Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,15,62.0,208.5,1.3,18.0,240.5,255.91,204.46
2016,3,3,15,30,27.0,179.0,1.2,18.0,191.0,180.2,143.65
2016,3,3,15,45,49.5,168.0,1.1,18.0,188.0,212.38,171.07
2016,3,3,16,0,72.0,157.0,1.0,18.0,185.0,227.75,184.53
2016,3,3,16,15,63.5,136.5,0.9,17.5,159.0,202.19,164.26
2016,3,3,16,30,55.0,116.0,0.8,17.0,133.0,175.82,143.05
2016,3,3,16,45,45.0,95.0,0.7,16.5,107.0,146.48,118.74
2016,3,3,17,0,35.0,74.0,0.6,16.0,81.0,116.05,92.91
2016,3,3,17,15,17.5,53.5,0.6,15.5,57.0,78.4,60.26
2016,3,3,17,30,0.0,33.0,0.6,15.0,33.0,30.94,19.12
2016,3,3,17,45,0.0,16.5,0.65,15.0,16.5,12.6,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,40.0,13.0,1.2,13.0,16.0,10.23,0.0
2016,3,4,7,0,80.0,26.0,1.3,14.0,32.0,19.63,8.85
2016,3,4,7,15,132.0,45.0,1.35,14.0,64.0,33.35,23.25
2016,3,4,7,30,184.0,64.0,1.4,14.0,96.0,46.85,35.81
2016,3,4,7,45,208.5,84.0,1.5,14.5,131.5,60.48,48.21
2016,3,4,8,0,233.0,104.0,1.6,15.0,167.0,73.74,60.02
2016,3,4,8,15,256.0,121.0,1.75,15.5,203.0,84.82,69.67
2016,3,4,8,30,279.0,138.0,1.9,16.0,239.0,95.59,78.85
2016,3,4,8,45,223.5,164.5,2.05,16.5,252.5,110.12,91.11
2016,3,4,9,0,168.0,191.0,2.2,17.0,266.0,127.24,105.41
2016,3,4,9,15,96.5,195.0,2.35,17.5,239.0,133.11,109.91
2016,3,4,9,30,25.0,199.0,2.5,18.0,212.0,141.22,116.31
2016,3,4,9,45,22.0,207.5,2.65,18.5,219.5,147.39,121.01
2016,3,4,10,0,19.0,216.0,2.8,19.0,227.0,153.43,125.57
2016,3,4,10,15,9.5,193.0,2.8,19.0,199.0,139.77,113.83
2016,3,4,10,30,0.0,170.0,2.8,19.0,171.0,125.13,101.33
2016,3,4,10,45,1.5,178.5,2.85,19.0,180.0,131.96,102.14
2016,3,4,11,0,3.0,187.0,2.9,19.0,189.0,139.12,107.68
2016,3,4,11,15,6.5,207.0,2.8,18.5,212.0,154.91,120.25
2016,3,4,11,30,10.0,227.0,2.7,18.0,235.0,171.47,133.48
2016,3,4,11,45,7.0,207.0,2.65,18.0,212.5,158.25,122.98
2016,3,4,12,0,4.0,187.0,2.6,18.0,190.0,143.86,111.56
2016,3,4,12,15,2.0,172.5,2.65,18.0,174.0,133.08,102.97
2016,3,4,12,30,0.0,158.0,2.7,18.0,158.0,121.71,93.87
2016,3,4,12,45,2.0,173.5,2.75,18.0,175.0,135.22,104.81
2016,3,4,13,0,4.0,189.0,2.8,18.0,192.0,149.29,116.19
2016,3,4,13,15,3.5,185.5,2.8,17.5,188.0,147.17,114.78
2016,3,4,13,30,3.0,182.0,2.8,17.0,184.0,144.96,113.35
2016,3,4,13,45,11.0,211.0,2.85,17.0,218.5,175.86,138.61
2016,3,4,14,0,19.0,240.0,2.9,17.0,253.0,209.02,165.58
2016,3,4,14,15,9.5,130.0,2.7,16.5,136.5,109.34,85.22
2016,3,4,14,30,0.0,20.0,2.5,16.0,20.0,15.31,7.22
2016,3,4,14,45,0.0,66.0,2.35,16.0,66.0,50.71,36.98
2016,3,4,15,0,0.0,112.0,2.2,16.0,112.0,87.95,68.11
2016,3,4,15,15,21.5,150.5,1.95,16.0,160.5,155.75,125.07
2016,3,4,15,30,43.0,189.0,1.7,16.0,209.0,223.84,181.3
2016,3,4,15,45,21.5,127.0,1.45,16.0,137.0,137.86,110.66
2016,3,4,16,0,0.0,65.0,1.2,16.0,65.0,49.83,36.68
2016,3,4,16,15,0.0,56.0,1.1,15.5,56.0,42.87,31.02
2016,3,4,16,30,0.0,47.0,1.0,15.0,47.0,35.93,25.2
2016,3,4,16,45,0.0,37.5,0.95,15.0,37.5,28.62,18.91
2016,3,4,17,0,0.0,28.0,0.9,15.0,28.0,21.33,12.56
2016,3,4,17,15,0.0,20.0,0.95,15.0,20.0,15.21,7.16
2016,3,4,17,30,0.0,12.0,1.0,15.0,12.0,9.1,1.7
2016,3,4,17,45,0.0,6.0,1.1,15.0,6.0,4.54,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,7.5,2.8,14.5,7.5,5.9,0.0
2016,3,5,7,0,0.0,15.0,3.1,15.0,15.0,11.41,3.12
2016,3,5,7,15,0.0,28.5,3.2,15.0,28.5,21.75,13.19
2016,3,5,7,30,0.0,42.0,3.3,15.0,42.0,32.13,22.75
2016,3,5,7,45,0.0,57.5,3.45,15.5,57.5,43.54,33.07
2016,3,5,8,0,0.0,73.0,3.6,16.0,73.0,54.84,43.14
2016,3,5,8,15,0.0,89.0,3.6,16.0,89.0,66.38,53.34
2016,3,5,8,30,0.0,105.0,3.6,16.0,105.0,77.81,63.31
2016,3,5,8,45,0.0,122.5,3.65,16.0,122.5,90.11,73.92
2016,3,5,9,0,0.0,140.0,3.7,16.0,140.0,102.28,84.3
2016,3,5,9,15,60.0,187.0,3.75,16.0,218.5,128.22,106.48
2016,3,5,9,30,120.0,234.0,3.8,16.0,297.0,150.04,124.88
2016,3,5,9,45,118.0,252.0,3.9,16.5,318.0,159.49,132.35
2016,3,5,10,0,116.0,270.0,4.0,17.0,339.0,168.61,139.51
2016,3,5,10,15,58.0,209.0,4.25,17.5,243.5,143.45,117.73
2016,3,5,10,30,0.0,148.0,4.5,18.0,148.0,110.48,89.39
2016,3,5,10,45,3.5,177.5,4.75,18.5,180.0,131.57,102.12
2016,3,5,11,0,7.0,207.0,5.0,19.0,212.0,153.35,119.13
2016,3,5,11,15,10.5,225.5,5.1,19.0,233.0,168.52,131.02
2016,3,5,11,30,14.0,244.0,5.2,19.0,254.0,184.46,143.6
2016,3,5,11,45,7.0,177.0,5.3,19.5,182.0,136.6,105.29
2016,3,5,12,0,0.0,110.0,5.4,20.0,110.0,84.77,63.51
2016,3,5,12,15,0.0,110.0,5.35,19.5,110.0,84.85,63.72
2016,3,5,12,30,0.0,110.0,5.3,19.0,110.0,84.93,63.91
2016,3,5,12,45,12.0,193.0,5.3,19.0,202.0,155.78,121.27
2016,3,5,13,0,24.0,276.0,5.3,19.0,294.0,230.04,180.66
2016,3,5,13,15,24.5,270.5,5.35,18.5,288.0,229.27,180.57
2016,3,5,13,30,25.0,265.0,5.4,18.0,282.0,228.4,180.55
2016,3,5,13,45,21.5,252.0,5.5,18.0,266.5,218.18,172.65
2016,3,5,14,0,18.0,239.0,5.6,18.0,251.0,207.36,164.25
2016,3,5,14,15,9.0,143.5,5.85,17.5,149.5,120.21,93.97
2016,3,5,14,30,0.0,48.0,6.1,17.0,48.0,36.84,25.12
2016,3,5,14,45,0.0,60.5,6.35,17.0,60.5,46.46,33.23
2016,3,5,15,0,0.0,73.0,6.6,17.0,73.0,56.1,41.37
2016,3,5,15,15,0.0,60.5,6.75,16.5,60.5,46.41,33.44
2016,3,5,15,30,0.0,48.0,6.9,16.0,48.0,36.75,25.46
2016,3,5,15,45,0.0,28.0,7.05,16.0,28.0,21.37,12.51
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,6.08,0.0
2016,3,5,16,15,0.0,7.0,7.25,15.5,7.0,5.32,0.0
2016,3,5,16,30,0.0,6.0,7.3,15.0,6.0,4.55,0.0
2016,3,5,16,45,0.0,4.5,7.35,15.0,4.5,3.41,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,73.5,18.0,1.5,10.5,24.0,14.16,0.0
2016,3,6,7,0,147.0,36.0,1.6,11.0,48.0,26.76,15.9
2016,3,6,7,15,260.0,51.5,1.8,11.5,91.5,38.52,28.22
2016,3,6,7,30,373.0,67.0,2.0,12.0,135.0,50.17,39.16
2016,3,6,7,45,457.5,75.5,2.25,12.5,185.5,56.84,45.4
2016,3,6,8,0,542.0,84.0,2.5,13.0,236.0,66.32,53.93
2016,3,6,8,15,592.5,91.0,2.6,13.0,286.5,71.08,58.17
2016,3,6,8,30,643.0,98.0,2.7,13.0,337.0,75.84,62.29
2016,3,6,8,45,682.5,102.0,2.85,13.5,386.0,78.28,64.16
2016,3,6,9,0,722.0,106.0,3.0,14.0,435.0,80.77,66.04
2016,3,6,9,15,746.5,110.5,3.05,14.0,478.5,83.31,68.07
2016,3,6,9,30,771.0,115.0,3.1,14.0,522.0,85.81,70.07
2016,3,6,9,45,481.0,194.0,3.2,14.0,454.5,125.33,104.18
2016,3,6,10,0,191.0,273.0,3.3,14.0,387.0,172.02,143.92
2016,3,6,10,15,288.0,271.0,3.3,14.0,452.5,165.69,138.14
2016,3,6,10,30,385.0,269.0,3.3,14.0,518.0,167.45,139.41
2016,3,6,10,45,451.0,256.0,3.35,14.5,558.5,191.76,136.79
2016,3,6,11,0,517.0,243.0,3.4,15.0,599.0,230.76,160.68
2016,3,6,11,15,262.5,230.5,3.4,15.0,412.0,212.35,157.38
2016,3,6,11,30,8.0,218.0,3.4,15.0,225.0,164.91,129.76
2016,3,6,11,45,195.5,268.0,3.45,15.0,412.0,259.69,201.05
2016,3,6,12,0,383.0,318.0,3.5,15.0,599.0,386.14,298.47
2016,3,6,12,15,483.5,280.0,3.55,15.0,634.5,436.81,339.52
2016,3,6,12,30,584.0,242.0,3.6,15.0,670.0,493.51,386.2
2016,3,6,12,45,453.5,285.5,3.7,15.0,616.0,494.79,390.04
2016,3,6,13,0,323.0,329.0,3.8,15.0,562.0,476.3,377.27
2016,3,6,13,15,319.5,324.0,3.85,15.0,550.5,494.29,392.86
2016,3,6,13,30,316.0,319.0,3.9,15.0,539.0,510.76,406.95
2016,3,6,13,45,306.5,308.0,3.95,15.0,516.0,515.8,412.18
2016,3,6,14,0,297.0,297.0,4.0,15.0,493.0,518.49,415.57
2016,3,6,14,15,319.0,277.5,4.05,15.0,479.5,535.29,430.54
2016,3,6,14,30,341.0,258.0,4.1,15.0,466.0,551.16,444.84
2016,3,6,14,45,272.5,252.0,4.15,15.0,412.0,503.9,408.27
2016,3,6,15,0,204.0,246.0,4.2,15.0,358.0,432.5,352.57
2016,3,6,15,15,118.0,216.0,4.1,14.5,280.0,333.43,273.24
2016,3,6,15,30,32.0,186.0,4.0,14.0,202.0,209.74,171.16
2016,3,6,15,45,16.0,154.5,3.95,13.5,162.5,148.35,120.63
2016,3,6,16,0,0.0,123.0,3.9,13.0,123.0,104.4,83.54
2016,3,6,16,15,0.0,106.0,3.75,12.5,106.0,90.01,71.69
2016,3,6,16,30,0.0,89.0,3.6,12.0,89.0,75.36,59.38
2016,3,6,16,45,0.0,71.5,3.45,12.0,71.5,59.81,45.98
2016,3,6,17,0,0.0,54.0,3.3,12.0,54.0,43.78,32.01
2016,3,6,17,15,0.0,38.5,3.3,11.5,38.5,29.54,19.52
2016,3,6,17,30,0.0,23.0,3.3,11.0,23.0,17.53,8.84
2016,3,6,17,45,0.0,11.5,3.3,11.0,11.5,8.74,0.0
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.0,1.7,8.5,14.0,10.68,0.0
2016,3,7,7,0,0.0,28.0,1.8,9.0,28.0,21.13,11.89
2016,3,7,7,15,11.0,48.0,1.95,9.0,50.5,35.52,25.96
2016,3,7,7,30,22.0,68.0,2.1,9.0,73.0,49.37,38.98
2016,3,7,7,45,31.5,89.0,2.3,9.5,97.5,63.66,52.13
2016,3,7,8,0,41.0,110.0,2.5,10.0,122.0,77.7,64.81
2016,3,7,8,15,47.5,130.5,2.6,10.0,146.5,91.17,76.87
2016,3,7,8,30,54.0,151.0,2.7,10.0,171.0,104.38,88.51
2016,3,7,8,45,116.5,175.0,2.85,10.0,226.5,117.19,99.64
2016,3,7,9,0,179.0,199.0,3.0,10.0,282.0,132.02,112.43
2016,3,7,9,15,255.0,209.0,3.0,10.0,339.0,134.96,114.67
2016,3,7,9,30,331.0,219.0,3.0,10.0,396.0,141.65,120.2
2016,3,7,9,45,322.0,239.0,3.0,10.5,421.0,151.48,128.21
2016,3,7,10,0,313.0,259.0,3.0,11.0,446.0,160.9,135.79
2016,3,7,10,15,473.0,222.0,3.0,11.0,522.0,137.67,115.44
2016,3,7,10,30,633.0,185.0,3.0,11.0,598.0,123.61,103.1
2016,3,7,10,45,316.5,107.0,3.05,11.5,313.5,91.74,60.1
2016,3,7,11,0,0.0,29.0,3.1,12.0,29.0,22.27,13.22
2016,3,7,11,15,0.0,31.5,3.15,12.0,31.5,24.21,14.85
2016,3,7,11,30,0.0,34.0,3.2,12.0,34.0,26.14,16.47
2016,3,7,11,45,35.0,186.5,3.3,12.0,212.5,152.07,120.34
2016,3,7,12,0,70.0,339.0,3.4,12.0,391.0,278.37,221.89
2016,3,7,12,15,102.5,350.0,3.45,11.5,426.0,310.72,248.08
2016,3,7,12,30,135.0,361.0,3.5,11.0,461.0,351.54,281.61
2016,3,7,12,45,100.5,346.0,3.6,11.0,420.0,329.86,265.2
2016,3,7,13,0,66.0,331.0,3.7,11.0,379.0,308.04,248.29
2016,3,7,13,15,121.0,335.0,3.7,11.0,421.0,366.53,296.26
2016,3,7,13,30,176.0,339.0,3.7,11.0,463.0,421.21,340.95
2016,3,7,13,45,91.0,269.5,3.7,11.0,333.5,296.65,241.37
2016,3,7,14,0,6.0,200.0,3.7,11.0,204.0,164.51,132.32
2016,3,7,14,15,3.0,169.5,3.7,11.0,171.5,137.44,110.26
2016,3,7,14,30,0.0,139.0,3.7,11.0,139.0,109.85,87.37
2016,3,7,14,45,0.0,81.5,3.7,11.5,81.5,62.72,47.76
2016,3,7,15,0,0.0,24.0,3.7,12.0,24.0,18.35,10.06
2016,3,7,15,15,8.5,100.0,3.5,12.0,104.0,85.53,67.71
2016,3,7,15,30,17.0,176.0,3.3,12.0,184.0,167.07,136.68
2016,3,7,15,45,8.5,95.0,3.15,12.0,99.0,82.58,65.47
2016,3,7,16,0,0.0,14.0,3.0,12.0,14.0,10.66,3.57
2016,3,7,16,15,260.5,55.5,2.55,11.5,136.0,332.33,285.09
2016,3,7,16,30,521.0,97.0,2.1,11.0,258.0,637.73,529.19
2016,3,7,16,45,472.0,84.0,1.7,10.5,210.0,578.1,478.55
2016,3,7,17,0,423.0,71.0,1.3,10.0,162.0,517.25,427.9
2016,3,7,17,15,327.0,57.5,1.25,9.5,116.5,413.53,342.55
2016,3,7,17,30,231.0,44.0,1.2,9.0,71.0,312.7,253.73
2016,3,7,17,45,115.5,22.0,1.15,8.5,35.5,169.08,93.88
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,159.0,16.0,1.2,7.0,31.0,12.97,0.0
2016,3,8,7,0,318.0,32.0,1.2,8.0,62.0,26.35,16.68
2016,3,8,7,15,425.0,42.5,1.3,8.5,109.5,34.94,25.6
2016,3,8,7,30,532.0,53.0,1.4,9.0,157.0,43.58,33.84
2016,3,8,7,45,592.5,60.5,1.5,10.0,208.0,49.49,39.31
2016,3,8,8,0,653.0,68.0,1.6,11.0,259.0,55.39,44.56
2016,3,8,8,15,694.5,73.5,1.6,11.5,309.5,59.54,48.17
2016,3,8,8,30,736.0,79.0,1.6,12.0,360.0,63.68,51.67
2016,3,8,8,45,749.0,88.0,1.6,12.5,405.5,69.62,56.7
2016,3,8,9,0,762.0,97.0,1.6,13.0,451.0,75.31,61.42
2016,3,8,9,15,783.0,101.0,1.6,13.0,494.5,84.11,68.96
2016,3,8,9,30,804.0,105.0,1.6,13.0,538.0,86.58,70.91
2016,3,8,9,45,695.5,142.0,1.65,13.5,535.5,99.61,81.91
2016,3,8,10,0,587.0,179.0,1.7,14.0,533.0,118.56,97.87
2016,3,8,10,15,606.5,184.0,1.75,14.0,566.5,120.05,98.91
2016,3,8,10,30,626.0,189.0,1.8,14.0,600.0,128.09,105.61
2016,3,8,10,45,649.0,189.5,1.9,14.0,629.5,176.22,116.01
2016,3,8,11,0,672.0,190.0,2.0,14.0,659.0,227.19,150.96
2016,3,8,11,15,599.0,223.5,2.0,14.0,649.0,281.44,198.65
2016,3,8,11,30,526.0,257.0,2.0,14.0,639.0,325.86,239.93
2016,3,8,11,45,541.0,256.0,2.0,14.0,652.5,370.16,278.24
2016,3,8,12,0,556.0,255.0,2.0,14.0,666.0,415.36,317.1
2016,3,8,12,15,285.5,256.5,1.95,14.0,467.5,330.56,258.26
2016,3,8,12,30,15.0,258.0,1.9,14.0,269.0,205.58,162.2
2016,3,8,12,45,7.5,196.0,1.85,14.0,201.5,155.81,122.73
2016,3,8,13,0,0.0,134.0,1.8,14.0,134.0,103.82,80.53
2016,3,8,13,15,10.5,199.5,1.85,13.5,207.0,162.97,129.32
2016,3,8,13,30,21.0,265.0,1.9,13.0,280.0,225.79,180.42
2016,3,8,13,45,19.5,254.5,2.0,13.0,268.0,218.9,175.02
2016,3,8,14,0,18.0,244.0,2.1,13.0,256.0,211.67,169.57
2016,3,8,14,15,11.0,216.0,2.15,12.5,223.5,184.18,147.78
2016,3,8,14,30,4.0,188.0,2.2,12.0,191.0,155.68,124.86
2016,3,8,14,45,75.5,220.0,2.3,12.0,262.5,265.21,217.26
2016,3,8,15,0,147.0,252.0,2.4,12.0,334.0,390.24,319.51
2016,3,8,15,15,73.5,179.0,2.2,12.0,220.0,232.22,191.01
2016,3,8,15,30,0.0,106.0,2.0,12.0,106.0,83.79,65.73
2016,3,8,15,45,48.0,137.0,1.8,12.0,156.5,172.76,142.99
2016,3,8,16,0,96.0,168.0,1.6,12.0,207.0,262.63,218.86
2016,3,8,16,15,88.5,147.0,1.35,11.5,179.5,237.58,198.41
2016,3,8,16,30,81.0,126.0,1.1,11.0,152.0,211.65,177.28
2016,3,8,16,45,70.5,104.5,0.85,11.0,124.0,181.28,151.5
2016,3,8,17,0,60.0,83.0,0.6,11.0,96.0,149.85,124.24
2016,3,8,17,15,42.5,62.0,0.55,10.5,70.0,111.67,90.76
2016,3,8,17,30,25.0,41.0,0.5,10.0,44.0,71.42,54.78
2016,3,8,17,45,12.5,20.5,0.5,10.0,22.0,31.22,14.44
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,1.75,10.5,8.5,6.45,0.0
2016,3,9,7,0,0.0,17.0,1.9,11.0,17.0,12.93,5.33
2016,3,9,7,15,0.0,29.0,1.95,11.0,29.0,22.12,14.02
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,31.34,22.61
2016,3,9,7,45,0.0,54.5,2.15,11.5,54.5,41.72,32.09
2016,3,9,8,0,0.0,68.0,2.3,12.0,68.0,51.7,41.07
2016,3,9,8,15,0.0,81.0,2.35,12.5,81.0,61.27,49.51
2016,3,9,8,30,0.0,94.0,2.4,13.0,94.0,70.77,57.74
2016,3,9,8,45,0.0,94.0,2.5,13.5,94.0,71.27,57.9
2016,3,9,9,0,0.0,94.0,2.6,14.0,94.0,71.64,57.94
2016,3,9,9,15,67.0,170.0,2.6,14.0,206.5,119.37,99.42
2016,3,9,9,30,134.0,246.0,2.6,14.0,319.0,156.68,131.19
2016,3,9,9,45,195.5,260.0,2.6,14.5,374.5,165.65,138.18
2016,3,9,10,0,257.0,274.0,2.6,15.0,430.0,166.71,138.48
2016,3,9,10,15,314.0,277.0,2.6,15.5,477.5,168.94,139.82
2016,3,9,10,30,371.0,280.0,2.6,16.0,525.0,177.47,136.25
2016,3,9,10,45,328.0,302.5,2.6,16.5,525.0,216.41,158.37
2016,3,9,11,0,285.0,325.0,2.6,17.0,525.0,251.08,184.85
2016,3,9,11,15,236.5,340.5,2.6,17.0,509.5,281.17,211.01
2016,3,9,11,30,188.0,356.0,2.6,17.0,494.0,299.33,228.23
2016,3,9,11,45,186.5,361.0,2.6,17.5,499.0,321.84,246.72
2016,3,9,12,0,185.0,366.0,2.6,18.0,504.0,344.07,264.83
2016,3,9,12,15,225.5,361.0,2.6,18.0,529.5,378.07,291.9
2016,3,9,12,30,266.0,356.0,2.6,18.0,555.0,420.28,325.35
2016,3,9,12,45,202.5,357.0,2.65,18.5,508.0,402.97,312.93
2016,3,9,13,0,139.0,358.0,2.7,19.0,461.0,383.75,298.44
2016,3,9,13,15,130.5,349.5,2.65,19.0,444.5,386.1,300.97
2016,3,9,13,30,122.0,341.0,2.6,19.0,428.0,386.86,302.11
2016,3,9,13,45,129.5,330.5,2.6,19.0,420.0,396.05,310.05
2016,3,9,14,0,137.0,320.0,2.6,19.0,412.0,404.93,317.79
2016,3,9,14,15,121.5,303.0,2.55,19.0,382.0,388.52,305.69
2016,3,9,14,30,106.0,286.0,2.5,19.0,352.0,351.8,278.12
2016,3,9,14,45,156.0,269.0,2.45,19.0,359.5,405.5,321.74
2016,3,9,15,0,206.0,252.0,2.4,19.0,367.0,442.26,352.03
2016,3,9,15,15,127.5,226.0,2.2,18.5,295.5,353.9,283.08
2016,3,9,15,30,49.0,200.0,2.0,18.0,224.0,241.01,193.14
2016,3,9,15,45,36.0,176.0,1.85,18.0,193.0,207.95,167.07
2016,3,9,16,0,23.0,152.0,1.7,18.0,162.0,156.46,125.34
2016,3,9,16,15,17.0,133.5,1.5,17.5,140.0,135.89,108.82
2016,3,9,16,30,11.0,115.0,1.3,17.0,118.0,115.05,91.69
2016,3,9,16,45,5.5,95.0,1.1,16.5,96.5,92.48,72.78
2016,3,9,17,0,0.0,75.0,0.9,16.0,75.0,69.38,53.06
2016,3,9,17,15,0.0,54.5,0.9,15.5,54.5,49.65,36.13
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,28.25,17.64
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,14.88,4.17
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,23.5,18.0,2.5,12.0,20.5,13.9,0.0
2016,3,10,7,0,47.0,36.0,2.7,13.0,41.0,26.96,17.25
2016,3,10,7,15,70.5,57.5,2.8,13.5,69.5,41.96,31.31
2016,3,10,7,30,94.0,79.0,2.9,14.0,98.0,56.64,44.74
2016,3,10,7,45,108.5,101.0,3.0,14.5,129.0,71.2,57.85
2016,3,10,8,0,123.0,123.0,3.1,15.0,160.0,85.41,70.37
2016,3,10,8,15,134.0,143.5,3.3,15.5,190.5,98.39,81.56
2016,3,10,8,30,145.0,164.0,3.5,16.0,221.0,111.04,92.25
2016,3,10,8,45,72.5,153.5,3.7,16.5,182.0,108.11,89.26
2016,3,10,9,0,0.0,143.0,3.9,17.0,143.0,104.76,85.95
2016,3,10,9,15,0.0,115.0,4.0,17.0,115.0,86.65,70.06
2016,3,10,9,30,0.0,87.0,4.1,17.0,87.0,66.96,52.83
2016,3,10,9,45,2.0,137.5,4.2,17.5,139.0,102.8,83.45
2016,3,10,10,0,4.0,188.0,4.3,18.0,191.0,136.49,111.73
2016,3,10,10,15,7.0,203.0,4.3,18.0,208.0,146.63,120.02
2016,3,10,10,30,10.0,218.0,4.3,18.0,225.0,157.18,122.87
2016,3,10,10,45,278.5,229.0,4.3,18.5,426.0,172.63,124.36
2016,3,10,11,0,547.0,240.0,4.3,19.0,627.0,242.18,165.94
2016,3,10,11,15,478.5,276.5,4.2,19.0,620.5,290.67,208.32
2016,3,10,11,30,410.0,313.0,4.1,19.0,614.0,334.43,247.74
2016,3,10,11,45,409.5,316.0,4.1,19.5,620.0,369.29,277.46
2016,3,10,12,0,409.0,319.0,4.1,20.0,626.0,403.65,306.47
2016,3,10,12,15,204.5,200.0,4.05,20.0,353.5,253.09,195.49
2016,3,10,12,30,0.0,81.0,4.0,20.0,81.0,62.56,45.34
2016,3,10,12,45,0.0,116.0,3.95,20.0,116.0,89.69,67.41
2016,3,10,13,0,0.0,151.0,3.9,20.0,151.0,117.15,89.53
2016,3,10,13,15,91.5,248.5,3.75,19.5,314.0,274.59,216.24
2016,3,10,13,30,183.0,346.0,3.6,19.0,477.0,434.28,341.07
2016,3,10,13,45,91.5,229.5,3.45,19.0,295.0,275.13,217.32
2016,3,10,14,0,0.0,113.0,3.3,19.0,113.0,87.75,66.25
2016,3,10,14,15,0.0,113.5,3.1,19.0,113.5,88.28,66.96
2016,3,10,14,30,0.0,114.0,2.9,19.0,114.0,88.85,67.56
2016,3,10,14,45,0.0,71.0,2.75,19.0,71.0,54.6,39.6
2016,3,10,15,0,0.0,28.0,2.6,19.0,28.0,21.43,12.22
2016,3,10,15,15,0.0,31.5,2.35,18.5,31.5,24.1,14.54
2016,3,10,15,30,0.0,35.0,2.1,18.0,35.0,26.76,16.88
2016,3,10,15,45,0.0,41.0,1.9,18.0,41.0,31.35,20.8
2016,3,10,16,0,0.0,47.0,1.7,18.0,47.0,35.95,24.75
2016,3,10,16,15,0.0,40.5,1.5,17.5,40.5,30.93,20.63
2016,3,10,16,30,0.0,34.0,1.3,17.0,34.0,25.93,16.47
2016,3,10,16,45,0.0,28.0,1.15,16.5,28.0,21.33,12.58
2016,3,10,17,0,0.0,22.0,1.0,16.0,22.0,16.73,8.63
2016,3,10,17,15,0.0,16.0,1.05,15.5,16.0,12.15,4.64
2016,3,10,17,30,0.0,10.0,1.1,15.0,10.0,7.58,0.62
2016,3,10,17,45,0.0,5.5,1.2,14.5,5.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,1.3,14.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,4.8,12.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,5.0,12.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.0,4.9,12.0,2.0,1.51,0.0
2016,3,11,7,30,0.0,3.0,4.8,12.0,3.0,2.27,0.0
2016,3,11,7,45,0.0,4.0,4.7,12.0,4.0,3.03,0.0
2016,3,11,8,0,0.0,5.0,4.6,12.0,5.0,3.79,0.0
2016,3,11,8,15,0.0,6.0,4.55,12.0,6.0,4.56,0.0
2016,3,11,8,30,0.0,7.0,4.5,12.0,7.0,5.32,0.0
2016,3,11,8,45,0.0,17.0,4.45,12.0,17.0,12.96,6.02
2016,3,11,9,0,0.0,27.0,4.4,12.0,27.0,20.62,12.87
2016,3,11,9,15,0.0,72.0,4.45,12.5,72.0,55.31,43.65
2016,3,11,9,30,0.0,117.0,4.5,13.0,117.0,88.42,72.53
2016,3,11,9,45,10.0,173.5,4.6,13.5,180.0,126.87,105.62
2016,3,11,10,0,20.0,230.0,4.7,14.0,243.0,162.94,136.14
2016,3,11,10,15,94.0,275.5,4.9,14.0,338.5,180.23,150.6
2016,3,11,10,30,168.0,321.0,5.1,14.0,434.0,200.47,157.59
2016,3,11,10,45,185.0,332.5,5.3,14.5,461.0,227.31,174.09
2016,3,11,11,0,202.0,344.0,5.5,15.0,488.0,256.51,195.34
2016,3,11,11,15,102.5,262.0,5.55,14.5,335.5,206.04,159.75
2016,3,11,11,30,3.0,180.0,5.6,14.0,183.0,136.94,107.78
2016,3,11,11,45,3.0,176.5,5.65,14.0,179.0,135.25,106.43
2016,3,11,12,0,3.0,173.0,5.7,14.0,175.0,133.44,104.94
2016,3,11,12,15,18.0,241.5,5.6,14.0,255.0,192.51,153.02
2016,3,11,12,30,33.0,310.0,5.5,14.0,335.0,258.33,206.15
2016,3,11,12,45,78.5,336.5,5.4,14.0,395.0,311.67,249.26
2016,3,11,13,0,124.0,363.0,5.3,14.0,455.0,379.88,304.12
2016,3,11,13,15,62.0,232.0,5.4,14.0,278.0,231.01,185.51
2016,3,11,13,30,0.0,101.0,5.5,14.0,101.0,78.12,59.54
2016,3,11,13,45,46.0,209.0,5.65,14.0,240.5,209.99,169.43
2016,3,11,14,0,92.0,317.0,5.8,14.0,380.0,352.05,285.16
2016,3,11,14,15,46.0,202.5,5.7,13.5,234.0,212.77,172.5
2016,3,11,14,30,0.0,88.0,5.6,13.0,88.0,67.82,51.54
2016,3,11,14,45,166.0,162.5,5.55,13.0,256.5,319.4,265.71
2016,3,11,15,0,332.0,237.0,5.5,13.0,425.0,558.2,460.65
2016,3,11,15,15,370.0,209.5,5.25,12.5,404.5,574.9,476.18
2016,3,11,15,30,408.0,182.0,5.0,12.0,384.0,612.03,508.11
2016,3,11,15,45,223.0,172.0,4.8,11.5,281.0,417.39,350.25
2016,3,11,16,0,38.0,162.0,4.6,11.0,178.0,199.7,165.99
2016,3,11,16,15,33.0,142.5,4.35,10.5,155.0,178.24,148.74
2016,3,11,16,30,28.0,123.0,4.1,10.0,132.0,156.25,130.38
2016,3,11,16,45,18.0,102.0,3.9,10.0,107.5,112.13,92.25
2016,3,11,17,0,8.0,81.0,3.7,10.0,83.0,83.8,67.22
2016,3,11,17,15,4.0,60.0,3.55,9.5,61.0,60.08,46.23
2016,3,11,17,30,0.0,39.0,3.4,9.0,39.0,34.75,23.71
2016,3,11,17,45,0.0,22.0,3.3,9.0,22.0,16.85,6.65
2016,3,11,18,0,0.0,5.0,3.2,9.0,5.0,3.93,0.0
2016,3,11,18,15,0.0,2.5,3.25,9.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,3.5,19.5,1.85,8.5,20.0,14.9,3.73
2016,3,12,7,0,7.0,39.0,2.1,9.0,40.0,29.02,19.71
2016,3,12,7,15,25.5,61.5,2.25,9.0,66.5,44.65,34.46
2016,3,12,7,30,44.0,84.0,2.4,9.0,93.0,59.97,48.76
2016,3,12,7,45,58.5,107.0,2.6,9.5,123.0,75.3,62.73
2016,3,12,8,0,73.0,130.0,2.8,10.0,153.0,90.36,76.18
2016,3,12,8,15,90.0,149.5,2.9,10.5,182.5,103.32,87.48
2016,3,12,8,30,107.0,169.0,3.0,11.0,212.0,113.36,95.99
2016,3,12,8,45,100.0,189.5,3.2,11.5,233.5,128.68,109.02
2016,3,12,9,0,93.0,210.0,3.4,12.0,255.0,140.95,119.2
2016,3,12,9,15,60.5,214.0,3.45,12.0,244.5,143.85,121.36
2016,3,12,9,30,28.0,218.0,3.5,12.0,234.0,146.35,123.2
2016,3,12,9,45,36.0,239.5,3.6,12.5,261.5,158.8,133.39
2016,3,12,10,0,44.0,261.0,3.7,13.0,289.0,170.9,143.19
2016,3,12,10,15,55.5,282.0,3.75,13.0,319.0,182.51,152.79
2016,3,12,10,30,67.0,303.0,3.8,13.0,349.0,197.54,156.81
2016,3,12,10,45,36.5,254.0,3.85,13.0,279.5,177.44,139.99
2016,3,12,11,0,6.0,205.0,3.9,13.0,210.0,152.79,120.99
2016,3,12,11,15,34.5,271.5,3.9,13.0,298.0,200.43,158.49
2016,3,12,11,30,63.0,338.0,3.9,13.0,386.0,257.82,203.74
2016,3,12,11,45,65.0,343.5,3.9,13.0,392.5,271.93,215.3
2016,3,12,12,0,67.0,349.0,3.9,13.0,399.0,286.35,227.23
2016,3,12,12,15,33.5,208.0,3.95,13.0,233.0,176.28,139.77
2016,3,12,12,30,0.0,67.0,4.0,13.0,67.0,51.71,37.64
2016,3,12,12,45,0.0,83.0,4.05,13.0,83.0,64.12,48.06
2016,3,12,13,0,0.0,99.0,4.1,13.0,99.0,76.55,58.42
2016,3,12,13,15,0.0,84.5,4.2,13.0,84.5,65.25,49.05
2016,3,12,13,30,0.0,70.0,4.3,13.0,70.0,53.98,39.7
2016,3,12,13,45,0.0,88.0,4.4,13.5,88.0,67.92,51.3
2016,3,12,14,0,0.0,106.0,4.5,14.0,106.0,82.13,63.09
2016,3,12,14,15,0.5,139.5,4.5,14.0,140.0,110.06,86.37
2016,3,12,14,30,1.0,173.0,4.5,14.0,174.0,139.73,111.04
2016,3,12,14,45,0.5,108.0,4.5,14.0,108.5,84.49,65.41
2016,3,12,15,0,0.0,43.0,4.5,14.0,43.0,32.96,22.27
2016,3,12,15,15,0.0,55.5,4.3,14.0,55.5,42.57,30.5
2016,3,12,15,30,0.0,68.0,4.1,14.0,68.0,52.2,38.75
2016,3,12,15,45,0.0,48.0,3.9,14.0,48.0,36.74,25.74
2016,3,12,16,0,0.0,28.0,3.7,14.0,28.0,21.36,12.68
2016,3,12,16,15,0.0,24.0,3.55,13.5,24.0,18.29,10.11
2016,3,12,16,30,0.0,20.0,3.4,13.0,20.0,15.22,7.51
2016,3,12,16,45,0.0,16.5,3.25,13.0,16.5,12.54,5.2
2016,3,12,17,0,0.0,13.0,3.1,13.0,13.0,9.87,2.85
2016,3,12,17,15,0.0,9.5,3.05,12.5,9.5,7.2,0.51
2016,3,12,17,30,0.0,6.0,3.0,12.0,6.0,4.54,0.0
2016,3,12,17,45,0.0,3.5,3.0,12.0,3.5,2.64,0.0
2016,3,12,18,0,0.0,1.0,3.0,12.0,1.0,0.79,0.0
2016,3,12,18,15,0.0,0.5,3.0,12.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,17.0,2.7,12.5,17.0,12.95,3.29
2016,3,13,7,0,0.0,34.0,2.9,13.0,34.0,25.74,16.64
2016,3,13,7,15,0.0,55.0,2.9,13.0,55.0,40.77,30.52
2016,3,13,7,30,0.0,76.0,2.9,13.0,76.0,55.59,44.12
2016,3,13,7,45,8.0,96.5,2.95,13.5,99.0,70.04,57.11
2016,3,13,8,0,16.0,117.0,3.0,14.0,122.0,84.39,69.74
2016,3,13,8,15,22.5,136.5,3.0,14.0,145.0,98.0,81.63
2016,3,13,8,30,29.0,156.0,3.0,14.0,168.0,107.87,90.07
2016,3,13,8,45,14.5,96.5,3.05,14.0,102.5,73.49,59.63
2016,3,13,9,0,0.0,37.0,3.1,14.0,37.0,28.3,19.55
2016,3,13,9,15,0.0,34.0,3.15,14.0,34.0,26.02,17.47
2016,3,13,9,30,0.0,31.0,3.2,14.0,31.0,23.73,15.39
2016,3,13,9,45,0.0,59.0,3.3,14.0,59.0,45.32,34.35
2016,3,13,10,0,0.0,87.0,3.4,14.0,87.0,67.04,53.24
2016,3,13,10,15,2.0,139.5,3.45,14.0,141.5,104.84,85.86
2016,3,13,10,30,4.0,192.0,3.5,14.0,196.0,140.78,111.26
2016,3,13,10,45,2.0,174.5,3.6,14.0,176.5,130.18,102.38
2016,3,13,11,0,0.0,157.0,3.7,14.0,157.0,118.44,92.75
2016,3,13,11,15,0.0,144.5,3.75,14.0,144.5,109.92,85.68
2016,3,13,11,30,0.0,132.0,3.8,14.0,132.0,101.05,78.34
2016,3,13,11,45,3.5,171.5,3.9,14.0,174.0,131.85,103.46
2016,3,13,12,0,7.0,211.0,4.0,14.0,216.0,163.38,129.04
2016,3,13,12,15,12.0,241.0,4.05,14.0,250.5,189.57,150.2
2016,3,13,12,30,17.0,271.0,4.1,14.0,285.0,217.04,172.39
2016,3,13,12,45,20.5,280.0,4.2,14.5,296.0,228.78,181.65
2016,3,13,13,0,24.0,289.0,4.3,15.0,307.0,241.2,191.5
2016,3,13,13,15,23.5,283.0,4.25,15.0,300.5,239.42,190.29
2016,3,13,13,30,23.0,277.0,4.2,15.0,294.0,237.44,188.96
2016,3,13,13,45,16.0,247.5,4.2,15.0,259.0,210.4,167.43
2016,3,13,14,0,9.0,218.0,4.2,15.0,224.0,182.08,144.7
2016,3,13,14,15,6.0,202.0,4.1,14.5,206.0,167.66,133.43
2016,3,13,14,30,3.0,186.0,4.0,14.0,188.0,152.76,121.65
2016,3,13,14,45,1.5,141.0,3.9,14.0,142.0,113.31,89.34
2016,3,13,15,0,0.0,96.0,3.8,14.0,96.0,74.22,56.95
2016,3,13,15,15,0.0,81.5,3.65,14.0,81.5,62.68,47.44
2016,3,13,15,30,0.0,67.0,3.5,14.0,67.0,51.43,38.08
2016,3,13,15,45,0.0,72.0,3.4,14.0,72.0,55.27,41.47
2016,3,13,16,0,0.0,77.0,3.3,14.0,77.0,59.13,44.89
2016,3,13,16,15,0.0,67.0,3.1,14.0,67.0,51.38,38.4
2016,3,13,16,30,0.0,57.0,2.9,14.0,57.0,43.65,31.87
2016,3,13,16,45,0.0,47.0,2.75,14.0,47.0,35.93,25.27
2016,3,13,17,0,0.0,37.0,2.6,14.0,37.0,28.24,18.59
2016,3,13,17,15,0.0,27.5,2.55,14.0,27.5,20.95,12.19
2016,3,13,17,30,0.0,18.0,2.5,14.0,18.0,13.68,5.78
2016,3,13,17,45,0.0,10.5,2.5,14.0,10.5,7.96,0.35
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.36,0.0
2016,3,13,18,15,0.0,1.5,2.45,13.5,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
