Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,8.65,0.0
2016,3,14,6,45,90.5,30.0,1.8,10.5,41.5,22.38,11.04
2016,3,14,7,0,181.0,49.0,2.0,11.0,72.0,36.26,26.09
2016,3,14,7,15,251.0,67.0,2.1,11.0,114.5,49.2,38.35
2016,3,14,7,30,321.0,85.0,2.2,11.0,157.0,61.87,50.14
2016,3,14,7,45,365.0,100.5,2.3,11.0,202.5,72.36,59.75
2016,3,14,8,0,409.0,116.0,2.4,11.0,248.0,82.57,68.91
2016,3,14,8,15,476.5,115.5,2.45,11.0,293.5,82.75,68.95
2016,3,14,8,30,544.0,115.0,2.5,11.0,339.0,85.06,70.83
2016,3,14,8,45,470.0,149.5,2.55,11.5,359.5,102.32,85.74
2016,3,14,9,0,396.0,184.0,2.6,12.0,380.0,120.21,100.97
2016,3,14,9,15,504.5,169.5,2.6,12.0,442.0,112.84,94.22
2016,3,14,9,30,613.0,155.0,2.6,12.0,504.0,106.09,88.08
2016,3,14,9,45,544.0,193.5,2.6,12.5,518.5,125.0,104.09
2016,3,14,10,0,475.0,232.0,2.6,13.0,533.0,142.77,118.91
2016,3,14,10,15,316.5,280.0,2.6,13.0,485.0,169.71,141.61
2016,3,14,10,30,158.0,328.0,2.6,13.0,437.0,206.55,161.45
2016,3,14,10,45,176.5,339.5,2.6,13.5,465.0,233.24,178.34
2016,3,14,11,0,195.0,351.0,2.6,14.0,493.0,262.49,199.63
2016,3,14,11,15,363.5,309.5,2.6,14.0,581.0,294.49,219.19
2016,3,14,11,30,532.0,268.0,2.6,14.0,669.0,347.41,258.38
2016,3,14,11,45,382.5,320.5,2.6,14.5,611.0,369.4,282.39
2016,3,14,12,0,233.0,373.0,2.6,15.0,553.0,373.56,289.87
2016,3,14,12,15,403.5,317.5,2.6,15.0,628.0,441.38,342.87
2016,3,14,12,30,574.0,262.0,2.6,15.0,703.0,521.93,406.35
2016,3,14,12,45,556.0,269.0,2.65,15.0,693.0,555.62,434.26
2016,3,14,13,0,538.0,276.0,2.7,15.0,683.0,586.44,459.59
2016,3,14,13,15,522.5,275.0,2.75,15.0,663.5,609.34,478.65
2016,3,14,13,30,507.0,274.0,2.8,15.0,644.0,629.13,495.11
2016,3,14,13,45,518.5,255.5,2.85,15.0,624.0,650.42,513.13
2016,3,14,14,0,530.0,237.0,2.9,15.0,604.0,669.49,529.47
2016,3,14,14,15,533.0,224.0,2.9,15.0,579.5,684.6,542.43
2016,3,14,14,30,536.0,211.0,2.9,15.0,555.0,697.06,553.48
2016,3,14,14,45,646.0,171.5,2.95,15.0,561.5,781.51,619.53
2016,3,14,15,0,756.0,132.0,3.0,15.0,568.0,857.98,676.12
2016,3,14,15,15,733.0,127.5,2.95,14.5,525.0,850.5,672.72
2016,3,14,15,30,710.0,123.0,2.9,14.0,482.0,838.94,667.16
2016,3,14,15,45,679.0,117.5,2.9,14.0,434.0,814.85,651.6
2016,3,14,16,0,648.0,112.0,2.9,14.0,386.0,786.95,633.09
2016,3,14,16,15,605.5,105.0,2.65,13.5,336.0,742.96,601.85
2016,3,14,16,30,563.0,98.0,2.4,13.0,286.0,695.7,567.36
2016,3,14,16,45,499.5,89.0,2.15,12.5,235.0,618.18,508.37
2016,3,14,17,0,436.0,80.0,1.9,12.0,184.0,548.12,453.02
2016,3,14,17,15,347.0,66.5,1.8,11.0,136.5,448.52,372.79
2016,3,14,17,30,258.0,53.0,1.7,10.0,89.0,351.22,289.8
2016,3,14,17,45,129.0,34.5,1.65,9.5,52.5,194.19,147.17
2016,3,14,18,0,0.0,16.0,1.6,9.0,16.0,14.32,0.0
2016,3,14,18,15,0.0,8.0,1.6,9.0,8.0,6.29,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,51.0,12.0,1.1,7.0,14.0,9.44,0.0
2016,3,15,6,45,190.0,28.0,1.15,8.0,50.5,21.32,11.18
2016,3,15,7,0,329.0,44.0,1.2,9.0,87.0,35.83,26.09
2016,3,15,7,15,419.0,55.0,1.25,9.5,135.5,44.46,34.43
2016,3,15,7,30,509.0,66.0,1.3,10.0,184.0,53.07,42.49
2016,3,15,7,45,577.5,71.5,1.4,10.5,236.5,57.22,46.28
2016,3,15,8,0,646.0,77.0,1.5,11.0,289.0,61.5,50.03
2016,3,15,8,15,685.0,82.5,1.6,11.5,339.5,65.4,53.33
2016,3,15,8,30,724.0,88.0,1.7,12.0,390.0,69.26,56.51
2016,3,15,8,45,756.5,90.5,1.8,13.0,439.0,76.81,62.77
2016,3,15,9,0,789.0,93.0,1.9,14.0,488.0,78.61,63.9
2016,3,15,9,15,808.5,96.0,1.95,14.5,531.5,80.49,65.22
2016,3,15,9,30,828.0,99.0,2.0,15.0,575.0,82.33,66.5
2016,3,15,9,45,844.0,101.0,2.15,15.5,613.0,83.4,67.12
2016,3,15,10,0,860.0,103.0,2.3,16.0,651.0,84.46,67.75
2016,3,15,10,15,870.0,105.0,2.35,16.0,682.5,85.35,68.38
2016,3,15,10,30,880.0,107.0,2.4,16.0,714.0,126.78,78.68
2016,3,15,10,45,888.5,107.5,2.5,16.5,738.5,185.82,109.57
2016,3,15,11,0,897.0,108.0,2.6,17.0,763.0,245.43,154.24
2016,3,15,11,15,901.5,109.0,2.65,17.0,780.0,304.74,205.12
2016,3,15,11,30,906.0,110.0,2.7,17.0,797.0,363.71,257.84
2016,3,15,11,45,909.0,110.0,2.75,17.0,805.5,420.88,309.28
2016,3,15,12,0,912.0,110.0,2.8,17.0,814.0,477.04,359.08
2016,3,15,12,15,912.0,110.0,2.85,17.0,814.5,530.52,405.66
2016,3,15,12,30,912.0,110.0,2.9,17.0,815.0,582.22,449.62
2016,3,15,12,45,915.5,106.5,2.95,17.5,808.5,631.03,489.4
2016,3,15,13,0,919.0,103.0,3.0,18.0,802.0,677.72,526.51
2016,3,15,13,15,915.0,102.5,3.0,18.0,786.5,719.76,560.04
2016,3,15,13,30,911.0,102.0,3.0,18.0,771.0,758.83,590.75
2016,3,15,13,45,906.0,100.0,3.0,18.0,748.0,792.56,616.11
2016,3,15,14,0,901.0,98.0,3.0,18.0,725.0,822.89,638.27
2016,3,15,14,15,892.0,96.5,2.95,17.5,694.0,846.95,657.0
2016,3,15,14,30,883.0,95.0,2.9,17.0,663.0,867.25,673.26
2016,3,15,14,45,870.5,92.5,2.9,17.0,626.0,879.59,683.19
2016,3,15,15,0,858.0,90.0,2.9,17.0,589.0,898.35,697.88
2016,3,15,15,15,840.5,87.5,2.7,16.5,546.0,898.55,699.38
2016,3,15,15,30,823.0,85.0,2.5,16.0,503.0,894.67,698.19
2016,3,15,15,45,799.5,81.0,2.4,16.0,456.0,879.34,688.52
2016,3,15,16,0,776.0,77.0,2.3,16.0,409.0,860.12,676.1
2016,3,15,16,15,741.5,72.5,2.0,15.5,358.0,826.22,652.34
2016,3,15,16,30,707.0,68.0,1.7,15.0,307.0,788.92,625.4
2016,3,15,16,45,658.5,62.0,1.45,14.5,255.5,741.14,590.08
2016,3,15,17,0,610.0,56.0,1.2,14.0,204.0,684.84,546.59
2016,3,15,17,15,528.5,48.0,1.2,13.0,153.5,594.27,478.02
2016,3,15,17,30,447.0,40.0,1.2,12.0,103.0,504.3,404.87
2016,3,15,17,45,308.0,28.0,1.2,11.5,62.5,361.71,274.42
2016,3,15,18,0,169.0,16.0,1.2,11.0,22.0,197.07,0.0
2016,3,15,18,15,84.5,8.0,1.2,10.5,11.0,75.52,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,8.5,0.9,8.5,8.5,6.69,0.0
2016,3,16,6,30,0.0,17.0,0.9,9.0,17.0,13.38,0.0
2016,3,16,6,45,204.0,29.0,0.95,10.0,56.5,22.11,12.26
2016,3,16,7,0,408.0,41.0,1.0,11.0,96.0,33.72,24.12
2016,3,16,7,15,495.5,50.0,1.2,11.5,146.0,40.99,31.11
2016,3,16,7,30,583.0,59.0,1.4,12.0,196.0,48.31,37.91
2016,3,16,7,45,637.5,65.5,1.6,12.5,249.0,53.39,42.5
2016,3,16,8,0,692.0,72.0,1.8,13.0,302.0,58.47,46.93
2016,3,16,8,15,729.0,76.5,1.9,13.5,353.5,66.94,54.26
2016,3,16,8,30,766.0,81.0,2.0,14.0,405.0,70.5,57.14
2016,3,16,8,45,791.5,85.0,2.1,14.5,453.5,73.44,59.43
2016,3,16,9,0,817.0,89.0,2.2,15.0,502.0,76.33,61.64
2016,3,16,9,15,836.5,92.0,2.25,15.5,546.5,78.33,63.07
2016,3,16,9,30,856.0,95.0,2.3,16.0,591.0,80.28,64.45
2016,3,16,9,45,869.5,97.5,2.35,16.5,629.0,81.71,65.39
2016,3,16,10,0,883.0,100.0,2.4,17.0,667.0,91.84,73.78
2016,3,16,10,15,893.0,101.5,2.4,17.0,699.0,92.94,74.56
2016,3,16,10,30,903.0,103.0,2.4,17.0,731.0,129.38,78.32
2016,3,16,10,45,910.0,104.5,2.45,17.5,755.5,190.15,111.25
2016,3,16,11,0,917.0,106.0,2.5,18.0,780.0,251.36,157.5
2016,3,16,11,15,921.0,107.0,2.5,18.0,797.0,311.69,209.22
2016,3,16,11,30,925.0,108.0,2.5,18.0,814.0,371.61,262.51
2016,3,16,11,45,927.5,108.0,2.55,18.5,822.5,429.63,313.79
2016,3,16,12,0,930.0,108.0,2.6,19.0,831.0,486.54,363.1
2016,3,16,12,15,930.0,108.0,2.6,19.0,831.0,540.92,409.71
2016,3,16,12,30,930.0,108.0,2.6,19.0,831.0,593.47,453.6
2016,3,16,12,45,933.5,104.0,2.6,19.5,824.0,642.66,492.9
2016,3,16,13,0,937.0,100.0,2.6,20.0,817.0,689.65,529.44
2016,3,16,13,15,932.0,99.5,2.6,20.0,800.5,731.68,562.39
2016,3,16,13,30,927.0,99.0,2.6,20.0,784.0,770.58,592.45
2016,3,16,13,45,920.5,97.5,2.6,20.0,759.5,804.12,616.93
2016,3,16,14,0,914.0,96.0,2.6,20.0,735.0,834.12,638.45
2016,3,16,14,15,904.0,94.5,2.55,20.0,703.5,857.62,655.16
2016,3,16,14,30,894.0,93.0,2.5,20.0,672.0,877.25,669.33
2016,3,16,14,45,880.5,90.5,2.5,20.0,634.0,888.81,678.51
2016,3,16,15,0,867.0,88.0,2.5,20.0,596.0,896.32,685.16
2016,3,16,15,15,849.0,85.5,2.35,19.5,552.5,906.41,693.77
2016,3,16,15,30,831.0,83.0,2.2,19.0,509.0,902.03,692.44
2016,3,16,15,45,806.5,79.5,2.05,19.0,460.5,886.3,682.1
2016,3,16,16,0,782.0,76.0,1.9,19.0,412.0,866.67,669.05
2016,3,16,16,15,747.5,71.5,1.65,18.0,361.0,832.62,647.04
2016,3,16,16,30,713.0,67.0,1.4,17.0,310.0,795.21,621.87
2016,3,16,16,45,663.0,61.5,1.2,16.5,258.0,746.15,586.54
2016,3,16,17,0,613.0,56.0,1.0,16.0,206.0,688.98,543.5
2016,3,16,17,15,533.5,48.0,1.0,15.5,156.0,599.94,476.41
2016,3,16,17,30,454.0,40.0,1.0,15.0,106.0,511.48,405.13
2016,3,16,17,45,317.0,28.0,1.0,14.5,65.0,369.96,279.9
2016,3,16,18,0,180.0,16.0,1.0,14.0,24.0,208.44,0.0
2016,3,16,18,15,90.0,8.0,1.0,13.5,12.0,80.17,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,10.5,0.95,10.5,10.5,8.26,0.0
2016,3,17,6,30,0.0,21.0,1.0,11.0,21.0,15.4,0.0
2016,3,17,6,45,227.0,30.0,1.05,12.0,62.0,22.95,13.23
2016,3,17,7,0,454.0,39.0,1.1,13.0,103.0,32.32,22.76
2016,3,17,7,15,537.0,47.0,1.15,13.5,154.0,38.93,29.07
2016,3,17,7,30,620.0,55.0,1.2,14.0,205.0,45.61,35.22
2016,3,17,7,45,671.5,61.0,1.3,14.5,258.0,54.64,43.27
2016,3,17,8,0,723.0,67.0,1.4,15.0,311.0,59.82,47.74
2016,3,17,8,15,758.5,71.5,1.45,15.5,363.5,63.57,50.84
2016,3,17,8,30,794.0,76.0,1.5,16.0,416.0,67.27,53.83
2016,3,17,8,45,819.0,79.5,1.6,17.0,465.0,70.01,55.82
2016,3,17,9,0,844.0,83.0,1.7,18.0,514.0,72.69,57.73
2016,3,17,9,15,862.0,85.5,1.65,18.5,558.0,74.48,58.97
2016,3,17,9,30,880.0,88.0,1.6,19.0,602.0,84.39,67.15
2016,3,17,9,45,892.5,90.5,1.6,19.5,640.5,86.44,68.57
2016,3,17,10,0,905.0,93.0,1.6,20.0,679.0,88.38,69.9
2016,3,17,10,15,914.5,94.5,1.55,20.5,711.0,89.54,70.6
2016,3,17,10,30,924.0,96.0,1.5,21.0,743.0,130.2,75.6
2016,3,17,10,45,930.0,97.5,1.45,21.5,767.5,191.98,109.41
2016,3,17,11,0,936.0,99.0,1.4,22.0,792.0,254.05,155.77
2016,3,17,11,15,940.0,99.5,1.3,22.0,808.5,315.0,206.83
2016,3,17,11,30,944.0,100.0,1.2,22.0,825.0,375.49,258.95
2016,3,17,11,45,945.0,101.0,1.2,22.5,833.0,434.53,309.29
2016,3,17,12,0,946.0,102.0,1.2,23.0,841.0,492.31,357.32
2016,3,17,12,15,945.5,102.0,1.2,23.0,841.0,547.11,402.36
2016,3,17,12,30,945.0,102.0,1.2,23.0,841.0,599.98,444.56
2016,3,17,12,45,942.5,101.5,1.2,23.0,832.5,649.12,482.84
2016,3,17,13,0,940.0,101.0,1.2,23.0,824.0,695.7,518.22
2016,3,17,13,15,935.5,100.0,1.2,23.0,807.5,737.71,549.58
2016,3,17,13,30,931.0,99.0,1.2,23.0,791.0,776.59,578.13
2016,3,17,13,45,923.5,98.0,1.25,23.0,766.5,809.94,601.65
2016,3,17,14,0,916.0,97.0,1.3,23.0,742.0,839.7,622.53
2016,3,17,14,15,906.0,95.5,1.3,23.0,710.0,863.2,638.76
2016,3,17,14,30,896.0,94.0,1.3,23.0,678.0,882.83,652.6
2016,3,17,14,45,882.0,92.0,1.3,23.0,639.5,894.49,661.39
2016,3,17,15,0,868.0,90.0,1.3,23.0,601.0,912.6,674.67
2016,3,17,15,15,850.0,87.5,1.25,22.5,557.5,912.27,676.5
2016,3,17,15,30,832.0,85.0,1.2,22.0,514.0,907.82,675.96
2016,3,17,15,45,806.5,81.5,1.2,22.0,465.5,891.05,666.85
2016,3,17,16,0,781.0,78.0,1.2,22.0,417.0,870.34,655.14
2016,3,17,16,15,746.5,73.5,1.1,21.5,365.5,836.15,633.84
2016,3,17,16,30,712.0,69.0,1.0,21.0,314.0,798.55,609.63
2016,3,17,16,45,662.0,63.0,0.95,20.5,262.0,748.92,576.6
2016,3,17,17,0,612.0,57.0,0.9,20.0,210.0,690.82,535.67
2016,3,17,17,15,533.0,49.0,0.95,19.0,159.5,602.0,471.57
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,513.69,402.86
2016,3,17,17,45,320.5,29.0,1.05,17.5,67.0,374.75,283.14
2016,3,17,18,0,187.0,17.0,1.1,17.0,25.0,217.74,0.0
2016,3,17,18,15,93.5,8.5,1.1,16.5,12.5,83.58,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.5,1.3,9.5,12.0,6.69,0.0
2016,3,18,6,30,172.0,17.0,1.5,10.0,24.0,13.85,0.0
2016,3,18,6,45,308.5,29.5,1.75,11.0,65.5,24.21,14.66
2016,3,18,7,0,445.0,42.0,2.0,12.0,107.0,34.65,24.95
2016,3,18,7,15,526.5,50.5,2.0,12.5,158.0,41.54,31.53
2016,3,18,7,30,608.0,59.0,2.0,13.0,209.0,48.48,37.93
2016,3,18,7,45,304.0,67.0,2.0,13.5,142.0,49.28,38.65
2016,3,18,8,0,0.0,75.0,2.0,14.0,75.0,57.11,45.52
2016,3,18,8,15,0.0,90.0,1.95,14.0,90.0,68.05,55.1
2016,3,18,8,30,0.0,105.0,1.9,14.0,105.0,78.87,64.47
2016,3,18,8,45,0.0,129.0,1.9,14.5,129.0,95.61,78.75
2016,3,18,9,0,0.0,153.0,1.9,15.0,153.0,112.03,92.54
2016,3,18,9,15,65.0,211.5,1.9,15.5,249.5,143.59,119.08
2016,3,18,9,30,130.0,270.0,1.9,16.0,346.0,168.97,139.92
2016,3,18,9,45,106.5,283.5,1.9,16.5,349.0,183.58,151.48
2016,3,18,10,0,83.0,297.0,1.9,17.0,352.0,190.56,156.62
2016,3,18,10,15,189.0,309.5,1.9,17.0,441.0,190.08,155.9
2016,3,18,10,30,295.0,322.0,1.9,17.0,530.0,208.2,154.9
2016,3,18,10,45,485.5,265.0,1.9,17.5,621.0,223.67,154.34
2016,3,18,11,0,676.0,208.0,1.9,18.0,712.0,264.87,177.88
2016,3,18,11,15,800.5,159.0,1.85,18.0,768.0,318.4,218.61
2016,3,18,11,30,925.0,110.0,1.8,18.0,824.0,379.85,268.48
2016,3,18,11,45,668.5,223.0,1.8,18.0,741.5,417.43,308.85
2016,3,18,12,0,412.0,336.0,1.8,18.0,659.0,430.33,325.92
2016,3,18,12,15,434.0,325.0,1.8,18.0,666.0,468.25,356.91
2016,3,18,12,30,456.0,314.0,1.8,18.0,673.0,506.28,387.48
2016,3,18,12,45,674.5,220.5,1.85,18.5,745.0,598.58,458.08
2016,3,18,13,0,893.0,127.0,1.9,19.0,817.0,691.12,528.46
2016,3,18,13,15,888.5,126.0,1.9,19.0,801.0,738.64,564.07
2016,3,18,13,30,884.0,125.0,1.9,19.0,785.0,777.39,593.34
2016,3,18,13,45,776.0,159.5,1.95,19.0,726.0,772.28,590.36
2016,3,18,14,0,668.0,194.0,2.0,19.0,667.0,753.87,577.95
2016,3,18,14,15,664.5,184.0,2.05,18.5,637.0,770.28,593.11
2016,3,18,14,30,661.0,174.0,2.1,18.0,607.0,783.28,605.58
2016,3,18,14,45,689.5,151.5,2.15,18.0,581.0,808.16,625.04
2016,3,18,15,0,718.0,129.0,2.2,18.0,555.0,829.55,641.7
2016,3,18,15,15,653.0,136.0,2.2,17.5,502.0,795.12,619.98
2016,3,18,15,30,588.0,143.0,2.2,17.0,449.0,755.15,594.49
2016,3,18,15,45,495.0,148.5,2.2,16.5,389.5,673.96,538.17
2016,3,18,16,0,402.0,154.0,2.2,16.0,330.0,600.21,484.45
2016,3,18,16,15,369.0,143.0,2.0,15.5,289.5,561.54,456.58
2016,3,18,16,30,336.0,132.0,1.8,15.0,249.0,499.19,409.94
2016,3,18,16,45,314.0,112.5,1.6,14.5,208.0,457.24,377.98
2016,3,18,17,0,292.0,93.0,1.4,14.0,167.0,413.69,343.28
2016,3,18,17,15,249.5,74.0,1.3,13.0,127.0,350.82,291.82
2016,3,18,17,30,207.0,55.0,1.2,12.0,87.0,308.55,253.89
2016,3,18,17,45,103.5,38.0,1.1,11.5,54.0,175.27,136.94
2016,3,18,18,0,0.0,21.0,1.0,11.0,21.0,21.54,0.0
2016,3,18,18,15,0.0,10.5,1.0,10.5,10.5,8.26,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,10.5,8.0,6.29,0.0
2016,3,19,6,30,0.0,16.0,1.2,11.0,16.0,12.21,0.0
2016,3,19,6,45,35.5,35.5,1.35,11.5,41.0,26.47,16.8
2016,3,19,7,0,71.0,55.0,1.5,12.0,66.0,40.31,30.02
2016,3,19,7,15,90.5,77.0,1.55,12.5,96.0,55.32,43.84
2016,3,19,7,30,110.0,99.0,1.6,13.0,126.0,70.0,57.11
2016,3,19,7,45,127.0,120.0,1.65,13.5,158.5,83.75,69.28
2016,3,19,8,0,144.0,141.0,1.7,14.0,191.0,97.19,80.9
2016,3,19,8,15,220.0,157.0,1.75,14.5,246.5,105.78,88.05
2016,3,19,8,30,296.0,173.0,1.8,15.0,302.0,116.26,96.72
2016,3,19,8,45,339.0,186.0,1.85,15.5,350.0,124.29,103.14
2016,3,19,9,0,382.0,199.0,1.9,16.0,398.0,132.16,109.36
2016,3,19,9,15,606.0,146.0,1.9,16.5,492.0,100.72,81.94
2016,3,19,9,30,830.0,93.0,1.9,17.0,586.0,78.09,62.2
2016,3,19,9,45,834.5,99.0,1.95,17.5,621.5,81.47,64.84
2016,3,19,10,0,839.0,105.0,2.0,18.0,657.0,84.67,67.29
2016,3,19,10,15,849.0,107.0,2.0,18.0,687.5,85.47,67.83
2016,3,19,10,30,859.0,109.0,2.0,18.0,718.0,139.78,83.34
2016,3,19,10,45,863.5,111.5,2.05,18.5,741.5,198.23,117.94
2016,3,19,11,0,868.0,114.0,2.1,19.0,765.0,256.86,163.42
2016,3,19,11,15,704.5,195.0,2.1,19.0,731.0,315.21,219.28
2016,3,19,11,30,541.0,276.0,2.1,19.0,697.0,366.19,267.89
2016,3,19,11,45,712.0,195.5,2.15,19.0,755.0,417.18,307.96
2016,3,19,12,0,883.0,115.0,2.2,19.0,813.0,481.34,359.9
2016,3,19,12,15,883.0,115.0,2.2,19.0,813.5,533.24,403.96
2016,3,19,12,30,883.0,115.0,2.2,19.0,814.0,583.42,445.5
2016,3,19,12,45,886.5,112.0,2.2,19.0,807.0,631.26,484.21
2016,3,19,13,0,890.0,109.0,2.2,19.0,800.0,677.08,520.48
2016,3,19,13,15,634.5,218.0,2.2,19.0,706.0,652.08,501.27
2016,3,19,13,30,379.0,327.0,2.2,19.0,612.0,579.3,446.4
2016,3,19,13,45,418.0,301.5,2.2,19.0,606.5,623.73,481.24
2016,3,19,14,0,457.0,276.0,2.2,19.0,601.0,656.62,507.04
2016,3,19,14,15,457.0,263.0,2.15,19.0,576.0,667.95,516.32
2016,3,19,14,30,457.0,250.0,2.1,19.0,551.0,676.69,523.91
2016,3,19,14,45,518.0,213.0,2.1,19.0,536.0,712.55,552.88
2016,3,19,15,0,579.0,176.0,2.1,19.0,521.0,745.98,579.99
2016,3,19,15,15,458.0,193.0,2.1,18.5,453.5,668.8,524.54
2016,3,19,15,30,337.0,210.0,2.1,18.0,386.0,564.59,448.55
2016,3,19,15,45,332.0,189.5,2.15,18.0,350.0,545.83,437.22
2016,3,19,16,0,327.0,169.0,2.2,18.0,314.0,524.73,423.29
2016,3,19,16,15,311.5,151.5,2.15,17.5,276.0,495.38,402.82
2016,3,19,16,30,296.0,134.0,2.1,17.0,238.0,464.3,380.45
2016,3,19,16,45,280.0,113.5,2.05,16.5,199.5,426.8,352.27
2016,3,19,17,0,264.0,93.0,2.0,16.0,161.0,387.55,321.47
2016,3,19,17,15,231.0,73.5,1.85,15.0,123.0,332.67,276.37
2016,3,19,17,30,198.0,54.0,1.7,14.0,85.0,276.84,228.33
2016,3,19,17,45,99.0,38.0,1.6,13.5,53.5,170.0,133.07
2016,3,19,18,0,0.0,22.0,1.5,13.0,22.0,22.86,0.0
2016,3,19,18,15,0.0,11.0,1.45,12.5,11.0,8.65,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,20.0,9.5,1.2,10.5,10.5,7.47,0.0
2016,3,20,6,30,40.0,19.0,1.4,11.0,21.0,14.63,0.0
2016,3,20,6,45,100.5,37.5,1.65,12.0,51.0,27.92,18.2
2016,3,20,7,0,161.0,56.0,1.9,13.0,81.0,41.23,30.77
2016,3,20,7,15,190.0,76.5,2.0,13.5,117.0,55.36,43.73
2016,3,20,7,30,219.0,97.0,2.1,14.0,153.0,69.12,56.13
2016,3,20,7,45,240.0,116.0,2.25,15.0,190.0,81.49,66.9
2016,3,20,8,0,261.0,135.0,2.4,16.0,227.0,93.5,77.07
2016,3,20,8,15,353.0,141.5,2.45,16.5,286.0,96.53,79.36
2016,3,20,8,30,445.0,148.0,2.5,17.0,345.0,101.2,83.01
2016,3,20,8,45,391.5,179.5,2.65,17.5,367.0,117.83,96.89
2016,3,20,9,0,338.0,211.0,2.8,18.0,389.0,137.62,113.26
2016,3,20,9,15,441.5,200.0,2.9,18.0,452.0,127.75,104.54
2016,3,20,9,30,545.0,189.0,3.0,18.0,515.0,122.66,99.96
2016,3,20,9,45,689.5,149.5,3.15,18.5,588.5,101.09,81.26
2016,3,20,10,0,834.0,110.0,3.3,19.0,662.0,87.5,69.42
2016,3,20,10,15,844.5,111.5,3.4,19.0,693.0,87.92,69.65
2016,3,20,10,30,855.0,113.0,3.5,19.0,724.0,136.8,79.64
2016,3,20,10,45,487.5,239.0,3.65,19.5,590.0,213.3,145.34
2016,3,20,11,0,120.0,365.0,3.8,20.0,456.0,261.52,197.99
2016,3,20,11,15,66.0,307.5,3.9,19.5,357.5,234.14,179.53
2016,3,20,11,30,12.0,250.0,4.0,19.0,259.0,190.45,147.5
2016,3,20,11,45,9.5,232.0,4.1,19.0,239.5,178.77,138.45
2016,3,20,12,0,7.0,214.0,4.2,19.0,220.0,166.13,128.53
2016,3,20,12,15,23.0,275.5,4.25,19.0,294.5,223.25,173.72
2016,3,20,12,30,39.0,337.0,4.3,19.0,369.0,284.27,221.53
2016,3,20,12,45,25.0,291.5,4.35,19.0,312.0,247.1,192.65
2016,3,20,13,0,11.0,246.0,4.4,19.0,255.0,199.32,155.16
2016,3,20,13,15,5.5,149.5,4.35,18.5,154.0,120.19,92.4
2016,3,20,13,30,0.0,53.0,4.3,18.0,53.0,40.85,28.01
2016,3,20,13,45,5.5,142.5,4.3,18.0,146.5,115.62,89.29
2016,3,20,14,0,11.0,232.0,4.3,18.0,240.0,195.59,153.83
2016,3,20,14,15,6.0,203.5,4.2,18.0,208.5,168.73,132.28
2016,3,20,14,30,1.0,175.0,4.1,18.0,177.0,141.1,110.1
2016,3,20,14,45,0.5,172.5,4.05,18.0,174.0,139.65,109.17
2016,3,20,15,0,0.0,170.0,4.0,18.0,171.0,138.37,108.38
2016,3,20,15,15,0.0,126.5,3.85,17.5,127.0,100.54,77.89
2016,3,20,15,30,0.0,83.0,3.7,17.0,83.0,63.83,47.86
2016,3,20,15,45,0.0,88.0,3.55,17.0,88.0,67.98,51.5
2016,3,20,16,0,0.0,93.0,3.4,17.0,93.0,73.03,55.89
2016,3,20,16,15,0.0,81.5,3.15,16.5,81.5,63.43,48.09
2016,3,20,16,30,0.0,70.0,2.9,16.0,70.0,53.76,40.14
2016,3,20,16,45,0.0,58.5,2.7,15.5,58.5,44.81,32.67
2016,3,20,17,0,0.0,47.0,2.5,15.0,47.0,35.94,25.13
2016,3,20,17,15,0.0,36.0,2.3,14.5,36.0,27.48,17.81
2016,3,20,17,30,0.0,25.0,2.1,14.0,25.0,19.04,10.43
2016,3,20,17,45,0.0,15.5,1.95,14.0,15.5,11.78,3.91
2016,3,20,18,0,0.0,6.0,1.8,14.0,6.0,4.54,0.0
2016,3,20,18,15,0.0,3.0,1.75,14.0,3.0,2.36,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,17.5,11.0,1.3,10.5,12.0,8.65,0.0
2016,3,21,6,30,35.0,22.0,1.5,11.0,24.0,16.74,3.21
2016,3,21,6,45,94.5,42.0,1.75,11.5,55.5,30.96,21.03
2016,3,21,7,0,154.0,62.0,2.0,12.0,87.0,45.13,34.41
2016,3,21,7,15,194.0,82.5,2.15,12.0,126.0,59.24,47.49
2016,3,21,7,30,234.0,103.0,2.3,12.0,165.0,73.02,60.08
2016,3,21,7,45,277.5,116.5,2.5,12.5,205.0,82.35,68.32
2016,3,21,8,0,321.0,130.0,2.7,13.0,245.0,91.5,76.2
2016,3,21,8,15,236.0,161.0,2.8,13.0,252.5,108.35,90.86
2016,3,21,8,30,151.0,192.0,2.9,13.0,260.0,127.53,107.35
2016,3,21,8,45,196.0,210.5,3.05,13.5,308.5,139.11,116.85
2016,3,21,9,0,241.0,229.0,3.2,14.0,357.0,144.91,121.27
2016,3,21,9,15,351.5,225.5,3.35,14.0,429.0,145.14,121.12
2016,3,21,9,30,462.0,222.0,3.5,14.0,501.0,138.62,115.23
2016,3,21,9,45,444.5,244.5,3.65,14.5,526.5,148.48,123.18
2016,3,21,10,0,427.0,267.0,3.8,15.0,552.0,157.82,130.63
2016,3,21,10,15,467.0,262.0,3.9,15.0,587.0,154.28,127.38
2016,3,21,10,30,507.0,257.0,4.0,15.0,622.0,188.38,132.74
2016,3,21,10,45,283.5,299.5,4.1,15.5,505.0,226.43,166.72
2016,3,21,11,0,60.0,342.0,4.2,16.0,388.0,244.32,190.09
2016,3,21,11,15,92.5,363.5,4.35,16.0,436.0,275.99,214.24
2016,3,21,11,30,125.0,385.0,4.5,16.0,484.0,308.57,239.67
2016,3,21,11,45,104.0,382.0,4.65,16.0,465.0,316.92,247.66
2016,3,21,12,0,83.0,379.0,4.8,16.0,446.0,318.4,249.93
2016,3,21,12,15,83.5,379.0,4.9,16.0,446.0,329.99,259.71
2016,3,21,12,30,84.0,379.0,5.0,16.0,446.0,341.42,269.31
2016,3,21,12,45,42.0,209.0,5.1,16.5,242.5,191.7,150.97
2016,3,21,13,0,0.0,39.0,5.2,17.0,39.0,30.06,19.16
2016,3,21,13,15,0.0,38.0,5.1,16.5,38.0,29.28,18.61
2016,3,21,13,30,0.0,37.0,5.0,16.0,37.0,28.49,18.03
2016,3,21,13,45,2.5,115.5,4.95,16.0,117.5,91.66,70.28
2016,3,21,14,0,5.0,194.0,4.9,16.0,198.0,158.43,124.92
2016,3,21,14,15,2.5,133.0,4.8,16.0,135.0,106.3,82.45
2016,3,21,14,30,0.0,72.0,4.7,16.0,72.0,55.45,40.58
2016,3,21,14,45,0.0,100.5,4.6,16.0,100.5,77.81,59.25
2016,3,21,15,0,0.0,129.0,4.5,16.0,129.0,102.01,79.41
2016,3,21,15,15,0.0,82.5,4.35,15.5,82.5,63.48,47.7
2016,3,21,15,30,0.0,36.0,4.2,15.0,36.0,27.55,17.69
2016,3,21,15,45,0.0,28.5,4.1,14.5,28.5,21.78,12.9
2016,3,21,16,0,0.0,21.0,4.0,14.0,21.0,16.02,8.07
2016,3,21,16,15,0.0,18.5,3.75,13.5,18.5,14.09,6.48
2016,3,21,16,30,0.0,16.0,3.5,13.0,16.0,12.17,4.87
2016,3,21,16,45,166.5,61.5,3.25,13.0,105.0,243.34,208.42
2016,3,21,17,0,333.0,107.0,3.0,13.0,194.0,474.91,399.46
2016,3,21,17,15,257.5,89.0,2.75,12.5,147.5,384.08,322.07
2016,3,21,17,30,182.0,71.0,2.5,12.0,101.0,295.49,245.41
2016,3,21,17,45,125.0,47.5,2.3,12.0,64.5,213.74,170.99
2016,3,21,18,0,68.0,24.0,2.1,12.0,28.0,115.32,46.32
2016,3,21,18,15,34.0,12.0,2.0,11.5,14.0,37.61,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,12.5,1.2,8.0,18.5,9.83,0.0
2016,3,22,6,30,194.0,25.0,1.4,9.0,37.0,19.09,6.47
2016,3,22,6,45,322.0,37.5,1.65,10.0,81.0,30.64,21.07
2016,3,22,7,0,450.0,50.0,1.9,11.0,125.0,40.9,30.87
2016,3,22,7,15,527.5,58.5,2.05,11.0,177.0,47.59,37.3
2016,3,22,7,30,605.0,67.0,2.2,11.0,229.0,54.32,43.55
2016,3,22,7,45,657.5,72.5,2.35,11.5,282.5,58.51,47.26
2016,3,22,8,0,710.0,78.0,2.5,12.0,336.0,62.74,50.87
2016,3,22,8,15,744.5,82.5,2.55,12.0,388.0,71.4,58.46
2016,3,22,8,30,779.0,87.0,2.6,12.0,440.0,74.8,61.28
2016,3,22,8,45,809.5,88.5,2.65,12.5,490.0,75.95,61.97
2016,3,22,9,0,840.0,90.0,2.7,13.0,540.0,77.16,62.72
2016,3,22,9,15,857.5,92.5,2.75,13.0,584.0,78.76,63.93
2016,3,22,9,30,875.0,95.0,2.8,13.0,628.0,80.32,65.11
2016,3,22,9,45,893.5,94.5,2.85,13.5,667.5,88.93,72.3
2016,3,22,10,0,912.0,94.0,2.9,14.0,707.0,89.18,72.21
2016,3,22,10,15,921.0,95.5,2.9,14.0,738.5,90.26,73.01
2016,3,22,10,30,930.0,97.0,2.9,14.0,770.0,149.03,86.47
2016,3,22,10,45,938.5,97.0,2.95,14.5,794.5,210.62,125.99
2016,3,22,11,0,947.0,97.0,3.0,15.0,819.0,272.72,176.25
2016,3,22,11,15,950.5,97.5,3.0,15.0,835.0,334.05,230.7
2016,3,22,11,30,954.0,98.0,3.0,15.0,851.0,394.83,285.82
2016,3,22,11,45,956.0,98.5,3.05,15.0,859.0,454.24,339.47
2016,3,22,12,0,958.0,99.0,3.1,15.0,867.0,512.46,391.03
2016,3,22,12,15,669.0,227.5,3.15,15.0,764.0,523.4,405.79
2016,3,22,12,30,380.0,356.0,3.2,15.0,661.0,498.2,389.21
2016,3,22,12,45,383.5,351.0,3.25,15.0,656.0,525.84,412.41
2016,3,22,13,0,387.0,346.0,3.3,15.0,651.0,552.51,434.31
2016,3,22,13,15,499.5,294.0,3.35,15.0,679.5,625.1,492.02
2016,3,22,13,30,612.0,242.0,3.4,15.0,708.0,697.76,549.35
2016,3,22,13,45,495.5,275.5,3.5,15.0,645.5,665.67,525.32
2016,3,22,14,0,379.0,309.0,3.6,15.0,583.0,613.12,485.96
2016,3,22,14,15,642.0,201.5,3.6,14.5,641.5,776.65,615.77
2016,3,22,14,30,905.0,94.0,3.6,14.0,700.0,904.06,711.06
2016,3,22,14,45,892.0,92.0,3.65,14.0,661.5,916.27,720.51
2016,3,22,15,0,879.0,90.0,3.7,14.0,623.0,924.42,728.22
2016,3,22,15,15,862.0,87.5,3.6,14.0,579.0,935.37,737.19
2016,3,22,15,30,845.0,85.0,3.5,14.0,535.0,931.42,735.63
2016,3,22,15,45,820.0,82.0,3.45,14.0,486.5,915.18,725.82
2016,3,22,16,0,795.0,79.0,3.4,14.0,438.0,895.01,713.2
2016,3,22,16,15,762.5,75.0,3.15,13.5,386.0,862.65,691.49
2016,3,22,16,30,730.0,71.0,2.9,13.0,334.0,826.86,666.71
2016,3,22,16,45,680.5,66.0,2.65,12.5,281.0,777.97,631.15
2016,3,22,17,0,631.0,61.0,2.4,12.0,228.0,720.67,587.58
2016,3,22,17,15,555.5,53.5,2.15,11.5,176.5,634.28,519.26
2016,3,22,17,30,480.0,46.0,1.9,11.0,125.0,547.99,447.34
2016,3,22,17,45,351.0,34.5,1.7,10.5,81.0,410.86,329.33
2016,3,22,18,0,222.0,23.0,1.5,10.0,37.0,265.86,133.39
2016,3,22,18,15,111.0,11.5,1.5,9.5,18.5,101.18,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,40.5,12.0,1.2,6.5,15.0,9.44,0.0
2016,3,23,6,30,81.0,24.0,1.4,7.0,30.0,18.2,7.28
2016,3,23,6,45,139.0,43.0,1.6,8.0,63.0,32.01,22.6
2016,3,23,7,0,197.0,62.0,1.8,9.0,96.0,45.63,35.43
2016,3,23,7,15,228.5,82.0,1.9,9.5,134.5,59.42,48.22
2016,3,23,7,30,260.0,102.0,2.0,10.0,173.0,72.86,60.44
2016,3,23,7,45,288.0,118.5,2.15,11.0,212.0,83.8,70.01
2016,3,23,8,0,316.0,135.0,2.3,12.0,251.0,94.46,79.07
2016,3,23,8,15,359.5,149.0,2.35,12.5,299.0,100.92,84.4
2016,3,23,8,30,403.0,163.0,2.4,13.0,347.0,109.08,91.12
2016,3,23,8,45,402.0,183.5,2.5,13.5,384.0,119.87,100.04
2016,3,23,9,0,401.0,204.0,2.6,14.0,421.0,130.11,108.38
2016,3,23,9,15,593.5,157.5,2.65,14.5,507.0,106.7,87.69
2016,3,23,9,30,786.0,111.0,2.7,15.0,593.0,88.23,71.4
2016,3,23,9,45,842.0,106.5,2.8,15.5,651.5,85.97,69.16
2016,3,23,10,0,898.0,102.0,2.9,16.0,710.0,93.35,75.2
2016,3,23,10,15,907.5,104.0,2.9,16.0,741.5,95.22,76.64
2016,3,23,10,30,917.0,106.0,2.9,16.0,773.0,156.64,91.32
2016,3,23,10,45,831.0,145.0,2.9,16.5,764.5,220.66,137.44
2016,3,23,11,0,745.0,184.0,2.9,17.0,756.0,277.52,186.98
2016,3,23,11,15,843.0,146.0,2.85,17.0,805.5,336.23,234.43
2016,3,23,11,30,941.0,108.0,2.8,17.0,855.0,400.86,288.74
2016,3,23,11,45,942.0,108.5,2.75,17.5,862.5,459.36,340.17
2016,3,23,12,0,943.0,109.0,2.7,18.0,870.0,516.58,389.16
2016,3,23,12,15,815.0,169.5,2.7,18.0,827.0,555.48,423.9
2016,3,23,12,30,687.0,230.0,2.7,18.0,784.0,582.2,447.18
2016,3,23,12,45,691.0,224.5,2.7,18.0,777.0,624.1,481.02
2016,3,23,13,0,695.0,219.0,2.7,18.0,770.0,664.26,512.8
2016,3,23,13,15,695.5,213.0,2.65,18.0,755.0,699.58,540.25
2016,3,23,13,30,696.0,207.0,2.6,18.0,740.0,732.37,565.44
2016,3,23,13,45,794.0,161.5,2.6,18.0,751.5,795.86,614.32
2016,3,23,14,0,892.0,116.0,2.6,18.0,763.0,856.15,657.71
2016,3,23,14,15,882.0,114.0,2.55,18.0,731.0,888.69,680.4
2016,3,23,14,30,872.0,112.0,2.5,18.0,699.0,907.69,694.02
2016,3,23,14,45,854.0,111.0,2.5,18.0,659.5,916.6,701.4
2016,3,23,15,0,836.0,110.0,2.5,18.0,620.0,921.22,706.11
2016,3,23,15,15,817.0,106.5,2.4,17.5,576.0,917.88,705.97
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,910.36,703.12
2016,3,23,15,45,774.5,98.5,2.2,17.0,483.5,893.36,692.44
2016,3,23,16,0,751.0,94.0,2.1,17.0,435.0,879.69,684.14
2016,3,23,16,15,716.0,88.5,1.85,16.5,383.0,843.57,659.56
2016,3,23,16,30,681.0,83.0,1.6,16.0,331.0,804.27,632.23
2016,3,23,16,45,628.5,76.5,1.4,15.5,278.0,744.14,589.43
2016,3,23,17,0,576.0,70.0,1.2,15.0,225.0,681.96,543.46
2016,3,23,17,15,498.5,61.0,1.2,14.0,174.0,591.95,476.91
2016,3,23,17,30,421.0,52.0,1.2,13.0,123.0,501.88,405.94
2016,3,23,17,45,294.5,38.5,1.2,12.0,79.5,365.33,292.27
2016,3,23,18,0,168.0,25.0,1.2,11.0,36.0,223.01,124.1
2016,3,23,18,15,84.0,12.5,1.15,10.5,18.0,79.67,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,95.5,13.0,1.25,9.0,20.5,10.23,0.0
2016,3,24,6,30,191.0,26.0,1.5,10.0,41.0,19.86,9.27
2016,3,24,6,45,298.5,40.0,1.75,11.0,83.5,32.41,22.76
