Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,0,406.0,54.0,2.0,12.0,126.0,43.63,33.27
2016,3,24,7,15,478.5,64.0,2.05,12.5,176.5,51.26,40.4
2016,3,24,7,30,551.0,74.0,2.1,13.0,227.0,58.83,47.25
2016,3,24,7,45,594.0,82.5,2.2,13.5,278.0,64.81,52.48
2016,3,24,8,0,637.0,91.0,2.3,14.0,329.0,70.66,57.46
2016,3,24,8,15,672.5,97.0,2.35,14.5,380.0,74.5,60.56
2016,3,24,8,30,708.0,103.0,2.4,15.0,431.0,78.27,63.55
2016,3,24,8,45,717.0,114.0,2.45,15.5,475.5,84.64,68.76
2016,3,24,9,0,726.0,125.0,2.5,16.0,520.0,90.67,73.62
2016,3,24,9,15,746.0,129.5,2.55,16.5,563.5,92.6,74.92
2016,3,24,9,30,766.0,134.0,2.6,17.0,607.0,94.48,76.18
2016,3,24,9,45,764.5,145.0,2.65,17.5,641.5,99.51,80.13
2016,3,24,10,0,763.0,156.0,2.7,18.0,676.0,104.26,83.82
2016,3,24,10,15,775.0,158.5,2.7,18.0,706.5,108.3,87.07
2016,3,24,10,30,787.0,161.0,2.7,18.0,737.0,165.23,100.98
2016,3,24,10,45,808.5,155.5,2.7,18.5,764.0,226.97,142.11
2016,3,24,11,0,830.0,150.0,2.7,19.0,791.0,282.89,186.42
2016,3,24,11,15,835.5,151.5,2.7,19.0,807.5,340.99,236.73
2016,3,24,11,30,841.0,153.0,2.7,19.0,824.0,399.08,287.75
2016,3,24,11,45,839.0,156.5,2.75,19.0,831.0,455.37,337.08
2016,3,24,12,0,837.0,160.0,2.8,19.0,838.0,510.41,384.32
2016,3,24,12,15,699.0,223.5,2.8,19.0,790.5,540.58,411.8
2016,3,24,12,30,561.0,287.0,2.8,19.0,743.0,555.8,425.96
2016,3,24,12,45,720.5,210.0,2.85,19.5,788.5,632.97,485.85
2016,3,24,13,0,880.0,133.0,2.9,20.0,834.0,711.99,546.55
2016,3,24,13,15,875.5,131.5,2.9,20.0,817.5,752.55,577.73
2016,3,24,13,30,871.0,130.0,2.9,20.0,801.0,790.01,606.39
2016,3,24,13,45,868.0,126.5,2.9,20.0,777.5,823.45,631.05
2016,3,24,14,0,865.0,123.0,2.9,20.0,754.0,853.52,652.62
2016,3,24,14,15,855.0,121.0,2.9,19.5,722.5,875.72,670.09
2016,3,24,14,30,845.0,119.0,2.9,19.0,691.0,894.01,685.11
2016,3,24,14,45,830.0,116.5,2.9,19.0,652.5,903.34,692.82
2016,3,24,15,0,815.0,114.0,2.9,19.0,614.0,908.52,697.93
2016,3,24,15,15,796.5,111.0,2.85,18.5,570.5,905.79,698.7
2016,3,24,15,30,778.0,108.0,2.8,18.0,527.0,898.95,696.8
2016,3,24,15,45,732.0,110.0,2.75,18.0,476.5,875.39,681.94
2016,3,24,16,0,686.0,112.0,2.7,18.0,426.0,841.07,659.43
2016,3,24,16,15,649.5,105.5,2.5,17.5,375.0,802.06,633.42
2016,3,24,16,30,613.0,99.0,2.3,17.0,324.0,759.87,604.43
2016,3,24,16,45,568.5,89.0,2.15,16.5,272.5,703.2,564.07
2016,3,24,17,0,524.0,79.0,2.0,16.0,221.0,644.39,520.43
2016,3,24,17,15,451.0,67.5,1.9,15.0,171.0,555.84,452.78
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,465.2,379.72
2016,3,24,17,45,289.0,40.0,1.7,13.5,79.5,360.53,289.53
2016,3,24,18,0,200.0,24.0,1.6,13.0,38.0,253.04,152.49
2016,3,24,18,15,100.0,12.0,1.6,12.5,19.0,92.72,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,115.5,14.5,1.0,9.5,24.0,11.41,0.0
2016,3,25,6,30,231.0,29.0,1.1,10.0,48.0,23.7,12.99
2016,3,25,6,45,331.0,43.0,1.25,10.5,92.0,34.99,25.19
2016,3,25,7,0,431.0,57.0,1.4,11.0,136.0,46.15,35.74
2016,3,25,7,15,502.0,66.5,1.5,11.0,187.0,53.36,42.57
2016,3,25,7,30,573.0,76.0,1.6,11.0,238.0,60.52,49.16
2016,3,25,7,45,613.5,84.0,1.7,11.5,289.0,66.1,54.05
2016,3,25,8,0,654.0,92.0,1.8,12.0,340.0,71.55,58.69
2016,3,25,8,15,688.0,97.5,1.9,12.5,390.5,75.02,61.47
2016,3,25,8,30,722.0,103.0,2.0,13.0,441.0,78.44,64.17
2016,3,25,8,45,572.0,153.5,2.15,14.0,438.5,105.61,87.41
2016,3,25,9,0,422.0,204.0,2.3,15.0,436.0,130.17,107.93
2016,3,25,9,15,626.0,156.5,2.3,15.5,531.0,106.29,86.91
2016,3,25,9,30,830.0,109.0,2.3,16.0,626.0,87.84,70.71
2016,3,25,9,45,846.0,110.0,2.35,16.5,663.5,88.03,70.59
2016,3,25,10,0,862.0,111.0,2.4,17.0,701.0,88.26,70.49
2016,3,25,10,15,871.0,113.0,2.4,17.0,732.0,105.73,85.21
2016,3,25,10,30,880.0,115.0,2.4,17.0,763.0,165.03,97.07
2016,3,25,10,45,884.5,117.5,2.4,17.5,786.5,224.8,137.48
2016,3,25,11,0,889.0,120.0,2.4,18.0,810.0,284.72,186.3
2016,3,25,11,15,893.0,121.0,2.4,18.0,826.0,343.52,237.82
2016,3,25,11,30,897.0,122.0,2.4,18.0,842.0,401.92,289.7
2016,3,25,11,45,900.5,122.0,2.45,18.5,850.0,458.83,339.26
2016,3,25,12,0,904.0,122.0,2.5,19.0,858.0,514.78,386.77
2016,3,25,12,15,904.0,121.5,2.5,19.0,858.0,567.38,431.03
2016,3,25,12,30,904.0,121.0,2.5,19.0,858.0,618.16,472.65
2016,3,25,12,45,913.0,114.5,2.55,19.5,852.0,667.55,511.48
2016,3,25,13,0,922.0,108.0,2.6,20.0,846.0,715.1,547.97
2016,3,25,13,15,918.0,107.0,2.6,20.0,829.5,756.31,579.76
2016,3,25,13,30,914.0,106.0,2.6,20.0,813.0,794.47,608.32
2016,3,25,13,45,911.0,103.5,2.65,20.0,789.5,828.78,632.97
2016,3,25,14,0,908.0,101.0,2.7,20.0,766.0,859.74,655.37
2016,3,25,14,15,899.0,99.0,2.7,19.5,734.0,882.66,673.23
2016,3,25,14,30,890.0,97.0,2.7,19.0,702.0,901.72,688.7
2016,3,25,14,45,879.5,94.0,2.7,19.0,664.5,914.47,698.72
2016,3,25,15,0,869.0,91.0,2.7,19.0,627.0,923.25,706.26
2016,3,25,15,15,852.0,88.5,2.65,18.5,583.0,933.88,716.22
2016,3,25,15,30,835.0,86.0,2.6,18.0,539.0,929.46,715.94
2016,3,25,15,45,809.0,83.5,2.6,18.0,490.0,912.4,706.22
2016,3,25,16,0,783.0,81.0,2.6,18.0,441.0,891.46,693.84
2016,3,25,16,15,751.0,76.5,2.45,17.5,390.0,858.53,672.82
2016,3,25,16,30,719.0,72.0,2.3,17.0,339.0,822.25,648.91
2016,3,25,16,45,664.0,68.0,2.2,16.5,285.0,768.98,612.11
2016,3,25,17,0,609.0,64.0,2.1,16.0,231.0,707.53,567.61
2016,3,25,17,15,537.0,56.0,1.95,15.0,180.0,623.38,504.09
2016,3,25,17,30,465.0,48.0,1.8,14.0,129.0,539.34,436.81
2016,3,25,17,45,339.0,36.5,1.7,13.0,84.5,404.17,324.49
2016,3,25,18,0,213.0,25.0,1.6,12.0,40.0,267.79,172.09
2016,3,25,18,15,106.5,12.5,1.6,11.5,20.0,98.67,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,160.5,13.0,1.55,9.5,26.5,10.23,0.0
2016,3,26,6,30,321.0,26.0,1.8,10.0,53.0,21.45,11.74
2016,3,26,6,45,427.0,35.5,2.05,11.0,99.0,29.36,20.26
2016,3,26,7,0,533.0,45.0,2.3,12.0,145.0,37.36,27.79
2016,3,26,7,15,597.0,51.5,2.4,12.5,196.5,42.73,32.82
2016,3,26,7,30,661.0,58.0,2.5,13.0,248.0,52.11,41.26
2016,3,26,7,45,703.5,62.5,2.6,13.5,300.5,56.04,44.65
2016,3,26,8,0,746.0,67.0,2.7,14.0,353.0,59.96,47.95
2016,3,26,8,15,775.0,71.0,2.8,14.5,404.0,63.26,50.62
2016,3,26,8,30,804.0,75.0,2.9,15.0,455.0,66.49,53.19
2016,3,26,8,45,824.5,78.0,3.0,16.0,502.5,68.79,54.8
2016,3,26,9,0,845.0,81.0,3.1,17.0,550.0,78.91,63.16
2016,3,26,9,15,860.5,83.5,3.1,17.0,593.0,81.18,64.92
2016,3,26,9,30,876.0,86.0,3.1,17.0,636.0,83.33,66.59
2016,3,26,9,45,883.5,90.0,3.15,17.5,672.0,86.02,68.59
2016,3,26,10,0,891.0,94.0,3.2,18.0,708.0,88.54,70.45
2016,3,26,10,15,899.0,95.5,3.15,18.5,738.5,100.55,67.86
2016,3,26,10,30,907.0,97.0,3.1,19.0,769.0,160.78,91.21
2016,3,26,10,45,910.0,99.5,3.1,19.5,791.5,221.53,132.93
2016,3,26,11,0,913.0,102.0,3.1,20.0,814.0,282.25,182.72
2016,3,26,11,15,916.0,102.5,3.05,20.0,829.5,341.38,234.72
2016,3,26,11,30,919.0,103.0,3.0,20.0,845.0,399.94,286.84
2016,3,26,11,45,923.5,101.5,3.0,20.0,852.5,456.86,337.07
2016,3,26,12,0,928.0,100.0,3.0,20.0,860.0,512.8,385.38
2016,3,26,12,15,927.0,100.0,3.0,20.0,859.0,565.84,430.22
2016,3,26,12,30,926.0,100.0,3.0,20.0,858.0,616.93,472.3
2016,3,26,12,45,917.0,103.0,3.0,20.5,847.5,663.45,508.86
2016,3,26,13,0,908.0,106.0,3.0,21.0,837.0,707.01,542.15
2016,3,26,13,15,903.5,105.5,2.95,21.0,820.0,747.55,573.33
2016,3,26,13,30,899.0,105.0,2.9,21.0,803.0,785.06,601.14
2016,3,26,13,45,880.5,109.5,2.9,21.0,776.0,813.19,621.24
2016,3,26,14,0,862.0,114.0,2.9,21.0,749.0,837.32,638.69
2016,3,26,14,15,735.0,159.0,2.9,20.5,684.0,822.6,630.43
2016,3,26,14,30,608.0,204.0,2.9,20.0,619.0,781.98,602.77
2016,3,26,14,45,525.5,219.0,2.9,20.0,564.0,736.4,570.85
2016,3,26,15,0,443.0,234.0,2.9,20.0,509.0,693.06,539.74
2016,3,26,15,15,528.0,189.0,2.85,19.5,494.0,739.34,578.62
2016,3,26,15,30,613.0,144.0,2.8,19.0,479.0,793.3,620.62
2016,3,26,15,45,541.5,147.5,2.8,19.0,424.0,727.28,574.19
2016,3,26,16,0,470.0,151.0,2.8,19.0,369.0,670.07,533.93
2016,3,26,16,15,530.0,120.5,2.7,18.5,340.0,695.95,556.01
2016,3,26,16,30,590.0,90.0,2.6,18.0,311.0,729.38,582.5
2016,3,26,16,45,531.0,86.0,2.55,17.5,262.0,666.08,536.86
2016,3,26,17,0,472.0,82.0,2.5,17.0,213.0,593.19,482.68
2016,3,26,17,15,406.0,70.0,2.4,16.0,166.0,513.08,420.84
2016,3,26,17,30,340.0,58.0,2.3,15.0,119.0,434.06,356.41
2016,3,26,17,45,239.0,43.0,2.2,14.5,78.5,321.04,259.82
2016,3,26,18,0,138.0,28.0,2.1,14.0,38.0,208.0,138.5
2016,3,26,18,15,69.0,14.0,2.05,13.5,19.0,68.66,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,136.0,15.0,2.35,11.0,27.5,12.13,0.0
2016,3,27,6,30,272.0,30.0,2.5,11.0,55.0,24.54,14.6
2016,3,27,6,45,378.5,41.5,2.65,11.5,100.5,33.87,24.24
2016,3,27,7,0,485.0,53.0,2.8,12.0,146.0,43.21,33.04
2016,3,27,7,15,553.5,60.5,2.8,12.5,198.0,49.08,38.52
2016,3,27,7,30,622.0,68.0,2.8,13.0,250.0,54.98,43.82
2016,3,27,7,45,667.0,74.0,2.85,13.5,303.5,59.46,47.7
2016,3,27,8,0,712.0,80.0,2.9,14.0,357.0,63.91,51.44
2016,3,27,8,15,499.0,136.5,2.95,14.0,343.5,95.36,78.99
2016,3,27,8,30,286.0,193.0,3.0,14.0,330.0,127.07,106.34
2016,3,27,8,45,319.0,209.0,3.05,14.5,376.0,136.17,113.62
2016,3,27,9,0,352.0,225.0,3.1,15.0,422.0,145.01,120.62
2016,3,27,9,15,387.5,235.5,3.2,15.0,467.5,150.8,125.22
2016,3,27,9,30,423.0,246.0,3.3,15.0,513.0,149.0,123.37
2016,3,27,9,45,453.0,250.0,3.4,15.5,551.5,149.78,123.53
2016,3,27,10,0,483.0,254.0,3.5,16.0,590.0,150.62,123.76
2016,3,27,10,15,567.0,235.0,3.55,16.0,646.0,152.53,112.42
2016,3,27,10,30,651.0,216.0,3.6,16.0,702.0,192.07,126.38
2016,3,27,10,45,773.5,169.5,3.7,16.0,764.0,232.16,149.13
2016,3,27,11,0,896.0,123.0,3.8,16.0,826.0,294.69,196.56
2016,3,27,11,15,900.5,124.0,3.8,16.0,842.5,354.06,249.53
2016,3,27,11,30,905.0,125.0,3.8,16.0,859.0,413.08,302.8
2016,3,27,11,45,907.5,125.5,3.85,16.5,867.0,470.37,353.51
2016,3,27,12,0,910.0,126.0,3.9,17.0,875.0,526.62,402.06
2016,3,27,12,15,764.5,198.5,3.85,17.0,827.0,563.18,434.73
2016,3,27,12,30,619.0,271.0,3.8,17.0,779.0,583.76,452.92
2016,3,27,12,45,770.0,194.5,3.8,17.0,820.5,658.49,512.79
2016,3,27,13,0,921.0,118.0,3.8,17.0,862.0,728.82,569.34
2016,3,27,13,15,918.0,117.0,3.8,16.5,845.5,770.87,603.54
2016,3,27,13,30,915.0,116.0,3.8,16.0,829.0,809.96,634.81
2016,3,27,13,45,905.5,116.5,3.8,16.0,804.5,842.19,658.45
2016,3,27,14,0,896.0,117.0,3.8,16.0,780.0,870.8,679.59
2016,3,27,14,15,751.5,161.0,3.8,16.0,701.0,840.97,659.06
2016,3,27,14,30,607.0,205.0,3.8,16.0,622.0,783.85,617.56
2016,3,27,14,45,729.5,157.0,3.8,16.0,631.0,868.76,682.26
2016,3,27,15,0,852.0,109.0,3.8,16.0,640.0,943.85,736.71
2016,3,27,15,15,745.5,123.0,3.75,15.5,564.0,883.86,696.22
2016,3,27,15,30,639.0,137.0,3.7,15.0,488.0,812.1,647.41
2016,3,27,15,45,458.5,163.0,3.7,14.5,403.5,666.51,541.0
2016,3,27,16,0,278.0,189.0,3.7,14.0,319.0,506.64,416.65
2016,3,27,16,15,303.5,163.0,3.5,13.5,290.0,506.01,419.87
2016,3,27,16,30,329.0,137.0,3.3,13.0,261.0,502.62,419.97
2016,3,27,16,45,281.0,124.5,3.15,13.0,219.0,444.96,373.4
2016,3,27,17,0,233.0,112.0,3.0,13.0,177.0,387.73,326.1
2016,3,27,17,15,199.0,91.0,2.85,12.5,138.5,330.67,278.55
2016,3,27,17,30,165.0,70.0,2.7,12.0,100.0,273.1,228.72
2016,3,27,17,45,104.5,49.5,2.55,11.5,66.0,192.32,156.93
2016,3,27,18,0,44.0,29.0,2.4,11.0,32.0,91.85,61.51
2016,3,27,18,15,22.0,14.5,2.45,10.5,16.0,29.82,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,167.5,15.5,3.15,8.0,31.5,12.57,0.0
2016,3,28,6,30,335.0,31.0,3.4,8.0,63.0,25.58,16.02
2016,3,28,6,45,454.0,40.0,3.7,8.5,113.0,33.08,23.92
2016,3,28,7,0,573.0,49.0,4.0,9.0,163.0,40.77,31.28
2016,3,28,7,15,636.5,55.5,4.15,9.5,217.0,46.13,36.33
2016,3,28,7,30,700.0,62.0,4.3,10.0,271.0,55.77,45.06
2016,3,28,7,45,745.5,66.0,4.45,10.5,326.0,59.33,48.14
2016,3,28,8,0,791.0,70.0,4.6,11.0,381.0,62.94,51.16
2016,3,28,8,15,819.0,73.5,4.6,11.0,433.5,65.86,53.62
2016,3,28,8,30,847.0,77.0,4.6,11.0,486.0,68.74,56.01
2016,3,28,8,45,868.0,80.0,4.6,11.5,535.0,78.45,64.31
2016,3,28,9,0,889.0,83.0,4.6,12.0,584.0,81.32,66.51
2016,3,28,9,15,904.0,85.0,4.6,12.0,628.0,83.29,68.04
2016,3,28,9,30,919.0,87.0,4.6,12.0,672.0,85.14,69.48
2016,3,28,9,45,929.5,89.0,4.6,12.5,710.0,86.75,70.58
2016,3,28,10,0,940.0,91.0,4.6,13.0,748.0,88.25,71.59
2016,3,28,10,15,947.5,92.5,4.6,13.0,779.0,108.1,70.17
2016,3,28,10,30,955.0,94.0,4.6,13.0,810.0,171.18,98.64
2016,3,28,10,45,960.0,95.5,4.65,13.0,833.5,234.49,144.88
2016,3,28,11,0,965.0,97.0,4.7,13.0,857.0,297.92,199.46
2016,3,28,11,15,967.5,97.5,4.65,13.0,872.5,359.83,256.0
2016,3,28,11,30,970.0,98.0,4.6,13.0,888.0,421.03,312.46
2016,3,28,11,45,816.0,175.5,4.6,13.5,844.0,471.37,360.96
2016,3,28,12,0,662.0,253.0,4.6,14.0,800.0,507.04,394.43
2016,3,28,12,15,595.0,280.5,4.55,14.0,772.5,537.47,421.74
2016,3,28,12,30,528.0,308.0,4.5,14.0,745.0,560.92,442.22
2016,3,28,12,45,377.0,354.0,4.5,14.0,664.0,532.76,421.73
2016,3,28,13,0,226.0,400.0,4.5,14.0,583.0,487.99,386.93
2016,3,28,13,15,225.5,391.5,4.4,14.0,571.5,500.02,397.23
2016,3,28,13,30,225.0,383.0,4.3,14.0,560.0,510.85,406.31
2016,3,28,13,45,120.5,321.5,4.25,14.0,416.0,388.66,310.82
2016,3,28,14,0,16.0,260.0,4.2,14.0,272.0,223.81,178.27
2016,3,28,14,15,15.5,249.5,4.1,13.5,260.5,216.85,173.6
2016,3,28,14,30,15.0,239.0,4.0,13.0,249.0,209.72,168.48
2016,3,28,14,45,219.0,241.0,3.9,13.0,378.5,459.93,375.39
2016,3,28,15,0,423.0,243.0,3.8,13.0,508.0,685.99,553.31
2016,3,28,15,15,409.0,231.0,3.65,13.0,472.5,674.01,543.94
2016,3,28,15,30,395.0,219.0,3.5,13.0,437.0,637.18,517.73
2016,3,28,15,45,197.5,113.5,3.4,13.0,222.5,327.9,273.69
2016,3,28,16,0,0.0,8.0,3.3,13.0,8.0,6.1,0.0
2016,3,28,16,15,350.0,38.5,3.0,12.5,171.5,415.18,351.99
2016,3,28,16,30,700.0,69.0,2.7,12.0,335.0,804.25,654.57
2016,3,28,16,45,662.0,68.0,2.4,12.0,289.5,770.56,625.11
2016,3,28,17,0,624.0,67.0,2.1,12.0,244.0,729.1,592.37
2016,3,28,17,15,553.0,59.0,1.95,11.0,192.0,645.05,528.5
2016,3,28,17,30,482.0,51.0,1.8,10.0,140.0,560.94,460.99
2016,3,28,17,45,371.5,39.5,1.65,9.5,94.5,438.26,357.51
2016,3,28,18,0,261.0,28.0,1.5,9.0,49.0,320.21,231.87
2016,3,28,18,15,130.5,14.0,1.5,8.5,24.5,120.38,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,16.5,0.95,7.5,32.5,13.35,0.0
2016,3,29,6,30,323.0,33.0,1.0,8.0,65.0,27.13,17.67
2016,3,29,6,45,439.0,42.0,1.1,9.0,114.0,34.54,25.3
2016,3,29,7,0,555.0,51.0,1.2,10.0,163.0,42.14,32.47
2016,3,29,7,15,618.0,57.5,1.35,10.0,216.5,47.41,37.47
2016,3,29,7,30,681.0,64.0,1.5,10.0,270.0,52.72,42.34
2016,3,29,7,45,731.0,67.0,1.65,10.5,325.5,59.87,48.63
2016,3,29,8,0,781.0,70.0,1.8,11.0,381.0,62.75,50.99
2016,3,29,8,15,809.5,73.5,1.8,11.5,433.5,65.66,53.32
2016,3,29,8,30,838.0,77.0,1.8,12.0,486.0,68.53,55.57
2016,3,29,8,45,861.0,79.0,1.85,12.5,535.0,77.71,63.36
2016,3,29,9,0,884.0,81.0,1.9,13.0,584.0,79.99,65.02
2016,3,29,9,15,899.0,83.5,1.9,13.5,628.0,82.27,66.68
2016,3,29,9,30,914.0,86.0,1.9,14.0,672.0,84.42,68.23
2016,3,29,9,45,925.5,88.0,1.9,14.5,710.5,86.06,69.34
2016,3,29,10,0,937.0,90.0,1.9,15.0,749.0,87.58,70.36
2016,3,29,10,15,945.0,91.5,1.9,15.0,780.0,110.97,69.79
2016,3,29,10,30,953.0,93.0,1.9,15.0,811.0,173.91,99.09
2016,3,29,10,45,958.0,94.0,1.95,15.5,835.0,236.72,144.49
2016,3,29,11,0,963.0,95.0,2.0,16.0,859.0,299.63,197.28
2016,3,29,11,15,714.0,210.0,2.05,16.0,782.0,354.28,254.22
2016,3,29,11,30,465.0,325.0,2.1,16.0,705.0,391.51,293.72
2016,3,29,11,45,471.5,322.0,2.2,16.0,711.0,430.23,326.8
2016,3,29,12,0,478.0,319.0,2.3,16.0,717.0,468.89,359.38
2016,3,29,12,15,316.5,367.0,2.35,16.0,630.5,452.88,350.2
2016,3,29,12,30,155.0,415.0,2.4,16.0,544.0,418.2,324.84
2016,3,29,12,45,557.0,257.5,2.45,16.0,713.0,578.12,450.44
2016,3,29,13,0,959.0,100.0,2.5,16.0,882.0,744.62,578.25
2016,3,29,13,15,954.5,99.0,2.5,16.0,864.0,786.51,609.68
2016,3,29,13,30,950.0,98.0,2.5,16.0,846.0,825.19,637.83
2016,3,29,13,45,940.0,98.5,2.55,16.0,820.0,857.61,661.31
2016,3,29,14,0,930.0,99.0,2.6,16.0,794.0,886.27,682.29
2016,3,29,14,15,921.0,97.5,2.55,16.0,761.5,909.91,699.07
2016,3,29,14,30,912.0,96.0,2.5,16.0,729.0,929.65,713.29
2016,3,29,14,45,895.0,96.0,2.5,16.0,689.0,939.84,721.57
2016,3,29,15,0,878.0,96.0,2.5,16.0,649.0,945.92,727.3
2016,3,29,15,15,861.0,93.0,2.45,15.5,604.0,956.18,737.03
2016,3,29,15,30,844.0,90.0,2.4,15.0,559.0,950.85,736.14
2016,3,29,15,45,819.0,87.5,2.35,15.0,509.5,934.36,726.39
2016,3,29,16,0,794.0,85.0,2.3,15.0,460.0,913.93,713.98
2016,3,29,16,15,762.5,80.5,2.1,14.5,408.0,880.97,692.41
2016,3,29,16,30,731.0,76.0,1.9,14.0,356.0,844.61,667.97
2016,3,29,16,45,686.0,70.5,1.7,13.5,302.0,798.49,635.63
2016,3,29,17,0,641.0,65.0,1.5,13.0,248.0,743.56,595.46
2016,3,29,17,15,572.5,57.5,1.4,12.0,195.5,662.17,535.37
2016,3,29,17,30,504.0,50.0,1.3,11.0,143.0,580.67,471.48
2016,3,29,17,45,391.0,39.0,1.25,10.5,97.0,455.7,368.6
2016,3,29,18,0,278.0,28.0,1.2,10.0,51.0,336.28,247.13
2016,3,29,18,15,139.0,14.0,1.2,9.5,25.5,127.67,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,138.5,18.5,1.6,8.5,33.0,14.16,0.0
2016,3,30,6,30,277.0,37.0,1.8,9.0,66.0,28.26,18.76
2016,3,30,6,45,371.5,49.5,2.05,9.5,112.5,40.11,30.23
2016,3,30,7,0,466.0,62.0,2.3,10.0,159.0,49.95,39.5
2016,3,30,7,15,531.5,70.5,2.3,10.5,211.0,56.29,45.39
2016,3,30,7,30,597.0,79.0,2.3,11.0,263.0,62.62,51.05
2016,3,30,7,45,642.5,85.5,2.3,11.5,316.0,67.15,54.94
2016,3,30,8,0,688.0,92.0,2.3,12.0,369.0,71.63,58.68
2016,3,30,8,15,720.0,97.0,2.3,12.5,420.5,74.78,61.16
2016,3,30,8,30,752.0,102.0,2.3,13.0,472.0,77.88,63.56
2016,3,30,8,45,778.0,104.5,2.3,13.5,520.5,85.77,70.13
2016,3,30,9,0,804.0,107.0,2.3,14.0,569.0,87.13,70.95
2016,3,30,9,15,821.0,110.0,2.35,14.0,612.0,88.58,72.0
2016,3,30,9,30,838.0,113.0,2.4,14.0,655.0,89.98,73.03
2016,3,30,9,45,853.5,114.0,2.45,14.5,692.5,90.06,72.78
2016,3,30,10,0,869.0,115.0,2.5,15.0,730.0,90.18,72.59
2016,3,30,10,15,878.0,117.0,2.55,15.0,760.5,124.89,80.5
2016,3,30,10,30,887.0,119.0,2.6,15.0,791.0,184.64,109.87
2016,3,30,10,45,893.5,120.0,2.65,15.5,814.5,244.24,153.55
2016,3,30,11,0,900.0,121.0,2.7,16.0,838.0,304.16,204.06
2016,3,30,11,15,904.0,122.0,2.7,16.0,853.5,363.44,256.87
2016,3,30,11,30,908.0,123.0,2.7,16.0,869.0,422.3,309.53
2016,3,30,11,45,908.5,123.5,2.75,16.5,876.0,478.72,358.96
2016,3,30,12,0,909.0,124.0,2.8,17.0,883.0,533.86,405.97
2016,3,30,12,15,909.0,124.0,2.8,17.0,882.0,586.86,450.58
2016,3,30,12,30,909.0,124.0,2.8,17.0,881.0,638.05,492.57
2016,3,30,12,45,910.5,121.5,2.8,17.0,873.0,686.16,531.21
2016,3,30,13,0,912.0,119.0,2.8,17.0,865.0,732.02,567.3
2016,3,30,13,15,907.5,118.0,2.8,17.0,848.0,772.39,598.65
2016,3,30,13,30,903.0,117.0,2.8,17.0,831.0,809.68,626.53
2016,3,30,13,45,896.5,115.5,2.85,17.0,806.0,841.7,649.85
2016,3,30,14,0,890.0,114.0,2.9,17.0,781.0,870.23,670.81
2016,3,30,14,15,880.5,112.0,2.9,17.0,749.0,892.08,686.88
2016,3,30,14,30,871.0,110.0,2.9,17.0,717.0,921.28,708.22
2016,3,30,14,45,857.5,107.5,2.9,17.0,678.0,931.71,716.64
2016,3,30,15,0,844.0,105.0,2.9,17.0,639.0,938.04,722.56
2016,3,30,15,15,826.5,102.0,2.9,16.5,595.0,935.9,724.2
2016,3,30,15,30,809.0,99.0,2.9,16.0,551.0,929.69,723.22
2016,3,30,15,45,785.0,95.0,2.95,16.0,502.5,912.01,713.34
2016,3,30,16,0,761.0,91.0,3.0,16.0,454.0,890.46,700.73
2016,3,30,16,15,728.0,86.5,3.0,15.0,402.0,862.79,685.73
2016,3,30,16,30,695.0,82.0,3.0,14.0,350.0,825.81,663.37
2016,3,30,16,45,648.5,76.0,3.0,13.5,297.0,770.97,625.5
2016,3,30,17,0,602.0,70.0,3.0,13.0,244.0,714.09,584.39
2016,3,30,17,15,533.0,61.5,2.8,12.0,192.5,631.19,520.84
2016,3,30,17,30,464.0,53.0,2.6,11.0,141.0,548.25,453.71
2016,3,30,17,45,351.0,41.5,2.4,10.5,96.0,423.18,347.97
2016,3,30,18,0,238.0,30.0,2.2,10.0,51.0,303.47,229.46
2016,3,30,18,15,119.0,15.0,2.1,9.5,25.5,111.82,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.5,1.75,10.0,12.5,9.5,0.0
2016,3,31,6,30,0.0,25.0,1.8,10.0,25.0,19.08,10.9
2016,3,31,6,45,0.0,42.0,1.9,10.5,42.0,31.89,22.86
2016,3,31,7,0,0.0,59.0,2.0,11.0,59.0,44.3,34.32
2016,3,31,7,15,0.0,78.0,1.95,11.0,78.0,57.94,46.8
2016,3,31,7,30,0.0,97.0,1.9,11.0,97.0,71.44,58.96
2016,3,31,7,45,0.5,116.0,1.9,11.0,116.5,84.83,70.83
2016,3,31,8,0,1.0,135.0,1.9,11.0,136.0,98.09,82.4
2016,3,31,8,15,0.5,141.0,1.9,11.5,141.5,103.0,86.29
2016,3,31,8,30,0.0,147.0,1.9,12.0,147.0,107.78,90.02
2016,3,31,8,45,7.5,176.0,1.9,12.5,180.5,127.34,106.54
2016,3,31,9,0,15.0,205.0,1.9,13.0,214.0,146.5,122.46
2016,3,31,9,15,41.5,246.0,1.95,13.5,273.0,162.93,135.86
2016,3,31,9,30,68.0,287.0,2.0,14.0,332.0,185.25,154.09
2016,3,31,9,45,66.5,302.5,2.05,15.0,348.5,193.73,160.2
2016,3,31,10,0,65.0,318.0,2.1,16.0,365.0,201.93,166.09
2016,3,31,10,15,262.0,307.5,2.15,16.0,506.0,190.49,143.83
2016,3,31,10,30,459.0,297.0,2.2,16.0,647.0,224.88,157.87
2016,3,31,10,45,692.0,203.0,2.3,16.5,748.5,249.0,165.07
2016,3,31,11,0,925.0,109.0,2.4,17.0,850.0,306.11,203.95
2016,3,31,11,15,928.5,110.0,2.45,17.0,865.5,366.39,257.56
2016,3,31,11,30,932.0,111.0,2.5,17.0,881.0,426.16,310.87
2016,3,31,11,45,935.0,110.0,2.6,17.5,888.5,483.57,360.95
2016,3,31,12,0,938.0,109.0,2.7,18.0,896.0,539.84,408.76
2016,3,31,12,15,937.5,109.0,2.8,18.0,894.5,593.63,454.12
2016,3,31,12,30,937.0,109.0,2.9,18.0,893.0,645.48,496.85
2016,3,31,12,45,940.0,105.5,3.05,18.0,885.0,694.5,536.74
2016,3,31,13,0,943.0,102.0,3.2,18.0,877.0,741.24,574.2
2016,3,31,13,15,939.0,101.0,3.25,18.0,860.0,782.68,606.65
2016,3,31,13,30,935.0,100.0,3.3,18.0,843.0,820.99,634.85
2016,3,31,13,45,928.5,99.0,3.4,18.0,818.0,854.02,659.19
2016,3,31,14,0,922.0,98.0,3.5,18.0,793.0,883.5,681.14
2016,3,31,14,15,913.5,96.5,3.55,17.5,761.0,907.08,700.12
2016,3,31,14,30,905.0,95.0,3.6,17.0,729.0,926.82,716.68
2016,3,31,14,45,892.0,93.5,3.65,17.0,690.0,938.56,726.53
2016,3,31,15,0,879.0,92.0,3.7,17.0,651.0,946.3,733.84
2016,3,31,15,15,863.5,89.5,3.7,16.5,607.0,946.54,737.18
2016,3,31,15,30,848.0,87.0,3.7,16.0,563.0,954.63,746.31
2016,3,31,15,45,823.5,85.0,3.7,15.5,514.0,939.0,738.72
2016,3,31,16,0,799.0,83.0,3.7,15.0,465.0,919.49,728.49
2016,3,31,16,15,769.0,79.0,3.55,14.5,413.5,888.38,708.76
2016,3,31,16,30,739.0,75.0,3.4,14.0,362.0,853.89,686.13
2016,3,31,16,45,694.5,70.0,3.3,13.5,308.5,808.2,654.66
2016,3,31,17,0,650.0,65.0,3.2,13.0,255.0,754.11,615.42
2016,3,31,17,15,584.5,57.5,2.85,12.5,202.5,675.08,553.67
2016,3,31,17,30,519.0,50.0,2.5,12.0,150.0,595.9,488.67
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.5,475.46,387.36
2016,3,31,18,0,302.0,30.0,1.8,11.0,57.0,359.73,273.23
2016,3,31,18,15,151.0,15.0,1.7,10.5,28.5,179.32,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,18.5,2.45,10.0,38.0,14.9,3.71
2016,4,1,6,30,344.0,37.0,2.5,10.0,76.0,30.35,20.79
2016,4,1,6,45,433.0,47.5,2.55,10.5,124.0,38.75,29.01
2016,4,1,7,0,522.0,58.0,2.6,11.0,172.0,47.14,36.89
2016,4,1,7,15,261.0,66.5,2.6,11.0,123.5,48.56,38.36
2016,4,1,7,30,0.0,75.0,2.6,11.0,75.0,56.81,45.83
2016,4,1,7,45,0.0,89.0,2.65,11.5,89.0,67.06,54.84
2016,4,1,8,0,0.0,103.0,2.7,12.0,103.0,77.24,63.63
2016,4,1,8,15,0.0,129.5,2.65,12.5,130.0,95.64,79.53
2016,4,1,8,30,0.0,156.0,2.6,13.0,157.0,113.66,94.84
2016,4,1,8,45,2.0,169.0,2.6,13.5,171.0,122.89,102.33
2016,4,1,9,0,4.0,182.0,2.6,14.0,185.0,132.04,109.69
2016,4,1,9,15,16.0,218.0,2.6,14.5,228.5,155.63,129.29
2016,4,1,9,30,28.0,254.0,2.6,15.0,272.0,167.66,138.86
2016,4,1,9,45,31.0,272.5,2.6,15.5,294.0,177.95,146.9
2016,4,1,10,0,34.0,291.0,2.6,16.0,316.0,187.96,154.66
2016,4,1,10,15,275.0,283.0,2.55,16.0,493.5,180.46,135.21
2016,4,1,10,30,516.0,275.0,2.5,16.0,671.0,222.17,153.3
2016,4,1,10,45,713.0,194.5,2.5,16.5,758.5,250.34,165.4
2016,4,1,11,0,910.0,114.0,2.5,17.0,846.0,308.73,206.94
2016,4,1,11,15,913.5,114.5,2.45,17.0,861.0,367.86,259.51
2016,4,1,11,30,917.0,115.0,2.4,17.0,876.0,426.48,311.61
2016,4,1,11,45,919.0,115.5,2.35,17.0,883.5,483.71,361.65
2016,4,1,12,0,921.0,116.0,2.3,17.0,891.0,539.8,409.4
2016,4,1,12,15,920.5,115.5,2.25,17.0,890.0,592.43,453.12
2016,4,1,12,30,920.0,115.0,2.2,17.0,889.0,643.14,494.04
2016,4,1,12,45,921.5,112.5,2.2,17.5,880.5,691.35,531.26
2016,4,1,13,0,923.0,110.0,2.2,18.0,872.0,737.26,565.75
2016,4,1,13,15,919.0,109.0,2.2,18.0,855.0,778.0,596.78
2016,4,1,13,30,915.0,108.0,2.2,18.0,838.0,815.67,623.86
2016,4,1,13,45,909.5,106.5,2.25,18.0,813.0,848.45,647.33
2016,4,1,14,0,904.0,105.0,2.3,18.0,788.0,877.77,668.51
2016,4,1,14,15,895.0,103.0,2.3,18.0,756.5,899.97,684.48
2016,4,1,14,30,886.0,101.0,2.3,18.0,725.0,918.34,698.03
2016,4,1,14,45,874.5,99.0,2.35,18.0,686.5,930.56,708.08
2016,4,1,15,0,863.0,97.0,2.4,18.0,648.0,938.86,715.71
2016,4,1,15,15,847.0,94.0,2.4,17.5,604.5,949.69,726.19
2016,4,1,15,30,831.0,91.0,2.4,17.0,561.0,944.83,726.11
2016,4,1,15,45,809.5,87.5,2.45,16.5,512.5,930.05,719.9
2016,4,1,16,0,788.0,84.0,2.5,16.0,464.0,911.43,711.05
2016,4,1,16,15,758.5,80.0,2.45,15.5,412.5,880.69,692.55
2016,4,1,16,30,729.0,76.0,2.4,15.0,361.0,846.6,671.24
2016,4,1,16,45,686.0,70.5,2.4,14.5,308.0,801.7,641.62
2016,4,1,17,0,643.0,65.0,2.4,14.0,255.0,748.3,604.22
2016,4,1,17,15,579.5,57.5,2.15,13.0,203.0,671.12,546.08
2016,4,1,17,30,516.0,50.0,1.9,12.0,151.0,593.77,484.49
2016,4,1,17,45,411.5,40.0,1.65,11.5,104.5,476.82,387.2
2016,4,1,18,0,307.0,30.0,1.4,11.0,58.0,364.47,279.18
2016,4,1,18,15,153.5,15.0,1.3,10.5,29.0,183.1,0.0
2016,4,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,166.5,19.5,0.8,9.5,39.5,15.66,5.32
2016,4,2,6,30,333.0,39.0,0.8,10.0,79.0,31.87,22.31
2016,4,2,6,45,416.0,51.0,0.85,10.5,126.5,41.37,31.46
2016,4,2,7,0,499.0,63.0,0.9,11.0,174.0,50.77,40.22
2016,4,2,7,15,265.5,93.0,0.85,11.5,153.5,67.37,55.19
2016,4,2,7,30,32.0,123.0,0.8,12.0,133.0,86.35,71.95
2016,4,2,7,45,38.5,143.5,0.75,12.5,158.0,99.75,83.44
2016,4,2,8,0,45.0,164.0,0.7,13.0,183.0,112.91,94.49
2016,4,2,8,15,163.5,186.0,0.7,13.5,267.0,125.03,104.45
2016,4,2,8,30,282.0,208.0,0.7,14.0,351.0,134.94,112.36
2016,4,2,8,45,529.0,164.5,0.7,14.5,464.0,110.1,90.51
2016,4,2,9,0,776.0,121.0,0.7,15.0,577.0,87.99,71.18
2016,4,2,9,15,793.0,125.0,0.7,15.5,619.5,97.22,78.8
2016,4,2,9,30,810.0,129.0,0.7,16.0,662.0,98.89,79.83
2016,4,2,9,45,810.0,138.0,0.7,17.0,696.5,103.08,82.88
2016,4,2,10,0,810.0,147.0,0.7,18.0,731.0,107.03,85.68
2016,4,2,10,15,819.5,149.5,0.75,18.5,761.0,141.2,88.67
2016,4,2,10,30,829.0,152.0,0.8,19.0,791.0,199.39,119.95
2016,4,2,10,45,830.0,157.0,0.85,19.5,812.5,258.72,163.83
2016,4,2,11,0,831.0,162.0,0.9,20.0,834.0,318.04,212.55
2016,4,2,11,15,835.0,163.0,0.95,20.5,849.0,375.42,261.09
2016,4,2,11,30,839.0,164.0,1.0,21.0,864.0,432.58,309.15
2016,4,2,11,45,843.0,163.0,1.1,21.5,871.0,487.86,355.0
2016,4,2,12,0,847.0,162.0,1.2,22.0,878.0,542.34,398.99
2016,4,2,12,15,846.0,161.5,1.25,22.0,876.5,593.44,439.8
2016,4,2,12,30,845.0,161.0,1.3,22.0,875.0,642.72,478.2
2016,4,2,12,45,734.5,215.0,1.4,22.5,831.0,667.53,496.79
2016,4,2,13,0,624.0,269.0,1.5,23.0,787.0,678.54,504.81
2016,4,2,13,15,743.5,203.5,1.55,23.0,807.5,748.83,557.35
2016,4,2,13,30,863.0,138.0,1.6,23.0,828.0,814.76,606.23
2016,4,2,13,45,853.0,137.0,1.7,23.0,802.5,844.2,627.03
2016,4,2,14,0,843.0,136.0,1.8,23.0,777.0,869.91,645.77
2016,4,2,14,15,756.5,162.5,1.85,22.5,719.5,859.11,641.04
2016,4,2,14,30,670.0,189.0,1.9,22.0,662.0,835.4,627.91
2016,4,2,14,45,687.5,168.5,1.95,22.0,631.5,853.13,642.02
2016,4,2,15,0,705.0,148.0,2.0,22.0,601.0,867.19,653.33
2016,4,2,15,15,587.5,174.0,2.0,21.5,534.0,798.29,608.76
2016,4,2,15,30,470.0,200.0,2.0,21.0,467.0,716.02,552.39
2016,4,2,15,45,588.0,147.5,2.05,21.0,452.0,791.51,610.52
2016,4,2,16,0,706.0,95.0,2.1,21.0,437.0,852.0,654.34
2016,4,2,16,15,699.5,84.0,2.1,20.0,392.0,835.0,646.36
2016,4,2,16,30,693.0,73.0,2.1,19.0,347.0,808.69,632.2
2016,4,2,16,45,598.5,82.5,2.1,18.5,294.5,733.97,581.2
2016,4,2,17,0,504.0,92.0,2.1,18.0,242.0,642.21,515.62
2016,4,2,17,15,436.5,80.5,2.0,17.0,192.0,560.02,454.51
2016,4,2,17,30,369.0,69.0,1.9,16.0,142.0,478.89,390.66
2016,4,2,17,45,266.5,53.0,1.8,15.0,97.5,361.25,293.95
2016,4,2,18,0,164.0,37.0,1.7,14.0,53.0,248.93,191.45
2016,4,2,18,15,82.0,18.5,1.65,13.5,26.5,126.37,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,0.0,11.0,1.1,9.0,11.0,8.65,0.0
2016,4,3,6,15,154.5,27.0,1.15,9.0,46.5,20.45,9.68
2016,4,3,6,30,309.0,43.0,1.2,9.0,82.0,32.8,23.31
2016,4,3,6,45,401.5,54.5,1.3,9.5,130.5,44.01,33.98
2016,4,3,7,0,494.0,66.0,1.4,10.0,179.0,52.99,42.39
2016,4,3,7,15,554.0,74.5,1.4,10.5,231.5,59.24,48.11
2016,4,3,7,30,614.0,83.0,1.4,11.0,284.0,65.45,53.58
2016,4,3,7,45,307.0,89.5,1.4,12.0,190.0,63.37,51.4
2016,4,3,8,0,0.0,96.0,1.4,13.0,96.0,72.57,59.2
2016,4,3,8,15,0.0,116.5,1.4,13.5,116.5,87.13,71.66
2016,4,3,8,30,0.0,137.0,1.4,14.0,137.0,101.47,83.74
2016,4,3,8,45,1.5,158.0,1.4,14.5,159.0,115.98,95.79
2016,4,3,9,0,3.0,179.0,1.4,15.0,181.0,130.29,107.52
2016,4,3,9,15,53.5,242.5,1.4,15.5,278.0,161.76,133.57
2016,4,3,9,30,104.0,306.0,1.4,16.0,375.0,195.79,161.25
2016,4,3,9,45,331.0,272.5,1.45,16.5,509.0,165.18,135.12
2016,4,3,10,0,558.0,239.0,1.5,17.0,643.0,143.04,116.26
2016,4,3,10,15,715.5,184.5,1.5,17.5,724.5,148.36,96.23
