Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,0,792.0,137.0,3.3,17.0,670.0,945.94,729.01
2016,4,13,15,15,558.5,193.0,3.2,16.5,556.5,792.38,622.13
2016,4,13,15,30,325.0,249.0,3.1,16.0,443.0,611.69,487.06
2016,4,13,15,45,515.0,185.5,3.05,16.0,464.0,762.14,606.22
2016,4,13,16,0,705.0,122.0,3.0,16.0,485.0,896.57,704.45
2016,4,13,16,15,674.0,116.0,2.9,15.5,434.0,861.37,680.87
2016,4,13,16,30,643.0,110.0,2.8,15.0,383.0,823.05,656.09
2016,4,13,16,45,599.5,102.5,2.7,14.5,330.5,767.79,618.12
2016,4,13,17,0,556.0,95.0,2.6,14.0,278.0,710.29,577.25
2016,4,13,17,15,495.0,85.0,2.3,13.0,226.5,631.48,518.2
2016,4,13,17,30,434.0,75.0,2.0,12.0,175.0,549.32,453.84
2016,4,13,17,45,335.5,62.0,1.7,11.5,127.0,436.23,360.97
2016,4,13,18,0,237.0,49.0,1.4,11.0,79.0,328.05,267.4
2016,4,13,18,15,130.5,29.5,1.4,10.5,45.0,204.03,141.56
2016,4,13,18,30,24.0,10.0,1.4,10.0,11.0,27.61,0.0
2016,4,13,18,45,12.0,5.0,1.4,10.0,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,5,45,77.0,15.0,1.65,9.5,21.0,11.8,0.0
2016,4,14,6,0,154.0,30.0,1.8,10.0,42.0,22.61,11.45
2016,4,14,6,15,272.5,45.0,2.0,10.0,86.0,34.0,24.25
2016,4,14,6,30,391.0,60.0,2.2,10.0,130.0,45.47,35.2
2016,4,14,6,45,468.0,70.5,2.4,10.5,181.5,56.29,45.25
2016,4,14,7,0,545.0,81.0,2.6,11.0,233.0,64.11,52.36
2016,4,14,7,15,613.0,75.5,2.7,11.5,280.0,59.92,48.51
2016,4,14,7,30,681.0,70.0,2.8,12.0,327.0,61.21,49.47
2016,4,14,7,45,551.5,116.0,2.9,12.5,343.5,85.46,70.75
2016,4,14,8,0,422.0,162.0,3.0,13.0,360.0,108.52,90.61
2016,4,14,8,15,404.0,187.5,3.05,13.0,394.0,121.73,101.79
2016,4,14,8,30,386.0,213.0,3.1,13.0,428.0,139.48,116.81
2016,4,14,8,45,461.5,207.5,3.15,13.5,486.0,130.9,108.83
2016,4,14,9,0,537.0,202.0,3.2,14.0,544.0,128.03,105.87
2016,4,14,9,15,599.0,195.5,3.25,14.5,600.0,123.47,101.5
2016,4,14,9,30,661.0,189.0,3.3,15.0,656.0,118.46,96.81
2016,4,14,9,45,762.0,162.0,3.4,15.5,726.0,104.08,84.18
2016,4,14,10,0,863.0,135.0,3.5,16.0,796.0,114.3,77.13
2016,4,14,10,15,539.0,266.5,3.55,16.0,685.0,205.24,140.78
2016,4,14,10,30,215.0,398.0,3.6,16.0,574.0,281.71,211.68
2016,4,14,10,45,541.0,275.5,3.7,16.0,732.5,293.29,208.35
2016,4,14,11,0,867.0,153.0,3.8,16.0,891.0,354.96,250.17
2016,4,14,11,15,716.5,236.0,3.85,16.0,853.0,409.69,302.98
2016,4,14,11,30,566.0,319.0,3.9,16.0,815.0,455.1,345.39
2016,4,14,11,45,554.5,328.0,3.95,16.0,816.5,498.65,382.58
2016,4,14,12,0,543.0,337.0,4.0,16.0,818.0,540.67,417.66
2016,4,14,12,15,543.0,335.5,4.1,16.0,816.0,580.09,450.18
2016,4,14,12,30,543.0,334.0,4.2,16.0,814.0,618.29,481.2
2016,4,14,12,45,562.0,319.0,4.35,16.0,810.5,657.3,513.01
2016,4,14,13,0,581.0,304.0,4.5,16.0,807.0,695.51,544.0
2016,4,14,13,15,729.5,222.5,4.55,16.0,841.0,777.8,609.18
2016,4,14,13,30,878.0,141.0,4.6,16.0,875.0,854.47,669.06
2016,4,14,13,45,859.5,146.0,4.65,16.0,847.0,881.96,689.41
2016,4,14,14,0,841.0,151.0,4.7,16.0,819.0,905.31,707.22
2016,4,14,14,15,831.0,149.0,4.7,16.0,786.5,925.33,722.44
2016,4,14,14,30,821.0,147.0,4.7,16.0,754.0,941.46,735.07
2016,4,14,14,45,650.0,194.5,4.7,16.0,660.0,860.67,678.3
2016,4,14,15,0,479.0,242.0,4.7,16.0,566.0,754.19,598.74
2016,4,14,15,15,613.5,189.0,4.65,15.5,576.0,852.28,677.51
2016,4,14,15,30,748.0,136.0,4.6,15.0,586.0,940.78,744.03
2016,4,14,15,45,736.5,126.5,4.6,15.0,539.5,927.96,736.29
2016,4,14,16,0,725.0,117.0,4.6,15.0,493.0,911.43,726.63
2016,4,14,16,15,693.5,111.5,4.5,14.5,441.0,876.25,703.85
2016,4,14,16,30,662.0,106.0,4.4,14.0,389.0,837.95,678.44
2016,4,14,16,45,626.0,97.5,4.3,13.5,337.0,788.78,644.18
2016,4,14,17,0,590.0,89.0,4.2,13.0,285.0,737.34,607.06
2016,4,14,17,15,529.0,80.0,3.9,12.5,232.5,659.38,547.07
2016,4,14,17,30,468.0,71.0,3.6,12.0,180.0,580.8,484.13
2016,4,14,17,45,376.0,59.0,3.35,11.5,132.0,468.27,390.94
2016,4,14,18,0,284.0,47.0,3.1,11.0,84.0,365.81,301.62
2016,4,14,18,15,142.0,30.5,2.95,10.5,49.0,217.32,156.21
2016,4,14,18,30,0.0,14.0,2.8,10.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,2.65,10.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,14.5,1.6,7.5,23.5,11.41,0.0
2016,4,15,6,0,235.0,29.0,1.7,8.0,47.0,23.72,13.13
2016,4,15,6,15,351.5,41.0,2.05,8.5,92.5,33.46,24.03
2016,4,15,6,30,468.0,53.0,2.4,9.0,138.0,43.23,33.38
2016,4,15,6,45,539.0,61.5,2.8,10.0,190.5,49.84,39.55
2016,4,15,7,0,610.0,70.0,3.2,11.0,243.0,56.44,45.48
2016,4,15,7,15,659.0,76.5,3.4,11.5,298.0,61.25,49.7
2016,4,15,7,30,708.0,83.0,3.6,12.0,353.0,66.03,53.76
2016,4,15,7,45,736.5,89.5,3.8,12.5,406.0,70.37,57.35
2016,4,15,8,0,765.0,96.0,4.0,13.0,459.0,74.56,60.74
2016,4,15,8,15,790.5,100.5,4.0,13.5,511.0,83.6,68.35
2016,4,15,8,30,816.0,105.0,4.0,14.0,563.0,86.37,70.4
2016,4,15,8,45,830.5,110.0,4.0,14.5,609.5,89.08,72.39
2016,4,15,9,0,845.0,115.0,4.0,15.0,656.0,91.62,74.23
2016,4,15,9,15,859.5,117.5,3.95,15.0,698.5,92.46,74.76
2016,4,15,9,30,874.0,120.0,3.9,15.0,741.0,93.24,75.25
2016,4,15,9,45,888.0,120.5,3.9,15.5,778.5,102.33,82.71
2016,4,15,10,0,902.0,121.0,3.9,16.0,816.0,120.75,79.98
2016,4,15,10,15,909.5,123.0,3.9,16.5,845.5,180.78,106.46
2016,4,15,10,30,917.0,125.0,3.9,17.0,875.0,241.65,149.44
2016,4,15,10,45,924.0,125.0,3.95,17.5,897.5,301.91,199.44
2016,4,15,11,0,931.0,125.0,4.0,18.0,920.0,362.45,252.52
2016,4,15,11,15,934.0,125.5,4.05,18.0,934.0,421.96,305.88
2016,4,15,11,30,937.0,126.0,4.1,18.0,948.0,480.86,358.11
2016,4,15,11,45,941.5,124.0,4.2,18.0,955.0,537.95,407.87
2016,4,15,12,0,946.0,122.0,4.3,18.0,962.0,594.0,455.7
2016,4,15,12,15,945.0,121.5,4.35,18.0,959.5,646.71,499.67
2016,4,15,12,30,944.0,121.0,4.4,18.0,957.0,697.4,541.03
2016,4,15,12,45,946.0,117.5,4.45,18.5,947.5,745.47,578.47
2016,4,15,13,0,948.0,114.0,4.5,19.0,938.0,791.14,613.29
2016,4,15,13,15,943.5,113.0,4.55,19.0,918.5,831.42,643.81
2016,4,15,13,30,939.0,112.0,4.6,19.0,899.0,868.52,670.88
2016,4,15,13,45,935.0,109.0,4.65,19.0,873.5,900.82,694.58
2016,4,15,14,0,931.0,106.0,4.7,19.0,848.0,929.56,715.89
2016,4,15,14,15,921.5,104.5,4.7,19.0,814.0,951.23,731.99
2016,4,15,14,30,912.0,103.0,4.7,19.0,780.0,968.99,745.54
2016,4,15,14,45,899.0,101.0,4.7,19.0,740.0,978.97,753.86
2016,4,15,15,0,886.0,99.0,4.7,19.0,700.0,984.9,759.59
2016,4,15,15,15,870.5,96.5,4.55,19.0,654.5,983.84,759.37
2016,4,15,15,30,855.0,94.0,4.4,19.0,609.0,991.49,765.39
2016,4,15,15,45,833.0,91.0,4.25,19.0,559.5,975.56,755.5
2016,4,15,16,0,811.0,88.0,4.1,19.0,510.0,955.8,743.17
2016,4,15,16,15,784.0,84.0,3.8,18.5,458.0,926.15,724.3
2016,4,15,16,30,757.0,80.0,3.5,18.0,406.0,893.17,702.78
2016,4,15,16,45,721.0,74.5,3.25,17.5,352.5,846.33,671.0
2016,4,15,17,0,685.0,69.0,3.0,17.0,299.0,804.4,641.83
2016,4,15,17,15,630.5,62.5,2.75,16.0,245.5,734.85,591.81
2016,4,15,17,30,576.0,56.0,2.5,15.0,192.0,664.73,538.77
2016,4,15,17,45,495.5,47.0,2.25,14.5,143.0,567.36,460.52
2016,4,15,18,0,415.0,38.0,2.0,14.0,94.0,472.5,379.59
2016,4,15,18,15,273.0,25.5,1.9,13.5,55.5,325.12,236.29
2016,4,15,18,30,131.0,13.0,1.8,13.0,17.0,118.15,0.0
2016,4,15,18,45,65.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,129.0,14.5,1.25,8.5,25.5,11.41,0.0
2016,4,16,6,0,258.0,29.0,1.3,9.0,51.0,23.73,13.6
2016,4,16,6,15,366.5,41.0,1.4,9.5,96.0,33.48,24.04
2016,4,16,6,30,475.0,53.0,1.5,10.0,141.0,43.22,33.29
2016,4,16,6,45,542.5,61.5,1.6,11.0,193.5,49.81,39.41
2016,4,16,7,0,610.0,70.0,1.7,12.0,246.0,56.39,45.27
2016,4,16,7,15,656.5,76.5,1.7,13.0,300.0,61.16,49.33
2016,4,16,7,30,703.0,83.0,1.7,14.0,354.0,65.89,53.2
2016,4,16,7,45,736.0,88.0,1.7,15.0,407.5,69.28,55.8
2016,4,16,8,0,769.0,93.0,1.7,16.0,461.0,78.58,63.48
2016,4,16,8,15,793.5,97.0,1.75,16.5,512.0,81.14,65.35
2016,4,16,8,30,818.0,101.0,1.8,17.0,563.0,83.63,67.13
2016,4,16,8,45,837.0,104.0,1.85,17.5,610.5,85.22,68.16
2016,4,16,9,0,856.0,107.0,1.9,18.0,658.0,86.75,69.12
2016,4,16,9,15,869.5,109.5,1.95,18.5,700.0,87.74,69.64
2016,4,16,9,30,883.0,112.0,2.0,19.0,742.0,98.13,78.11
2016,4,16,9,45,896.5,112.0,2.1,19.5,779.0,98.13,77.78
2016,4,16,10,0,910.0,112.0,2.2,20.0,816.0,119.42,75.74
2016,4,16,10,15,917.0,113.5,2.25,20.5,845.5,179.36,102.6
2016,4,16,10,30,924.0,115.0,2.3,21.0,875.0,240.07,145.1
2016,4,16,10,45,928.0,116.5,2.35,21.5,896.5,300.62,194.59
2016,4,16,11,0,932.0,118.0,2.4,22.0,918.0,361.16,246.57
2016,4,16,11,15,935.0,118.5,2.45,22.0,932.0,420.47,298.41
2016,4,16,11,30,938.0,119.0,2.5,22.0,946.0,479.17,349.02
2016,4,16,11,45,940.5,118.5,2.55,22.5,952.0,536.12,396.35
2016,4,16,12,0,943.0,118.0,2.6,23.0,958.0,591.89,441.3
2016,4,16,12,15,942.5,117.5,2.6,23.0,955.5,644.52,483.28
2016,4,16,12,30,942.0,117.0,2.6,23.0,953.0,695.19,522.67
2016,4,16,12,45,941.0,116.0,2.65,23.0,943.0,742.92,559.26
2016,4,16,13,0,940.0,115.0,2.7,23.0,933.0,788.18,593.34
2016,4,16,13,15,936.0,114.0,2.65,23.0,915.0,828.44,621.85
2016,4,16,13,30,932.0,113.0,2.6,23.0,897.0,865.59,646.99
2016,4,16,13,45,924.5,112.0,2.6,23.0,870.5,896.52,668.25
2016,4,16,14,0,917.0,111.0,2.6,23.0,844.0,923.84,687.15
2016,4,16,14,15,908.5,109.5,2.55,23.0,811.5,946.07,702.32
2016,4,16,14,30,900.0,108.0,2.5,23.0,779.0,964.48,715.08
2016,4,16,14,45,889.0,105.5,2.45,23.0,739.5,975.62,723.19
2016,4,16,15,0,878.0,103.0,2.4,23.0,700.0,982.81,728.91
2016,4,16,15,15,863.0,100.0,2.3,22.5,655.5,994.31,738.57
2016,4,16,15,30,848.0,97.0,2.2,22.0,611.0,989.23,737.38
2016,4,16,15,45,830.5,93.0,2.1,22.0,562.5,976.49,729.98
2016,4,16,16,0,813.0,89.0,2.0,22.0,514.0,959.94,720.18
2016,4,16,16,15,786.0,85.0,1.8,21.5,462.0,930.21,701.72
2016,4,16,16,30,759.0,81.0,1.6,21.0,410.0,897.13,680.77
2016,4,16,16,45,723.0,75.5,1.45,21.0,356.0,850.2,649.19
2016,4,16,17,0,687.0,70.0,1.3,21.0,302.0,808.29,620.29
2016,4,16,17,15,633.5,63.5,1.25,20.0,249.0,739.57,574.59
2016,4,16,17,30,580.0,57.0,1.2,19.0,196.0,670.23,525.78
2016,4,16,17,45,485.5,49.0,1.15,18.0,145.5,561.14,444.01
2016,4,16,18,0,391.0,41.0,1.1,17.0,95.0,454.87,359.02
2016,4,16,18,15,259.0,27.5,1.1,16.5,56.5,315.38,229.49
2016,4,16,18,30,127.0,14.0,1.1,16.0,18.0,115.71,0.0
2016,4,16,18,45,63.5,7.0,1.1,15.5,9.0,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.5,0.8,13.5,26.0,11.84,0.0
2016,4,17,6,0,227.0,31.0,0.8,14.0,52.0,23.66,13.61
2016,4,17,6,15,328.5,44.5,0.85,14.5,96.5,36.06,25.84
2016,4,17,6,30,430.0,58.0,0.9,15.0,141.0,46.79,35.8
2016,4,17,6,45,491.5,69.0,0.95,16.0,191.0,55.04,43.24
2016,4,17,7,0,553.0,80.0,1.0,17.0,241.0,63.14,50.29
2016,4,17,7,15,600.5,87.5,1.0,17.5,294.5,68.28,54.64
2016,4,17,7,30,648.0,95.0,1.0,18.0,348.0,73.35,58.81
2016,4,17,7,45,679.5,102.0,1.05,18.5,400.0,77.69,62.24
2016,4,17,8,0,711.0,109.0,1.1,19.0,452.0,81.87,65.5
2016,4,17,8,15,737.0,113.5,1.15,19.5,502.0,84.17,67.1
2016,4,17,8,30,763.0,118.0,1.2,20.0,552.0,86.4,68.63
2016,4,17,8,45,780.5,123.0,1.3,21.0,598.5,96.15,76.36
2016,4,17,9,0,798.0,128.0,1.4,22.0,645.0,98.4,77.7
2016,4,17,9,15,813.0,131.0,1.45,22.5,686.5,99.2,78.0
2016,4,17,9,30,828.0,134.0,1.5,23.0,728.0,99.93,78.27
2016,4,17,9,45,846.5,132.5,1.6,23.5,765.5,98.11,76.45
2016,4,17,10,0,865.0,131.0,1.7,24.0,803.0,120.5,74.52
2016,4,17,10,15,873.0,132.5,1.75,24.0,832.0,187.05,108.17
2016,4,17,10,30,881.0,134.0,1.8,24.0,861.0,245.57,149.11
2016,4,17,10,45,890.5,132.5,1.85,24.5,883.5,303.47,195.6
2016,4,17,11,0,900.0,131.0,1.9,25.0,906.0,361.91,244.79
2016,4,17,11,15,903.5,132.0,1.9,25.0,920.0,420.04,294.5
2016,4,17,11,30,907.0,133.0,1.9,25.0,934.0,477.7,343.02
2016,4,17,11,45,910.0,132.0,1.9,25.5,940.0,533.11,387.89
2016,4,17,12,0,913.0,131.0,1.9,26.0,946.0,587.45,430.47
2016,4,17,12,15,912.0,130.5,1.85,26.0,944.0,638.51,469.93
2016,4,17,12,30,911.0,130.0,1.8,26.0,942.0,687.64,506.8
2016,4,17,12,45,909.0,129.5,1.75,26.5,931.5,733.95,539.59
2016,4,17,13,0,907.0,129.0,1.7,27.0,921.0,777.8,569.67
2016,4,17,13,15,902.5,128.0,1.6,27.0,903.0,816.65,595.87
2016,4,17,13,30,898.0,127.0,1.5,27.0,885.0,852.44,618.36
2016,4,17,13,45,893.0,124.5,1.4,27.0,859.5,883.24,637.36
2016,4,17,14,0,888.0,122.0,1.3,27.0,834.0,910.58,653.99
2016,4,17,14,15,879.0,120.0,1.25,27.0,801.5,931.27,667.05
2016,4,17,14,30,870.0,118.0,1.2,27.0,769.0,948.18,677.85
2016,4,17,14,45,863.5,113.0,1.15,27.0,731.0,973.3,693.89
2016,4,17,15,0,857.0,108.0,1.1,27.0,693.0,981.92,699.59
2016,4,17,15,15,842.0,105.0,1.1,27.0,649.0,980.59,700.34
2016,4,17,15,30,827.0,102.0,1.1,27.0,605.0,975.29,698.91
2016,4,17,15,45,812.0,96.5,1.1,27.0,557.5,963.09,693.32
2016,4,17,16,0,797.0,91.0,1.1,27.0,510.0,947.12,685.48
2016,4,17,16,15,770.5,86.5,1.1,26.5,458.0,917.21,670.03
2016,4,17,16,30,744.0,82.0,1.1,26.0,406.0,884.02,652.21
2016,4,17,16,45,709.5,76.5,1.1,25.5,353.5,845.45,630.24
2016,4,17,17,0,675.0,71.0,1.1,25.0,301.0,798.41,601.57
2016,4,17,17,15,622.5,64.0,1.1,23.5,248.0,730.05,558.77
2016,4,17,17,30,570.0,57.0,1.1,22.0,195.0,661.09,512.59
2016,4,17,17,45,489.0,48.0,1.1,20.5,146.0,563.19,441.35
2016,4,17,18,0,408.0,39.0,1.1,19.0,97.0,467.84,366.57
2016,4,17,18,15,278.5,26.5,1.1,18.5,58.0,330.76,242.18
2016,4,17,18,30,149.0,14.0,1.1,18.0,19.0,172.86,0.0
2016,4,17,18,45,74.5,7.0,1.15,17.5,9.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,143.5,15.5,0.65,15.0,29.0,12.53,0.0
2016,4,18,6,0,287.0,31.0,0.6,15.0,58.0,25.4,15.27
2016,4,18,6,15,390.5,42.5,0.6,15.5,104.5,34.73,24.66
2016,4,18,6,30,494.0,54.0,0.6,16.0,151.0,44.05,33.3
2016,4,18,6,45,564.0,61.5,0.65,17.0,204.0,49.93,38.6
2016,4,18,7,0,634.0,69.0,0.7,18.0,257.0,55.85,43.71
2016,4,18,7,15,678.5,75.0,0.7,18.0,311.5,60.32,47.58
2016,4,18,7,30,723.0,81.0,0.7,18.0,366.0,64.74,51.31
2016,4,18,7,45,754.5,86.0,0.7,18.5,419.5,73.78,58.85
2016,4,18,8,0,786.0,91.0,0.7,19.0,473.0,77.37,61.59
2016,4,18,8,15,809.0,94.5,0.8,20.0,524.0,79.62,63.05
2016,4,18,8,30,832.0,98.0,0.9,21.0,575.0,81.81,64.43
2016,4,18,8,45,848.5,101.5,1.0,22.0,622.0,83.75,65.6
2016,4,18,9,0,865.0,105.0,1.1,23.0,669.0,85.58,66.67
2016,4,18,9,15,877.5,107.5,1.2,23.5,710.5,95.76,74.82
2016,4,18,9,30,890.0,110.0,1.3,24.0,752.0,97.19,75.66
2016,4,18,9,45,902.5,110.0,1.45,24.5,788.0,97.17,75.34
2016,4,18,10,0,915.0,110.0,1.6,25.0,824.0,124.39,74.89
2016,4,18,10,15,921.5,111.5,1.65,25.0,852.5,184.4,103.35
2016,4,18,10,30,928.0,113.0,1.7,25.0,881.0,245.12,146.21
2016,4,18,10,45,932.0,114.0,1.75,25.5,902.0,305.41,194.9
2016,4,18,11,0,936.0,115.0,1.8,26.0,923.0,365.66,245.69
2016,4,18,11,15,938.0,115.5,1.8,26.0,936.5,424.6,296.03
2016,4,18,11,30,940.0,116.0,1.8,26.0,950.0,482.81,344.89
2016,4,18,11,45,940.5,116.5,1.8,26.5,955.0,539.35,390.44
2016,4,18,12,0,941.0,117.0,1.8,27.0,960.0,594.55,433.41
2016,4,18,12,15,939.5,117.0,1.75,27.0,957.5,646.66,473.34
2016,4,18,12,30,938.0,117.0,1.7,27.0,955.0,696.74,510.58
2016,4,18,12,45,932.0,118.0,1.65,27.5,943.0,742.32,542.55
2016,4,18,13,0,926.0,119.0,1.6,28.0,931.0,785.1,571.6
2016,4,18,13,15,921.5,118.5,1.55,28.0,912.0,824.77,598.17
2016,4,18,13,30,917.0,118.0,1.5,28.0,893.0,861.35,621.51
2016,4,18,13,45,907.0,118.0,1.45,28.0,866.0,890.54,639.96
2016,4,18,14,0,897.0,118.0,1.4,28.0,839.0,916.06,656.08
2016,4,18,14,15,887.5,116.5,1.4,28.0,806.5,936.82,669.93
2016,4,18,14,30,878.0,115.0,1.4,28.0,774.0,953.8,681.56
2016,4,18,14,45,796.0,136.5,1.4,28.0,711.0,935.44,671.07
2016,4,18,15,0,714.0,158.0,1.4,28.0,648.0,906.74,654.45
2016,4,18,15,15,760.0,134.5,1.35,27.5,626.0,941.37,679.14
2016,4,18,15,30,806.0,111.0,1.3,27.0,604.0,965.76,696.63
2016,4,18,15,45,745.0,111.5,1.3,27.0,538.5,921.17,669.83
2016,4,18,16,0,684.0,112.0,1.3,27.0,473.0,866.75,637.04
2016,4,18,16,15,682.0,106.5,1.3,26.5,436.0,861.02,637.18
2016,4,18,16,30,680.0,101.0,1.3,26.0,399.0,852.16,634.62
2016,4,18,16,45,633.0,96.0,1.35,25.5,345.5,796.02,600.51
2016,4,18,17,0,586.0,91.0,1.4,25.0,292.0,737.75,563.89
2016,4,18,17,15,529.5,82.0,1.3,23.5,240.0,663.93,514.91
2016,4,18,17,30,473.0,73.0,1.2,22.0,188.0,589.43,462.59
2016,4,18,17,45,387.0,61.0,1.2,20.5,140.0,480.85,381.83
2016,4,18,18,0,301.0,49.0,1.2,19.0,92.0,382.57,303.81
2016,4,18,18,15,150.5,34.0,1.2,18.0,55.5,229.12,170.3
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,19.38,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,17.5,0.55,14.5,28.5,13.34,0.0
2016,4,19,6,0,227.0,35.0,0.5,15.0,57.0,26.57,16.5
2016,4,19,6,15,325.0,48.5,0.5,15.5,102.0,36.87,26.59
2016,4,19,6,30,423.0,62.0,0.5,16.0,147.0,49.77,38.36
2016,4,19,6,45,502.0,69.5,0.55,16.5,199.5,55.37,43.48
2016,4,19,7,0,581.0,77.0,0.6,17.0,252.0,61.07,48.47
2016,4,19,7,15,627.0,83.5,0.55,17.5,305.0,65.6,52.28
2016,4,19,7,30,673.0,90.0,0.5,18.0,358.0,70.09,55.94
2016,4,19,7,45,717.0,92.0,0.5,18.5,412.5,71.45,56.8
2016,4,19,8,0,761.0,94.0,0.5,19.0,467.0,78.92,62.9
2016,4,19,8,15,785.0,98.0,0.4,19.5,517.5,81.43,64.65
2016,4,19,8,30,809.0,102.0,0.3,20.0,568.0,83.84,66.32
2016,4,19,8,45,828.5,104.5,0.25,21.0,615.0,85.08,66.85
2016,4,19,9,0,848.0,107.0,0.2,22.0,662.0,86.26,67.35
2016,4,19,9,15,861.0,110.0,0.3,23.0,704.0,87.5,67.95
2016,4,19,9,30,874.0,113.0,0.4,24.0,746.0,98.26,76.37
2016,4,19,9,45,876.0,119.5,0.55,25.0,779.5,101.18,78.29
2016,4,19,10,0,878.0,126.0,0.7,26.0,813.0,133.11,80.52
2016,4,19,10,15,823.5,158.5,0.8,26.0,821.5,193.7,112.94
2016,4,19,10,30,769.0,191.0,0.9,26.0,830.0,250.96,155.76
2016,4,19,10,45,825.0,168.0,1.0,26.5,869.0,309.33,199.93
2016,4,19,11,0,881.0,145.0,1.1,27.0,908.0,369.0,247.44
2016,4,19,11,15,722.5,237.0,1.2,27.0,869.5,422.4,295.78
2016,4,19,11,30,564.0,329.0,1.3,27.0,831.0,468.65,335.69
2016,4,19,11,45,521.5,346.0,1.4,27.0,812.5,502.36,363.52
2016,4,19,12,0,479.0,363.0,1.5,27.0,794.0,531.57,387.13
2016,4,19,12,15,415.0,390.0,1.55,27.0,763.0,550.63,402.37
2016,4,19,12,30,351.0,417.0,1.6,27.0,732.0,561.02,410.74
2016,4,19,12,45,383.5,394.5,1.65,27.0,735.0,594.21,435.83
2016,4,19,13,0,416.0,372.0,1.7,27.0,738.0,636.38,466.67
2016,4,19,13,15,480.0,342.0,1.75,27.0,756.0,691.14,506.42
2016,4,19,13,30,544.0,312.0,1.8,27.0,774.0,747.3,546.76
2016,4,19,13,45,416.5,345.0,1.9,27.0,692.5,698.17,512.65
2016,4,19,14,0,289.0,378.0,2.0,27.0,611.0,626.09,462.62
2016,4,19,14,15,234.0,370.0,2.0,26.5,554.0,567.16,423.06
2016,4,19,14,30,179.0,362.0,2.0,26.0,497.0,522.52,392.24
2016,4,19,14,45,106.0,318.0,2.05,25.5,397.0,396.74,301.68
2016,4,19,15,0,33.0,274.0,2.1,25.0,297.0,287.17,219.42
2016,4,19,15,15,40.0,264.0,2.15,24.0,290.0,289.74,223.61
2016,4,19,15,30,47.0,254.0,2.2,23.0,283.0,292.57,227.68
2016,4,19,15,45,75.0,242.0,2.3,22.5,284.0,314.53,247.05
2016,4,19,16,0,103.0,230.0,2.4,22.0,285.0,336.89,266.81
2016,4,19,16,15,169.0,204.5,2.45,21.0,283.5,403.25,322.42
2016,4,19,16,30,235.0,179.0,2.5,20.0,282.0,467.6,376.14
2016,4,19,16,45,212.5,161.0,2.6,19.5,245.5,427.26,346.28
2016,4,19,17,0,190.0,143.0,2.7,19.0,209.0,364.5,298.68
2016,4,19,17,15,170.5,120.5,2.6,18.0,172.0,320.2,264.45
2016,4,19,17,30,151.0,98.0,2.5,17.0,135.0,275.09,228.11
2016,4,19,17,45,126.0,75.5,2.45,16.5,101.5,223.94,184.84
2016,4,19,18,0,101.0,53.0,2.4,16.0,68.0,171.49,139.1
2016,4,19,18,15,50.5,33.5,2.15,15.5,41.0,101.38,75.04
2016,4,19,18,30,0.0,14.0,1.9,15.0,14.0,10.68,0.0
2016,4,19,18,45,0.0,7.0,1.7,14.5,7.0,5.51,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,155.0,16.5,0.95,11.5,32.5,13.31,0.0
2016,4,20,6,0,310.0,33.0,0.9,12.0,65.0,27.05,17.34
2016,4,20,6,15,410.5,44.5,1.0,13.0,112.5,36.37,26.47
2016,4,20,6,30,511.0,56.0,1.1,14.0,160.0,45.67,35.06
2016,4,20,6,45,581.5,62.5,1.25,15.0,213.5,50.8,39.7
2016,4,20,7,0,652.0,69.0,1.4,16.0,267.0,56.0,44.2
2016,4,20,7,15,694.5,74.5,1.35,16.5,321.5,60.12,47.69
2016,4,20,7,30,737.0,80.0,1.3,17.0,376.0,69.49,55.65
2016,4,20,7,45,769.5,83.5,1.3,17.5,429.5,72.13,57.64
2016,4,20,8,0,802.0,87.0,1.3,18.0,483.0,74.76,59.59
2016,4,20,8,15,823.5,90.5,1.35,18.5,533.5,77.1,61.27
2016,4,20,8,30,845.0,94.0,1.4,19.0,584.0,79.36,62.87
2016,4,20,8,45,859.5,97.5,1.5,20.0,630.0,81.34,64.1
2016,4,20,9,0,874.0,101.0,1.6,21.0,676.0,92.15,72.75
2016,4,20,9,15,885.5,103.0,1.65,21.0,717.0,93.46,73.65
2016,4,20,9,30,897.0,105.0,1.7,21.0,758.0,94.64,74.47
2016,4,20,9,45,908.0,105.5,1.8,21.5,793.5,94.87,74.36
2016,4,20,10,0,919.0,106.0,1.9,22.0,829.0,128.07,75.95
2016,4,20,10,15,925.0,107.5,1.95,22.0,857.5,188.05,106.58
2016,4,20,10,30,931.0,109.0,2.0,22.0,886.0,248.65,150.83
2016,4,20,10,45,926.0,115.5,2.05,22.5,904.0,309.9,201.63
2016,4,20,11,0,921.0,122.0,2.1,23.0,922.0,370.21,253.47
2016,4,20,11,15,923.0,123.0,2.15,23.0,935.5,428.57,304.06
2016,4,20,11,30,925.0,124.0,2.2,23.0,949.0,486.24,353.25
2016,4,20,11,45,913.0,132.5,2.3,23.5,951.0,541.3,398.7
2016,4,20,12,0,901.0,141.0,2.4,24.0,953.0,594.02,440.89
2016,4,20,12,15,900.0,140.5,2.45,24.0,950.0,644.49,480.89
2016,4,20,12,30,899.0,140.0,2.5,24.0,947.0,693.06,518.5
2016,4,20,12,45,898.5,137.5,2.55,24.0,937.0,738.34,552.97
2016,4,20,13,0,898.0,135.0,2.6,24.0,927.0,781.21,585.09
2016,4,20,13,15,893.0,134.0,2.65,23.5,908.0,819.22,614.08
2016,4,20,13,30,888.0,133.0,2.7,23.0,889.0,854.17,639.69
2016,4,20,13,45,880.0,132.0,2.75,23.0,863.0,883.36,660.25
2016,4,20,14,0,872.0,131.0,2.8,23.0,837.0,909.04,678.56
2016,4,20,14,15,862.5,129.0,2.85,22.5,804.0,941.66,703.0
2016,4,20,14,30,853.0,127.0,2.9,22.0,771.0,958.15,716.76
2016,4,20,14,45,838.0,125.5,2.95,22.0,731.5,966.04,723.7
2016,4,20,15,0,823.0,124.0,3.0,22.0,692.0,969.87,728.19
2016,4,20,15,15,683.5,157.0,3.0,21.5,608.5,892.94,678.85
2016,4,20,15,30,544.0,190.0,3.0,21.0,525.0,790.87,610.78
2016,4,20,15,45,645.5,149.5,3.0,21.0,516.0,867.4,667.66
2016,4,20,16,0,747.0,109.0,3.0,21.0,507.0,927.83,711.09
2016,4,20,16,15,718.0,104.0,2.9,20.0,455.5,895.26,692.09
2016,4,20,16,30,689.0,99.0,2.8,19.0,404.0,859.64,671.32
2016,4,20,16,45,653.0,92.0,2.7,18.5,352.0,811.73,639.85
2016,4,20,17,0,617.0,85.0,2.6,18.0,300.0,761.63,605.81
2016,4,20,17,15,563.0,77.0,2.3,17.0,248.0,691.06,554.98
2016,4,20,17,30,509.0,69.0,2.0,16.0,196.0,619.81,501.3
2016,4,20,17,45,431.0,58.0,1.7,15.5,147.5,522.92,424.16
2016,4,20,18,0,353.0,47.0,1.4,15.0,99.0,428.16,345.11
2016,4,20,18,15,176.5,35.0,1.3,14.5,61.0,251.64,193.63
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,26.83,0.0
2016,4,20,18,45,0.0,11.5,1.1,13.5,11.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,53.0,20.0,0.3,13.5,25.5,15.18,0.81
2016,4,21,6,0,106.0,40.0,0.4,14.0,51.0,29.61,19.55
2016,4,21,6,15,161.0,59.5,0.5,14.5,87.5,43.49,32.6
2016,4,21,6,30,216.0,79.0,0.6,15.0,124.0,57.17,45.08
2016,4,21,6,45,252.0,99.0,0.75,15.5,166.0,70.72,57.19
2016,4,21,7,0,288.0,119.0,0.9,16.0,208.0,83.95,68.73
2016,4,21,7,15,336.0,129.0,1.0,16.0,251.0,91.12,74.89
2016,4,21,7,30,384.0,139.0,1.1,16.0,294.0,95.4,78.41
2016,4,21,7,45,412.0,154.5,1.25,16.5,341.5,104.32,85.72
2016,4,21,8,0,440.0,170.0,1.4,17.0,389.0,112.86,92.59
2016,4,21,8,15,337.5,213.0,1.5,17.0,391.0,138.53,114.13
2016,4,21,8,30,235.0,256.0,1.6,17.0,393.0,164.81,135.87
2016,4,21,8,45,262.0,273.5,1.75,17.5,437.5,166.22,136.37
2016,4,21,9,0,289.0,291.0,1.9,18.0,482.0,174.31,142.52
2016,4,21,9,15,292.0,310.5,2.0,18.0,514.0,182.28,148.78
2016,4,21,9,30,295.0,330.0,2.1,18.0,546.0,189.78,154.66
2016,4,21,9,45,316.5,342.0,2.25,18.5,583.5,194.1,157.65
2016,4,21,10,0,338.0,354.0,2.4,19.0,621.0,217.61,160.29
2016,4,21,10,15,305.5,377.5,2.45,19.0,625.0,254.63,184.5
2016,4,21,10,30,273.0,401.0,2.5,19.0,629.0,288.86,211.35
2016,4,21,10,45,254.0,416.0,2.55,19.5,632.5,319.25,235.94
2016,4,21,11,0,235.0,431.0,2.6,20.0,636.0,357.32,266.55
2016,4,21,11,15,347.5,397.5,2.65,20.0,706.0,395.39,294.75
2016,4,21,11,30,460.0,364.0,2.7,20.0,776.0,449.16,336.17
2016,4,21,11,45,473.0,356.0,2.75,20.0,782.0,488.11,368.0
2016,4,21,12,0,486.0,348.0,2.8,20.0,788.0,527.45,399.72
2016,4,21,12,15,665.0,256.0,2.85,20.0,856.0,602.23,458.08
2016,4,21,12,30,844.0,164.0,2.9,20.0,924.0,685.27,522.49
2016,4,21,12,45,534.0,302.0,3.0,20.0,781.0,633.64,483.73
2016,4,21,13,0,224.0,440.0,3.1,20.0,638.0,535.5,409.02
2016,4,21,13,15,230.0,425.5,3.2,20.0,625.5,547.4,419.62
2016,4,21,13,30,236.0,411.0,3.3,20.0,613.0,558.16,428.84
2016,4,21,13,45,278.5,388.5,3.4,20.0,619.5,607.89,467.2
2016,4,21,14,0,321.0,366.0,3.5,20.0,626.0,643.62,495.37
2016,4,21,14,15,315.0,354.5,3.55,20.0,601.5,646.1,498.22
2016,4,21,14,30,309.0,343.0,3.6,20.0,577.0,646.43,499.76
2016,4,21,14,45,315.0,321.5,3.65,20.0,550.0,645.67,501.07
2016,4,21,15,0,321.0,300.0,3.7,20.0,523.0,642.78,500.92
2016,4,21,15,15,318.5,281.0,3.7,19.5,490.0,632.1,495.69
2016,4,21,15,30,316.0,262.0,3.7,19.0,457.0,619.25,488.9
2016,4,21,15,45,338.5,236.0,3.7,19.0,430.0,621.18,493.03
2016,4,21,16,0,361.0,210.0,3.7,19.0,403.0,620.71,495.41
2016,4,21,16,15,361.5,185.5,3.6,18.5,363.0,597.24,480.61
2016,4,21,16,30,362.0,161.0,3.5,18.0,323.0,571.17,463.71
2016,4,21,16,45,509.0,118.0,3.4,18.0,314.0,690.16,557.16
2016,4,21,17,0,656.0,75.0,3.3,18.0,305.0,786.9,629.2
2016,4,21,17,15,603.5,68.5,3.0,17.0,253.0,719.28,579.61
2016,4,21,17,30,551.0,62.0,2.7,16.0,201.0,651.03,528.34
2016,4,21,17,45,474.5,52.5,2.4,15.5,152.5,556.63,453.07
2016,4,21,18,0,398.0,43.0,2.1,15.0,104.0,464.43,375.81
2016,4,21,18,15,199.0,34.5,1.95,14.5,65.0,269.1,209.71
2016,4,21,18,30,0.0,26.0,1.8,14.0,26.0,33.46,0.0
2016,4,21,18,45,0.0,13.0,1.7,13.5,13.0,10.23,0.0
2016,4,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,12.5,1.0,0.75,0.0
2016,4,22,6,0,0.0,2.0,3.2,13.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,4.0,3.3,13.0,4.0,3.03,0.0
2016,4,22,6,30,0.0,6.0,3.4,13.0,6.0,4.54,0.0
2016,4,22,6,45,0.0,8.0,3.5,13.5,8.0,6.07,0.0
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,7.59,1.18
2016,4,22,7,15,0.0,12.5,3.65,14.0,12.5,9.51,2.89
2016,4,22,7,30,0.0,15.0,3.7,14.0,15.0,11.42,4.59
2016,4,22,7,45,0.0,77.0,3.75,14.5,77.0,59.14,46.92
2016,4,22,8,0,0.0,139.0,3.8,15.0,139.0,102.62,84.64
2016,4,22,8,15,0.0,87.5,3.9,15.0,87.5,67.34,53.61
2016,4,22,8,30,0.0,36.0,4.0,15.0,36.0,27.59,18.65
2016,4,22,8,45,0.0,35.5,4.1,15.0,35.5,27.23,18.28
2016,4,22,9,0,0.0,35.0,4.2,15.0,35.0,26.87,17.9
2016,4,22,9,15,0.0,46.0,4.45,15.0,46.0,35.38,25.27
2016,4,22,9,30,0.0,57.0,4.7,15.0,57.0,43.92,32.61
2016,4,22,9,45,5.5,148.5,4.95,15.5,153.0,111.79,90.75
2016,4,22,10,0,11.0,240.0,5.2,16.0,249.0,174.14,136.49
2016,4,22,10,15,5.5,183.0,5.3,16.0,187.5,137.28,106.59
2016,4,22,10,30,0.0,126.0,5.4,16.0,126.0,96.32,73.49
2016,4,22,10,45,83.5,282.5,5.5,16.0,355.5,212.12,163.52
2016,4,22,11,0,167.0,439.0,5.6,16.0,585.0,341.26,263.15
2016,4,22,11,15,91.0,361.5,5.6,15.5,441.0,291.14,227.15
2016,4,22,11,30,15.0,284.0,5.6,15.0,297.0,219.78,172.71
2016,4,22,11,45,7.5,212.5,5.65,15.0,219.5,165.92,129.8
2016,4,22,12,0,0.0,141.0,5.7,15.0,142.0,108.86,83.7
2016,4,22,12,15,0.0,105.5,5.65,14.5,106.0,81.78,61.79
2016,4,22,12,30,0.0,70.0,5.6,14.0,70.0,54.32,39.34
2016,4,22,12,45,8.5,184.5,5.6,14.0,192.5,149.4,117.36
2016,4,22,13,0,17.0,299.0,5.6,14.0,315.0,247.56,196.5
2016,4,22,13,15,14.0,272.0,5.45,14.0,285.0,225.84,179.09
2016,4,22,13,30,11.0,245.0,5.3,14.0,255.0,203.24,161.08
2016,4,22,13,45,213.5,291.0,5.2,14.0,465.0,462.02,372.18
2016,4,22,14,0,416.0,337.0,5.1,14.0,675.0,716.67,569.73
2016,4,22,14,15,225.0,322.5,4.9,14.0,504.5,532.49,425.8
2016,4,22,14,30,34.0,308.0,4.7,14.0,334.0,310.34,247.75
2016,4,22,14,45,275.0,271.5,4.55,14.0,464.0,554.55,447.75
2016,4,22,15,0,516.0,235.0,4.4,14.0,594.0,787.81,628.66
2016,4,22,15,15,299.0,254.5,4.4,14.0,459.5,583.08,470.3
2016,4,22,15,30,82.0,274.0,4.4,14.0,325.0,350.08,283.61
2016,4,22,15,45,174.5,249.5,4.45,14.0,347.0,447.08,365.73
2016,4,22,16,0,267.0,225.0,4.5,14.0,369.0,544.0,445.72
2016,4,22,16,15,133.5,160.0,4.4,13.5,232.0,310.56,258.2
2016,4,22,16,30,0.0,95.0,4.3,13.0,95.0,74.92,58.23
2016,4,22,16,45,0.0,83.0,4.2,13.0,83.0,64.86,50.0
2016,4,22,17,0,0.0,71.0,4.1,13.0,71.0,54.74,41.48
2016,4,22,17,15,274.0,69.0,3.7,12.5,139.0,387.74,331.45
2016,4,22,17,30,548.0,67.0,3.3,12.0,207.0,654.89,544.06
2016,4,22,17,45,456.5,58.5,2.9,11.5,157.0,547.55,454.66
2016,4,22,18,0,365.0,50.0,2.5,11.0,107.0,442.25,365.48
2016,4,22,18,15,237.0,36.0,2.25,10.5,67.5,304.14,242.76
2016,4,22,18,30,109.0,22.0,2.0,10.0,28.0,156.6,32.61
2016,4,22,18,45,54.5,11.0,1.8,10.0,14.0,51.93,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,5,45,135.5,20.0,1.7,10.5,35.5,15.27,3.8
2016,4,23,6,0,271.0,40.0,1.9,11.0,71.0,30.41,20.71
2016,4,23,6,15,366.5,52.0,2.0,11.0,117.5,41.97,31.79
2016,4,23,6,30,462.0,64.0,2.1,11.0,164.0,51.36,40.66
2016,4,23,6,45,520.5,73.5,2.25,11.5,215.0,58.34,47.07
2016,4,23,7,0,579.0,83.0,2.4,12.0,266.0,65.22,53.17
2016,4,23,7,15,623.5,89.5,2.4,12.5,319.0,69.58,56.87
2016,4,23,7,30,668.0,96.0,2.4,13.0,372.0,73.89,60.42
2016,4,23,7,45,706.0,99.5,2.4,13.5,425.0,75.99,61.94
2016,4,23,8,0,744.0,103.0,2.4,14.0,478.0,78.12,63.47
2016,4,23,8,15,767.0,107.0,2.45,14.5,527.5,86.91,70.78
2016,4,23,8,30,790.0,111.0,2.5,15.0,577.0,89.04,72.25
2016,4,23,8,45,810.0,113.0,2.6,15.5,623.0,89.71,72.46
2016,4,23,9,0,830.0,115.0,2.7,16.0,669.0,90.36,72.68
2016,4,23,9,15,843.0,117.5,2.75,16.0,709.5,91.07,73.1
2016,4,23,9,30,856.0,120.0,2.8,16.0,750.0,91.71,73.48
2016,4,23,9,45,875.0,116.5,2.85,16.5,787.0,99.36,79.7
2016,4,23,10,0,894.0,113.0,2.9,17.0,824.0,137.88,82.59
2016,4,23,10,15,900.5,114.5,2.95,17.0,852.0,196.31,115.53
2016,4,23,10,30,907.0,116.0,3.0,17.0,880.0,255.43,160.83
2016,4,23,10,45,909.5,118.0,3.1,17.5,900.5,314.3,211.15
2016,4,23,11,0,912.0,120.0,3.2,18.0,921.0,373.0,262.99
2016,4,23,11,15,914.5,120.5,3.2,18.0,934.0,430.38,314.11
2016,4,23,11,30,917.0,121.0,3.2,18.0,947.0,487.13,363.81
2016,4,23,11,45,917.0,122.0,3.2,18.0,951.5,542.14,410.95
2016,4,23,12,0,917.0,123.0,3.2,18.0,956.0,595.85,455.74
2016,4,23,12,15,916.0,123.0,3.2,18.0,953.5,646.71,497.17
2016,4,23,12,30,915.0,123.0,3.2,18.0,951.0,695.68,536.1
2016,4,23,12,45,908.5,124.5,3.25,18.5,939.0,739.9,569.77
2016,4,23,13,0,902.0,126.0,3.3,19.0,927.0,781.39,600.65
2016,4,23,13,15,897.0,125.0,3.35,18.5,908.5,819.02,629.72
2016,4,23,13,30,892.0,124.0,3.4,18.0,890.0,853.56,655.8
2016,4,23,13,45,879.5,126.0,3.5,18.0,862.5,881.25,676.22
2016,4,23,14,0,867.0,128.0,3.6,18.0,835.0,905.31,694.25
2016,4,23,14,15,857.5,126.0,3.65,18.0,802.5,924.59,708.82
2016,4,23,14,30,848.0,124.0,3.7,18.0,770.0,953.35,730.15
2016,4,23,14,45,620.5,203.5,3.8,18.0,664.0,849.25,658.45
