Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,15,0,393.0,283.0,3.9,18.0,558.0,695.21,544.62
2016,4,23,15,15,586.0,200.5,3.85,17.5,581.0,834.29,654.3
2016,4,23,15,30,779.0,118.0,3.8,17.0,604.0,950.46,738.94
2016,4,23,15,45,749.5,117.0,3.8,17.0,554.5,935.85,729.8
2016,4,23,16,0,720.0,116.0,3.8,17.0,505.0,910.95,714.44
2016,4,23,16,15,690.5,111.0,3.75,16.5,454.5,877.76,694.1
2016,4,23,16,30,661.0,106.0,3.7,16.0,404.0,841.58,671.26
2016,4,23,16,45,616.5,101.0,3.65,15.5,352.0,787.71,634.73
2016,4,23,17,0,572.0,96.0,3.6,15.0,300.0,731.71,595.49
2016,4,23,17,15,517.0,87.5,3.35,14.5,249.0,659.79,541.67
2016,4,23,17,30,462.0,79.0,3.1,14.0,198.0,581.45,480.7
2016,4,23,17,45,371.0,68.0,2.85,13.5,149.5,476.15,395.51
2016,4,23,18,0,280.0,57.0,2.6,13.0,101.0,375.06,310.01
2016,4,23,18,15,177.0,39.5,2.45,12.5,63.5,258.35,205.56
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,112.08,33.94
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,38.04,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.5,1.9,10.5,2.5,0.0,0.0
2016,4,24,5,30,0.0,5.0,2.2,11.0,5.0,3.93,0.0
2016,4,24,5,45,25.5,24.5,2.55,11.5,28.0,18.54,6.85
2016,4,24,6,0,51.0,44.0,2.9,12.0,51.0,32.4,22.42
2016,4,24,6,15,88.5,67.0,2.9,12.0,84.5,48.23,37.23
2016,4,24,6,30,126.0,90.0,2.9,12.0,118.0,63.8,51.61
2016,4,24,6,45,156.0,112.5,2.95,12.0,156.5,78.77,65.23
2016,4,24,7,0,186.0,135.0,3.0,12.0,195.0,93.46,78.35
2016,4,24,7,15,203.5,158.5,2.95,12.0,234.5,108.21,91.27
2016,4,24,7,30,221.0,182.0,2.9,12.0,274.0,122.57,103.65
2016,4,24,7,45,261.5,192.5,2.9,12.5,315.5,126.37,106.41
2016,4,24,8,0,302.0,203.0,2.9,13.0,357.0,132.67,111.32
2016,4,24,8,15,204.5,233.5,2.9,13.5,342.5,152.35,127.69
2016,4,24,8,30,107.0,264.0,2.9,14.0,328.0,172.91,144.56
2016,4,24,8,45,255.5,265.0,2.95,14.5,433.0,161.52,134.17
2016,4,24,9,0,404.0,266.0,3.0,15.0,538.0,156.42,129.27
2016,4,24,9,15,248.0,304.5,3.0,15.5,474.5,177.7,146.62
2016,4,24,9,30,92.0,343.0,3.0,16.0,411.0,215.14,177.15
2016,4,24,9,45,273.5,326.5,3.05,16.5,542.0,185.12,151.53
2016,4,24,10,0,455.0,310.0,3.1,17.0,673.0,197.12,141.04
2016,4,24,10,15,457.0,321.0,3.1,17.5,696.0,239.39,167.38
2016,4,24,10,30,459.0,332.0,3.1,18.0,719.0,282.58,200.01
2016,4,24,10,45,454.0,344.5,3.1,18.5,736.0,325.64,235.26
2016,4,24,11,0,449.0,357.0,3.1,19.0,753.0,368.71,271.12
2016,4,24,11,15,454.0,358.5,3.25,19.0,763.5,408.93,305.15
2016,4,24,11,30,459.0,360.0,3.4,19.0,774.0,449.62,339.24
2016,4,24,11,45,345.5,405.0,3.6,19.0,718.0,463.5,353.26
2016,4,24,12,0,232.0,450.0,3.8,19.0,662.0,463.82,355.39
2016,4,24,12,15,228.5,452.0,3.95,19.0,660.5,485.8,373.22
2016,4,24,12,30,225.0,454.0,4.1,19.0,659.0,507.05,390.22
2016,4,24,12,45,549.5,304.5,4.35,19.0,796.0,649.44,502.21
2016,4,24,13,0,874.0,155.0,4.6,19.0,933.0,795.69,616.16
2016,4,24,13,15,675.5,245.5,4.7,18.5,840.0,769.06,596.04
2016,4,24,13,30,477.0,336.0,4.8,18.0,747.0,717.8,557.74
2016,4,24,13,45,396.0,356.5,4.95,18.0,691.0,679.68,530.4
2016,4,24,14,0,315.0,377.0,5.1,18.0,635.0,650.02,508.22
2016,4,24,14,15,483.0,297.5,5.15,17.5,675.0,764.29,599.69
2016,4,24,14,30,651.0,218.0,5.2,17.0,715.0,872.51,685.43
2016,4,24,14,45,613.0,217.0,5.3,16.5,666.5,855.73,675.59
2016,4,24,15,0,575.0,216.0,5.4,16.0,618.0,826.39,657.28
2016,4,24,15,15,506.5,224.0,5.35,15.5,562.0,781.36,625.24
2016,4,24,15,30,438.0,232.0,5.3,15.0,506.0,732.37,589.74
2016,4,24,15,45,502.5,209.5,5.3,14.5,500.5,781.58,631.97
2016,4,24,16,0,567.0,187.0,5.3,14.0,495.0,828.12,671.7
2016,4,24,16,15,534.0,177.5,5.2,13.5,445.0,787.75,643.63
2016,4,24,16,30,501.0,168.0,5.1,13.0,395.0,745.06,613.6
2016,4,24,16,45,482.0,149.5,5.0,13.0,346.0,703.68,583.38
2016,4,24,17,0,463.0,131.0,4.9,13.0,297.0,660.12,550.41
2016,4,24,17,15,406.5,117.5,4.65,12.5,246.0,584.83,491.33
2016,4,24,17,30,350.0,104.0,4.4,12.0,195.0,509.96,430.29
2016,4,24,17,45,295.5,84.5,4.2,11.5,149.0,430.23,363.22
2016,4,24,18,0,241.0,65.0,4.0,11.0,103.0,352.08,294.74
2016,4,24,18,15,149.0,44.0,3.9,10.5,65.0,223.24,180.36
2016,4,24,18,30,57.0,23.0,3.8,10.0,27.0,100.56,39.17
2016,4,24,18,45,28.5,11.5,3.75,10.0,13.5,31.7,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,43.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,87.0,11.0,2.0,7.0,13.0,8.65,0.0
2016,4,25,5,45,244.0,23.5,2.3,7.5,49.0,19.22,8.37
2016,4,25,6,0,401.0,36.0,2.6,8.0,85.0,29.74,20.6
2016,4,25,6,15,491.0,44.5,2.9,8.5,134.0,36.73,27.49
2016,4,25,6,30,581.0,53.0,3.2,9.0,183.0,43.79,34.18
2016,4,25,6,45,639.5,59.0,3.55,10.0,237.0,48.68,38.63
2016,4,25,7,0,698.0,65.0,3.9,11.0,291.0,57.99,46.88
2016,4,25,7,15,737.0,70.0,4.0,11.0,345.5,62.15,50.53
2016,4,25,7,30,776.0,75.0,4.1,11.0,400.0,66.27,54.06
2016,4,25,7,45,803.5,78.5,4.2,11.5,453.5,69.02,56.22
2016,4,25,8,0,831.0,82.0,4.3,12.0,507.0,71.72,58.3
2016,4,25,8,15,852.0,85.5,4.3,12.5,558.0,74.2,60.16
2016,4,25,8,30,873.0,89.0,4.3,13.0,609.0,84.9,69.21
2016,4,25,8,45,889.0,91.0,4.3,13.5,656.5,86.72,70.44
2016,4,25,9,0,905.0,93.0,4.3,14.0,704.0,88.4,71.57
2016,4,25,9,15,917.0,95.5,4.35,14.0,745.5,90.11,72.86
2016,4,25,9,30,929.0,98.0,4.4,14.0,787.0,91.67,74.04
2016,4,25,9,45,938.0,99.0,4.45,14.5,823.0,92.18,74.19
2016,4,25,10,0,947.0,100.0,4.5,15.0,859.0,140.08,81.62
2016,4,25,10,15,953.5,101.5,4.55,15.0,887.5,201.33,117.99
2016,4,25,10,30,960.0,103.0,4.6,15.0,916.0,263.24,166.81
2016,4,25,10,45,964.5,103.5,4.65,15.5,937.5,324.48,220.19
2016,4,25,11,0,969.0,104.0,4.7,16.0,959.0,385.66,275.18
2016,4,25,11,15,971.0,104.5,4.7,16.0,972.5,445.62,329.59
2016,4,25,11,30,973.0,105.0,4.7,16.0,986.0,504.8,382.4
2016,4,25,11,45,972.5,106.0,4.75,16.5,990.5,562.09,431.76
2016,4,25,12,0,972.0,107.0,4.8,17.0,995.0,617.9,478.45
2016,4,25,12,15,971.0,107.0,4.7,17.0,992.0,670.96,522.11
2016,4,25,12,30,970.0,107.0,4.6,17.0,989.0,721.99,562.97
2016,4,25,12,45,957.5,112.5,4.6,17.0,975.0,767.26,598.87
2016,4,25,13,0,945.0,118.0,4.6,17.0,961.0,809.32,631.63
2016,4,25,13,15,940.5,117.0,4.5,17.0,942.5,848.69,659.95
2016,4,25,13,30,936.0,116.0,4.4,17.0,924.0,884.9,685.37
2016,4,25,13,45,928.5,115.5,4.3,17.0,897.0,915.7,706.84
2016,4,25,14,0,921.0,115.0,4.2,17.0,870.0,942.93,726.17
2016,4,25,14,15,912.5,113.0,4.15,17.0,837.0,964.09,741.54
2016,4,25,14,30,904.0,111.0,4.1,17.0,804.0,981.42,754.39
2016,4,25,14,45,891.5,109.0,4.05,17.0,764.0,991.06,762.08
2016,4,25,15,0,879.0,107.0,4.0,17.0,724.0,996.73,767.25
2016,4,25,15,15,864.0,104.5,3.95,16.5,679.5,1008.68,778.46
2016,4,25,15,30,849.0,102.0,3.9,16.0,635.0,1003.59,777.98
2016,4,25,15,45,830.0,98.5,3.9,16.0,586.0,989.37,770.27
2016,4,25,16,0,811.0,95.0,3.9,16.0,537.0,971.38,760.04
2016,4,25,16,15,784.5,91.0,3.75,15.5,484.5,941.59,741.86
2016,4,25,16,30,758.0,87.0,3.6,15.0,432.0,908.48,721.12
2016,4,25,16,45,721.5,82.0,3.5,15.0,378.5,868.33,693.8
2016,4,25,17,0,685.0,77.0,3.4,15.0,325.0,819.39,659.3
2016,4,25,17,15,633.5,70.5,3.15,14.0,271.0,752.01,611.29
2016,4,25,17,30,582.0,64.0,2.9,13.0,217.0,683.88,560.46
2016,4,25,17,45,499.5,56.0,2.65,12.5,166.5,584.87,481.76
2016,4,25,18,0,417.0,48.0,2.4,12.0,116.0,487.85,400.86
2016,4,25,18,15,295.5,35.5,2.25,11.5,74.5,355.59,285.97
2016,4,25,18,30,174.0,23.0,2.1,11.0,33.0,215.58,104.89
2016,4,25,18,45,87.0,11.5,2.0,10.5,16.5,78.21,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.1,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.2,8.0,13.0,10.23,0.0
2016,4,26,5,45,141.0,28.0,1.3,9.0,45.5,21.13,10.4
2016,4,26,6,0,282.0,43.0,1.4,10.0,78.0,32.64,23.06
2016,4,26,6,15,360.5,55.5,1.45,10.5,123.0,42.12,32.13
2016,4,26,6,30,439.0,68.0,1.5,11.0,168.0,54.06,43.17
2016,4,26,6,45,485.5,79.5,1.55,11.5,216.5,62.29,50.64
2016,4,26,7,0,532.0,91.0,1.6,12.0,265.0,70.27,57.67
2016,4,26,7,15,599.5,87.5,1.65,12.5,315.5,67.54,55.01
2016,4,26,7,30,667.0,84.0,1.7,13.0,366.0,65.45,52.89
2016,4,26,7,45,702.5,95.0,1.75,14.0,426.0,72.73,58.9
2016,4,26,8,0,738.0,106.0,1.8,15.0,486.0,79.7,64.54
2016,4,26,8,15,588.5,162.5,1.8,15.0,484.0,111.19,91.55
2016,4,26,8,30,439.0,219.0,1.8,15.0,482.0,136.66,112.98
2016,4,26,8,45,526.0,205.0,1.8,15.5,544.0,129.26,106.1
2016,4,26,9,0,613.0,191.0,1.8,16.0,606.0,120.85,98.5
2016,4,26,9,15,561.0,226.0,1.8,16.0,623.5,137.36,112.22
2016,4,26,9,30,509.0,261.0,1.8,16.0,641.0,151.08,123.45
2016,4,26,9,45,544.5,264.5,1.8,16.5,687.5,151.31,123.13
2016,4,26,10,0,580.0,268.0,1.8,17.0,734.0,189.42,129.94
2016,4,26,10,15,566.0,287.5,1.9,17.0,755.0,240.44,163.13
2016,4,26,10,30,552.0,307.0,2.0,17.0,776.0,290.73,202.5
2016,4,26,10,45,547.5,320.0,2.1,17.5,794.5,339.11,242.34
2016,4,26,11,0,543.0,333.0,2.2,18.0,813.0,387.5,282.82
2016,4,26,11,15,683.0,256.5,2.3,18.0,870.0,431.65,318.06
2016,4,26,11,30,823.0,180.0,2.4,18.0,927.0,491.35,366.57
2016,4,26,11,45,616.5,286.5,2.55,18.0,848.0,514.59,389.81
2016,4,26,12,0,410.0,393.0,2.7,18.0,769.0,521.52,397.84
2016,4,26,12,15,377.0,410.5,2.8,18.0,755.5,547.55,418.93
2016,4,26,12,30,344.0,428.0,2.9,18.0,742.0,570.03,436.66
2016,4,26,12,45,350.5,419.5,3.05,18.5,736.0,596.42,456.87
2016,4,26,13,0,357.0,411.0,3.2,19.0,730.0,621.84,476.14
2016,4,26,13,15,570.5,300.0,3.3,18.5,799.0,732.53,562.73
2016,4,26,13,30,784.0,189.0,3.4,18.0,868.0,837.81,644.63
2016,4,26,13,45,789.0,179.5,3.5,18.0,845.5,868.67,667.29
2016,4,26,14,0,794.0,170.0,3.6,18.0,823.0,896.5,687.96
2016,4,26,14,15,784.0,167.0,3.65,17.5,791.0,913.55,702.27
2016,4,26,14,30,774.0,164.0,3.7,17.0,759.0,926.83,714.24
2016,4,26,14,45,768.5,157.0,3.75,17.0,723.0,945.45,728.82
2016,4,26,15,0,763.0,150.0,3.8,17.0,687.0,951.83,735.0
2016,4,26,15,15,746.0,146.0,3.8,16.5,644.0,946.51,734.35
2016,4,26,15,30,729.0,142.0,3.8,16.0,601.0,937.44,731.28
2016,4,26,15,45,714.0,134.5,3.8,16.0,555.5,922.66,722.93
2016,4,26,16,0,699.0,127.0,3.8,16.0,510.0,904.38,712.17
2016,4,26,16,15,670.0,121.0,3.75,15.5,459.5,870.36,691.05
2016,4,26,16,30,641.0,115.0,3.7,15.0,409.0,833.36,667.46
2016,4,26,16,45,610.5,106.0,3.65,14.5,358.5,788.63,637.56
2016,4,26,17,0,580.0,97.0,3.6,14.0,308.0,741.64,605.04
2016,4,26,17,15,526.5,88.5,3.4,13.5,257.0,670.96,552.41
2016,4,26,17,30,473.0,80.0,3.2,13.0,206.0,599.46,497.08
2016,4,26,17,45,394.5,69.0,3.0,12.5,158.0,498.75,415.85
2016,4,26,18,0,316.0,58.0,2.8,12.0,110.0,407.75,338.98
2016,4,26,18,15,212.0,41.5,2.65,11.5,71.0,290.08,235.06
2016,4,26,18,30,108.0,25.0,2.5,11.0,32.0,166.05,89.17
2016,4,26,18,45,54.0,12.5,2.4,10.5,16.0,52.78,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,23.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,4,27,5,30,47.0,12.0,2.1,11.0,14.0,9.44,0.0
2016,4,27,5,45,180.0,27.0,2.35,11.5,48.5,20.56,10.32
2016,4,27,6,0,313.0,42.0,2.6,12.0,83.0,34.1,24.17
2016,4,27,6,15,401.0,52.5,2.65,12.0,129.5,42.33,32.13
2016,4,27,6,30,489.0,63.0,2.7,12.0,176.0,50.54,39.85
2016,4,27,6,45,244.5,54.5,2.75,12.5,111.0,40.23,30.66
2016,4,27,7,0,0.0,46.0,2.8,13.0,46.0,35.16,26.05
2016,4,27,7,15,0.0,70.0,2.85,13.0,70.0,53.7,42.59
2016,4,27,7,30,0.0,94.0,2.9,13.0,94.0,71.22,58.01
2016,4,27,7,45,0.0,110.0,3.0,13.5,110.0,82.76,67.85
2016,4,27,8,0,0.0,126.0,3.1,14.0,126.0,94.19,77.46
2016,4,27,8,15,6.0,165.0,3.3,14.0,169.0,120.77,100.26
2016,4,27,8,30,12.0,204.0,3.5,14.0,212.0,146.45,122.01
2016,4,27,8,45,48.5,255.5,3.7,14.5,288.5,168.7,140.36
2016,4,27,9,0,85.0,307.0,3.9,15.0,365.0,196.28,162.99
2016,4,27,9,15,135.5,332.0,4.0,15.0,431.0,198.65,164.56
2016,4,27,9,30,186.0,357.0,4.1,15.0,497.0,210.97,174.54
2016,4,27,9,45,171.0,375.5,4.25,15.0,508.5,218.0,180.1
2016,4,27,10,0,156.0,394.0,4.4,15.0,520.0,241.96,186.06
2016,4,27,10,15,135.5,405.5,4.5,14.5,517.5,263.19,202.01
2016,4,27,10,30,115.0,417.0,4.6,14.0,515.0,282.31,218.22
2016,4,27,10,45,64.0,338.5,4.7,14.0,393.5,250.02,195.16
2016,4,27,11,0,13.0,260.0,4.8,14.0,272.0,197.68,155.39
2016,4,27,11,15,18.0,299.0,4.85,14.0,315.5,229.34,180.69
2016,4,27,11,30,23.0,338.0,4.9,14.0,359.0,262.23,206.77
2016,4,27,11,45,298.5,339.0,4.95,14.0,613.5,397.68,312.69
2016,4,27,12,0,574.0,340.0,5.0,14.0,868.0,576.47,451.76
2016,4,27,12,15,524.5,356.5,5.0,14.0,838.0,600.07,471.45
2016,4,27,12,30,475.0,373.0,5.0,14.0,808.0,618.37,486.83
2016,4,27,12,45,399.0,398.0,5.0,14.0,760.5,613.69,483.92
2016,4,27,13,0,323.0,423.0,5.0,14.0,713.0,607.09,478.83
2016,4,27,13,15,576.0,302.0,4.95,14.0,806.0,739.35,584.36
2016,4,27,13,30,829.0,181.0,4.9,14.0,899.0,868.92,685.73
2016,4,27,13,45,453.5,283.0,4.9,14.0,674.0,679.64,539.73
2016,4,27,14,0,78.0,385.0,4.9,14.0,449.0,410.41,325.95
2016,4,27,14,15,164.0,374.0,4.85,14.0,502.5,508.27,405.76
2016,4,27,14,30,250.0,363.0,4.8,14.0,556.0,612.54,488.07
2016,4,27,14,45,190.5,347.0,4.8,14.0,490.0,530.82,425.17
2016,4,27,15,0,131.0,331.0,4.8,14.0,424.0,466.95,375.3
2016,4,27,15,15,271.5,287.0,4.7,14.0,464.0,592.51,478.17
2016,4,27,15,30,412.0,243.0,4.6,14.0,504.0,718.62,578.43
2016,4,27,15,45,547.5,193.0,4.55,14.0,511.0,809.42,651.19
2016,4,27,16,0,683.0,143.0,4.5,14.0,518.0,907.0,724.61
2016,4,27,16,15,460.5,165.5,4.35,13.5,407.5,699.44,570.53
2016,4,27,16,30,238.0,188.0,4.2,13.0,297.0,480.9,398.07
2016,4,27,16,45,147.5,165.5,4.05,13.0,230.5,342.86,286.52
2016,4,27,17,0,57.0,143.0,3.9,13.0,164.0,208.38,173.36
2016,4,27,17,15,43.0,121.5,3.7,12.5,136.0,173.51,144.37
2016,4,27,17,30,29.0,100.0,3.5,12.0,108.0,138.3,114.22
2016,4,27,17,45,18.0,78.5,3.3,12.0,83.0,92.39,74.34
2016,4,27,18,0,7.0,57.0,3.1,12.0,58.0,61.01,46.5
2016,4,27,18,15,3.5,37.0,3.0,11.5,37.5,37.15,25.28
2016,4,27,18,30,0.0,17.0,2.9,11.0,17.0,12.96,2.24
2016,4,27,18,45,0.0,8.5,2.8,11.0,8.5,6.69,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,40.5,7.0,1.8,8.5,8.5,5.51,0.0
2016,4,28,5,30,81.0,14.0,2.1,9.0,17.0,11.02,0.0
2016,4,28,5,45,213.0,28.0,2.4,9.5,52.5,21.42,11.53
2016,4,28,6,0,345.0,42.0,2.7,10.0,88.0,34.21,24.56
2016,4,28,6,15,431.5,51.5,2.75,10.5,135.5,41.71,31.82
2016,4,28,6,30,518.0,61.0,2.8,11.0,183.0,49.23,38.84
2016,4,28,6,45,572.0,69.0,2.85,12.0,234.5,55.22,44.2
2016,4,28,7,0,626.0,77.0,2.9,13.0,286.0,61.14,49.3
2016,4,28,7,15,666.0,82.5,2.9,13.5,339.0,64.98,52.51
2016,4,28,7,30,706.0,88.0,2.9,14.0,392.0,68.78,55.6
2016,4,28,7,45,548.0,139.5,2.9,14.5,393.5,97.44,80.41
2016,4,28,8,0,390.0,191.0,2.9,15.0,395.0,123.25,102.29
2016,4,28,8,15,602.0,146.5,2.9,15.5,495.0,100.72,82.32
2016,4,28,8,30,814.0,102.0,2.9,16.0,595.0,83.34,66.96
2016,4,28,8,45,832.0,104.0,2.9,16.5,641.0,84.19,67.37
2016,4,28,9,0,850.0,106.0,2.9,17.0,687.0,84.99,67.74
2016,4,28,9,15,863.0,108.5,2.9,17.5,727.5,95.59,76.45
2016,4,28,9,30,876.0,111.0,2.9,18.0,768.0,96.87,77.2
2016,4,28,9,45,895.5,107.0,2.95,18.5,805.5,94.87,75.21
2016,4,28,10,0,915.0,103.0,3.0,19.0,843.0,146.17,83.51
2016,4,28,10,15,921.5,104.5,3.05,19.5,871.5,205.3,119.59
2016,4,28,10,30,928.0,106.0,3.1,20.0,900.0,265.1,166.21
2016,4,28,10,45,931.0,108.0,3.15,20.5,920.5,324.72,217.15
2016,4,28,11,0,934.0,110.0,3.2,21.0,941.0,384.19,269.15
2016,4,28,11,15,937.0,110.5,3.25,21.0,954.5,442.36,320.33
2016,4,28,11,30,940.0,111.0,3.3,21.0,968.0,499.91,370.06
2016,4,28,11,45,939.5,112.5,3.35,21.0,973.0,555.58,417.13
2016,4,28,12,0,939.0,114.0,3.4,21.0,978.0,609.87,461.85
2016,4,28,12,15,938.5,114.0,3.5,21.0,976.0,661.46,503.58
2016,4,28,12,30,938.0,114.0,3.6,21.0,974.0,711.16,542.93
2016,4,28,12,45,938.5,112.0,3.7,21.5,964.0,757.81,578.2
2016,4,28,13,0,939.0,110.0,3.8,22.0,954.0,802.07,611.0
2016,4,28,13,15,935.5,109.5,3.85,21.5,936.0,841.89,640.47
2016,4,28,13,30,932.0,109.0,3.9,21.0,918.0,878.68,667.88
2016,4,28,13,45,924.5,108.5,3.95,21.0,892.5,908.86,689.5
2016,4,28,14,0,917.0,108.0,4.0,21.0,867.0,935.48,708.78
2016,4,28,14,15,909.5,106.5,4.0,20.5,834.5,957.47,726.11
2016,4,28,14,30,902.0,105.0,4.0,20.0,802.0,975.75,741.11
2016,4,28,14,45,889.0,104.0,4.05,20.0,763.0,985.51,749.38
2016,4,28,15,0,876.0,103.0,4.1,20.0,724.0,991.37,755.23
2016,4,28,15,15,862.0,100.5,4.1,19.5,680.0,990.73,757.97
2016,4,28,15,30,848.0,98.0,4.1,19.0,636.0,999.41,767.4
2016,4,28,15,45,824.5,97.0,4.1,19.0,587.0,983.46,758.41
2016,4,28,16,0,801.0,96.0,4.1,19.0,538.0,963.78,747.06
2016,4,28,16,15,775.5,92.0,4.05,18.0,486.5,934.88,731.66
2016,4,28,16,30,750.0,88.0,4.0,17.0,435.0,902.72,713.63
2016,4,28,16,45,707.5,85.0,3.95,16.5,381.0,859.24,685.52
2016,4,28,17,0,665.0,82.0,3.9,16.0,327.0,807.15,650.18
2016,4,28,17,15,615.0,75.5,3.75,15.0,274.5,741.38,603.85
2016,4,28,17,30,565.0,69.0,3.6,14.0,222.0,674.76,554.61
2016,4,28,17,45,476.5,61.5,3.5,13.5,171.0,570.76,472.42
2016,4,28,18,0,388.0,54.0,3.4,13.0,120.0,468.51,387.72
2016,4,28,18,15,275.0,40.5,3.2,12.5,79.0,341.39,277.84
2016,4,28,18,30,162.0,27.0,3.0,12.0,38.0,217.39,136.45
2016,4,28,18,45,81.0,13.5,2.85,11.5,19.0,75.1,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,2.4,11.0,7.0,5.51,0.0
2016,4,29,5,30,0.0,14.0,2.4,11.0,14.0,10.68,0.0
2016,4,29,5,45,85.0,36.0,2.45,11.0,48.0,26.56,15.94
2016,4,29,6,0,170.0,58.0,2.5,11.0,82.0,42.2,31.52
2016,4,29,6,15,250.5,75.5,2.55,11.0,127.0,54.88,43.53
2016,4,29,6,30,331.0,93.0,2.6,11.0,172.0,67.27,55.04
2016,4,29,6,45,400.0,104.5,2.65,11.5,223.0,75.32,62.3
2016,4,29,7,0,469.0,116.0,2.7,12.0,274.0,83.28,69.26
2016,4,29,7,15,514.0,125.5,2.7,12.0,325.5,89.51,74.63
2016,4,29,7,30,559.0,135.0,2.7,12.0,377.0,95.6,79.79
2016,4,29,7,45,597.5,140.5,2.75,12.5,428.5,101.1,84.19
2016,4,29,8,0,636.0,146.0,2.8,13.0,480.0,103.34,85.69
2016,4,29,8,15,661.0,152.0,2.8,13.0,528.0,105.54,87.32
2016,4,29,8,30,686.0,158.0,2.8,13.0,576.0,107.61,88.84
2016,4,29,8,45,708.0,161.5,2.85,13.5,620.5,107.97,88.72
2016,4,29,9,0,730.0,165.0,2.9,14.0,665.0,108.29,88.59
2016,4,29,9,15,744.5,168.5,2.9,14.0,704.5,108.35,88.42
2016,4,29,9,30,759.0,172.0,2.9,14.0,744.0,108.34,88.22
2016,4,29,9,45,794.0,161.0,2.95,14.0,783.0,110.6,89.99
2016,4,29,10,0,829.0,150.0,3.0,14.0,822.0,157.23,96.18
2016,4,29,10,15,836.5,152.0,3.0,14.5,849.5,213.6,132.01
2016,4,29,10,30,844.0,154.0,3.0,15.0,877.0,270.98,177.57
2016,4,29,10,45,850.5,154.0,3.0,15.5,898.0,327.66,226.45
2016,4,29,11,0,857.0,154.0,3.0,16.0,919.0,384.75,276.68
2016,4,29,11,15,860.5,155.0,3.15,16.0,932.0,441.52,327.12
2016,4,29,11,30,864.0,156.0,3.3,16.0,945.0,497.96,376.42
2016,4,29,11,45,864.0,157.0,3.5,16.5,950.0,552.1,422.21
2016,4,29,12,0,864.0,158.0,3.7,17.0,955.0,605.07,465.83
2016,4,29,12,15,864.0,158.0,3.8,17.0,953.5,655.88,507.33
2016,4,29,12,30,864.0,158.0,3.9,17.0,952.0,704.97,546.63
2016,4,29,12,45,867.5,154.0,4.05,17.0,943.5,741.79,576.79
2016,4,29,13,0,871.0,150.0,4.2,17.0,935.0,784.99,610.9
2016,4,29,13,15,867.5,149.0,4.2,17.0,917.5,822.81,639.54
2016,4,29,13,30,864.0,148.0,4.2,17.0,900.0,870.1,673.58
2016,4,29,13,45,855.0,148.0,4.25,17.0,874.5,899.07,694.72
2016,4,29,14,0,846.0,148.0,4.3,17.0,849.0,924.47,713.47
2016,4,29,14,15,837.0,145.5,4.3,16.5,817.0,943.73,729.25
2016,4,29,14,30,828.0,143.0,4.3,16.0,785.0,959.2,742.6
2016,4,29,14,45,814.0,141.0,4.35,16.0,746.5,966.55,749.5
2016,4,29,15,0,800.0,139.0,4.4,16.0,708.0,969.95,753.87
2016,4,29,15,15,716.5,152.5,4.35,16.0,638.5,925.89,723.97
2016,4,29,15,30,633.0,166.0,4.3,16.0,569.0,868.64,684.67
2016,4,29,15,45,548.0,177.5,4.25,16.0,507.5,792.43,631.0
2016,4,29,16,0,463.0,189.0,4.2,16.0,446.0,725.64,582.04
2016,4,29,16,15,559.0,153.0,4.1,15.5,434.0,784.62,630.66
2016,4,29,16,30,655.0,117.0,4.0,15.0,422.0,850.7,682.02
2016,4,29,16,45,590.0,107.5,3.95,15.0,357.5,770.58,623.84
2016,4,29,17,0,525.0,98.0,3.9,15.0,293.0,689.09,563.96
2016,4,29,17,15,449.0,97.0,3.7,14.5,245.5,598.32,495.33
2016,4,29,17,30,373.0,96.0,3.5,14.0,198.0,520.54,434.47
2016,4,29,17,45,313.0,80.5,3.3,13.5,153.5,439.7,368.07
2016,4,29,18,0,253.0,65.0,3.1,13.0,109.0,360.96,300.56
2016,4,29,18,15,168.0,46.5,2.95,12.5,72.0,239.14,195.02
2016,4,29,18,30,83.0,28.0,2.8,12.0,35.0,135.52,87.54
2016,4,29,18,45,41.5,14.0,2.7,11.5,17.5,44.06,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,8.0,2.4,9.5,10.5,6.29,0.0
2016,4,30,5,30,110.0,16.0,2.6,10.0,21.0,12.21,0.0
2016,4,30,5,45,234.0,30.5,2.8,11.0,58.0,23.34,13.6
2016,4,30,6,0,358.0,45.0,3.0,12.0,95.0,36.65,26.59
2016,4,30,6,15,442.5,55.0,3.25,12.5,143.5,44.49,34.07
2016,4,30,6,30,527.0,65.0,3.5,13.0,192.0,52.32,41.31
2016,4,30,6,45,584.5,72.0,3.75,14.0,245.0,57.52,45.9
2016,4,30,7,0,642.0,79.0,4.0,15.0,298.0,62.72,50.3
2016,4,30,7,15,681.0,85.0,4.15,15.5,351.5,66.89,53.75
2016,4,30,7,30,720.0,91.0,4.3,16.0,405.0,70.98,57.06
2016,4,30,7,45,749.5,95.5,4.5,16.5,457.5,73.8,59.21
2016,4,30,8,0,779.0,100.0,4.7,17.0,510.0,82.84,66.73
2016,4,30,8,15,800.0,103.5,4.7,17.0,559.5,84.78,68.18
2016,4,30,8,30,821.0,107.0,4.7,17.0,609.0,86.64,69.56
2016,4,30,8,45,837.5,110.0,4.7,17.5,654.5,87.97,70.35
2016,4,30,9,0,854.0,113.0,4.7,18.0,700.0,89.2,71.07
2016,4,30,9,15,865.5,115.0,4.7,18.5,740.5,89.6,71.09
2016,4,30,9,30,877.0,117.0,4.7,19.0,781.0,99.92,79.52
2016,4,30,9,45,894.0,114.5,4.75,19.5,817.0,98.7,78.17
2016,4,30,10,0,911.0,112.0,4.8,20.0,853.0,155.04,89.12
2016,4,30,10,15,917.0,113.5,4.8,20.0,881.0,213.85,126.35
2016,4,30,10,30,923.0,115.0,4.8,20.0,909.0,273.27,173.67
2016,4,30,10,45,927.5,115.5,4.8,20.5,929.5,332.1,224.43
2016,4,30,11,0,932.0,116.0,4.8,21.0,950.0,390.91,276.29
2016,4,30,11,15,934.0,116.5,4.75,21.0,962.5,448.52,327.41
2016,4,30,11,30,936.0,117.0,4.7,21.0,975.0,505.41,376.95
2016,4,30,11,45,937.0,117.0,4.7,21.5,980.0,560.54,423.17
2016,4,30,12,0,938.0,117.0,4.7,22.0,985.0,614.4,466.97
2016,4,30,12,15,937.0,117.0,4.65,22.0,981.5,665.55,508.22
2016,4,30,12,30,936.0,117.0,4.6,22.0,978.0,714.78,546.95
2016,4,30,12,45,933.5,116.5,4.55,22.0,967.0,760.39,582.14
2016,4,30,13,0,931.0,116.0,4.5,22.0,956.0,803.45,614.73
2016,4,30,13,15,926.5,115.0,4.45,22.0,937.5,841.76,641.69
2016,4,30,13,30,922.0,114.0,4.4,22.0,919.0,876.95,666.33
2016,4,30,13,45,917.5,112.0,4.35,22.5,893.5,907.96,686.78
2016,4,30,14,0,913.0,110.0,4.3,23.0,868.0,935.54,704.81
2016,4,30,14,15,904.5,108.0,4.2,23.0,835.0,955.92,719.04
2016,4,30,14,30,896.0,106.0,4.1,23.0,802.0,972.51,730.82
2016,4,30,14,45,886.5,103.5,4.05,23.0,763.5,983.81,739.45
2016,4,30,15,0,877.0,101.0,4.0,23.0,725.0,991.27,745.68
2016,4,30,15,15,863.0,98.5,3.9,23.0,681.5,990.45,746.18
2016,4,30,15,30,849.0,96.0,3.8,23.0,638.0,985.83,744.32
2016,4,30,15,45,833.0,92.0,3.7,23.0,590.5,986.7,746.38
2016,4,30,16,0,817.0,88.0,3.6,23.0,543.0,970.8,737.08
2016,4,30,16,15,793.0,84.5,3.4,22.5,492.0,943.9,721.09
2016,4,30,16,30,769.0,81.0,3.2,22.0,441.0,913.76,702.73
2016,4,30,16,45,739.0,76.0,3.0,21.5,388.5,872.71,676.35
2016,4,30,17,0,709.0,71.0,2.8,21.0,336.0,829.12,647.5
2016,4,30,17,15,663.0,65.5,2.6,20.0,283.0,774.15,610.51
2016,4,30,17,30,617.0,60.0,2.4,19.0,230.0,712.05,566.44
2016,4,30,17,45,550.0,52.5,2.2,18.5,180.0,627.23,501.79
2016,4,30,18,0,483.0,45.0,2.0,18.0,130.0,543.91,434.85
2016,4,30,18,15,370.5,34.5,1.95,17.5,87.0,419.49,332.15
2016,4,30,18,30,258.0,24.0,1.9,17.0,44.0,298.44,200.25
2016,4,30,18,45,129.0,12.0,1.85,16.5,22.0,112.2,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,71.5,8.5,0.55,12.5,11.5,6.69,0.0
2016,5,1,5,30,143.0,17.0,0.4,13.0,23.0,13.78,0.0
2016,5,1,5,45,273.0,29.0,0.3,13.5,61.0,23.66,14.01
2016,5,1,6,0,403.0,41.0,0.2,14.0,99.0,33.59,23.88
2016,5,1,6,15,484.0,49.5,0.3,14.5,148.0,40.43,30.34
2016,5,1,6,30,565.0,58.0,0.4,15.0,197.0,47.29,36.61
2016,5,1,6,45,617.5,64.5,0.5,15.5,249.0,52.33,41.08
2016,5,1,7,0,670.0,71.0,0.6,16.0,301.0,57.36,45.38
2016,5,1,7,15,707.0,75.5,0.65,16.5,354.0,65.68,52.47
2016,5,1,7,30,744.0,80.0,0.7,17.0,407.0,69.19,55.24
2016,5,1,7,45,770.5,84.0,0.8,18.0,459.0,72.08,57.31
2016,5,1,8,0,797.0,88.0,0.9,19.0,511.0,74.9,59.28
2016,5,1,8,15,817.0,91.5,0.85,20.0,560.0,77.13,60.73
2016,5,1,8,30,837.0,95.0,0.8,21.0,609.0,79.26,62.07
2016,5,1,8,45,852.0,97.5,0.8,22.0,654.0,89.53,70.22
2016,5,1,9,0,867.0,100.0,0.8,23.0,699.0,91.25,71.15
2016,5,1,9,15,878.5,102.0,0.75,23.0,739.0,92.44,71.95
2016,5,1,9,30,890.0,104.0,0.7,23.0,779.0,93.49,72.65
2016,5,1,9,45,896.5,107.0,0.7,23.5,813.0,97.1,75.32
2016,5,1,10,0,903.0,110.0,0.7,24.0,847.0,155.3,86.9
2016,5,1,10,15,909.0,111.5,0.8,24.0,874.5,213.51,122.92
2016,5,1,10,30,915.0,113.0,0.9,24.0,902.0,272.33,168.23
2016,5,1,10,45,918.0,114.5,1.0,24.5,922.0,330.73,216.68
2016,5,1,11,0,921.0,116.0,1.1,25.0,942.0,388.98,265.83
2016,5,1,11,15,923.5,116.5,1.25,25.0,954.5,446.06,314.39
2016,5,1,11,30,926.0,117.0,1.4,25.0,967.0,502.49,361.54
2016,5,1,11,45,925.0,118.5,1.55,25.5,971.5,557.0,405.37
2016,5,1,12,0,924.0,120.0,1.7,26.0,976.0,610.11,446.89
2016,5,1,12,15,923.5,120.0,1.8,26.0,973.0,660.85,486.2
2016,5,1,12,30,923.0,120.0,1.9,26.0,970.0,709.75,523.3
2016,5,1,12,45,919.5,119.5,2.05,26.0,959.5,754.07,556.85
2016,5,1,13,0,916.0,119.0,2.2,26.0,949.0,795.79,588.1
2016,5,1,13,15,912.5,118.5,2.3,25.5,930.5,834.72,616.41
2016,5,1,13,30,909.0,118.0,2.4,25.0,912.0,870.7,642.67
2016,5,1,13,45,900.5,118.0,2.55,25.0,886.0,899.73,663.55
2016,5,1,14,0,892.0,118.0,2.7,25.0,860.0,925.25,682.27
2016,5,1,14,15,884.0,116.0,2.75,25.0,828.0,945.69,696.98
2016,5,1,14,30,876.0,114.0,2.8,25.0,796.0,962.45,709.44
2016,5,1,14,45,862.0,113.5,2.85,25.0,757.0,971.28,716.87
2016,5,1,15,0,848.0,113.0,2.9,25.0,718.0,989.84,730.99
2016,5,1,15,15,833.5,110.0,2.9,24.5,675.0,987.98,732.72
2016,5,1,15,30,819.0,107.0,2.9,24.0,632.0,982.24,732.24
2016,5,1,15,45,796.0,105.5,2.95,23.5,583.5,965.89,725.22
2016,5,1,16,0,773.0,104.0,3.0,23.0,535.0,945.88,715.79
2016,5,1,16,15,747.0,99.5,2.9,22.5,484.5,915.81,698.23
2016,5,1,16,30,721.0,95.0,2.8,22.0,434.0,890.11,683.54
2016,5,1,16,45,680.5,91.0,2.75,21.5,380.5,840.87,652.29
2016,5,1,17,0,640.0,87.0,2.7,21.0,327.0,789.53,618.75
2016,5,1,17,15,590.5,80.0,2.45,20.0,275.0,723.85,573.33
2016,5,1,17,30,541.0,73.0,2.2,19.0,223.0,657.33,525.33
2016,5,1,17,45,463.0,64.0,1.95,18.0,173.5,561.6,452.64
2016,5,1,18,0,385.0,55.0,1.7,17.0,124.0,467.57,377.74
2016,5,1,18,15,278.5,41.5,1.6,16.5,83.0,344.39,275.61
2016,5,1,18,30,172.0,28.0,1.5,16.0,42.0,230.95,159.77
2016,5,1,18,45,86.0,14.0,1.45,15.5,21.0,79.55,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,9.5,1.05,10.5,11.5,7.47,0.0
2016,5,2,5,30,79.0,19.0,1.2,11.0,23.0,14.46,0.0
2016,5,2,5,45,192.0,34.5,1.35,12.0,59.5,26.05,16.24
2016,5,2,6,0,305.0,50.0,1.5,13.0,96.0,37.79,27.61
2016,5,2,6,15,386.0,61.5,1.5,13.5,142.5,46.53,35.83
2016,5,2,6,30,467.0,73.0,1.5,14.0,189.0,57.79,46.05
2016,5,2,6,45,519.5,82.5,1.55,14.5,239.5,64.49,52.0
2016,5,2,7,0,572.0,92.0,1.6,15.0,290.0,71.05,57.64
2016,5,2,7,15,612.5,98.5,1.5,15.5,342.0,75.13,60.96
2016,5,2,7,30,653.0,105.0,1.4,16.0,394.0,79.13,64.12
2016,5,2,7,45,656.0,111.5,1.35,16.5,431.5,82.25,66.47
2016,5,2,8,0,659.0,118.0,1.3,17.0,469.0,85.13,68.58
2016,5,2,8,15,706.0,122.5,1.25,17.5,530.0,87.6,70.32
2016,5,2,8,30,753.0,127.0,1.2,18.0,591.0,90.06,72.05
2016,5,2,8,45,768.5,131.0,1.2,18.5,635.0,99.18,79.41
2016,5,2,9,0,784.0,135.0,1.2,19.0,679.0,100.41,80.06
2016,5,2,9,15,797.0,138.0,1.2,19.5,718.5,100.85,80.07
2016,5,2,9,30,810.0,141.0,1.2,20.0,758.0,101.21,80.03
2016,5,2,9,45,832.0,136.5,1.25,21.0,794.5,102.02,80.24
2016,5,2,10,0,854.0,132.0,1.3,22.0,831.0,163.86,95.58
2016,5,2,10,15,861.0,133.5,1.25,22.5,858.0,219.6,130.57
2016,5,2,10,30,868.0,135.0,1.2,23.0,885.0,276.09,174.08
2016,5,2,10,45,871.0,137.0,1.15,23.5,904.5,332.29,220.69
2016,5,2,11,0,874.0,139.0,1.1,24.0,924.0,388.42,267.77
2016,5,2,11,15,877.0,139.5,1.1,24.0,937.0,443.4,314.02
2016,5,2,11,30,880.0,140.0,1.1,24.0,950.0,497.89,358.78
2016,5,2,11,45,877.0,142.5,1.1,24.5,953.5,549.94,399.73
2016,5,2,12,0,874.0,145.0,1.1,25.0,957.0,600.56,438.16
2016,5,2,12,15,873.0,145.0,1.2,25.0,954.0,649.08,475.55
2016,5,2,12,30,872.0,145.0,1.3,25.0,951.0,695.85,510.88
2016,5,2,12,45,865.0,147.5,1.4,25.5,939.0,738.29,541.44
2016,5,2,13,0,858.0,150.0,1.5,26.0,927.0,778.14,569.59
2016,5,2,13,15,853.0,148.5,1.6,25.5,908.5,813.62,596.36
2016,5,2,13,30,848.0,147.0,1.7,25.0,890.0,858.52,628.35
2016,5,2,13,45,836.5,148.0,1.85,25.0,863.5,885.47,647.81
2016,5,2,14,0,825.0,149.0,2.0,25.0,837.0,908.8,665.18
2016,5,2,14,15,681.5,209.0,2.1,24.5,763.0,873.16,644.38
2016,5,2,14,30,538.0,269.0,2.2,24.0,689.0,812.66,604.26
2016,5,2,14,45,591.5,232.5,2.35,24.0,673.5,853.46,636.53
2016,5,2,15,0,645.0,196.0,2.5,24.0,658.0,887.46,663.14
2016,5,2,15,15,687.0,168.0,2.55,23.5,633.5,914.6,684.4
2016,5,2,15,30,729.0,140.0,2.6,23.0,609.0,937.38,703.01
2016,5,2,15,45,657.0,145.5,2.7,22.5,544.0,879.45,667.49
2016,5,2,16,0,585.0,151.0,2.8,22.0,479.0,817.36,628.77
2016,5,2,16,15,456.0,165.0,2.8,21.0,406.5,694.57,544.8
2016,5,2,16,30,327.0,179.0,2.8,20.0,334.0,558.13,445.67
2016,5,2,16,45,316.0,158.0,2.85,19.5,293.5,523.46,422.76
2016,5,2,17,0,305.0,137.0,2.9,19.0,253.0,487.01,397.15
2016,5,2,17,15,257.5,124.5,2.85,18.0,212.0,425.91,350.49
2016,5,2,17,30,210.0,112.0,2.8,17.0,171.0,366.25,303.27
2016,5,2,17,45,168.5,91.5,2.75,16.0,133.0,301.04,249.98
2016,5,2,18,0,127.0,71.0,2.7,15.0,95.0,218.38,180.65
2016,5,2,18,15,79.5,50.0,2.55,14.5,63.0,149.16,119.77
2016,5,2,18,30,32.0,29.0,2.4,14.0,31.0,78.48,52.85
2016,5,2,18,45,16.0,14.5,2.25,13.5,15.5,24.17,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,11.5,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,8.36,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,21.31,12.4
2016,5,3,6,0,0.0,45.0,0.7,13.0,45.0,33.71,24.13
2016,5,3,6,15,4.0,66.5,0.6,13.0,67.5,48.99,38.16
2016,5,3,6,30,8.0,88.0,0.5,13.0,90.0,64.11,51.9
2016,5,3,6,45,17.0,108.0,0.45,13.5,114.0,78.26,64.39
2016,5,3,7,0,26.0,128.0,0.4,14.0,138.0,90.01,74.47
2016,5,3,7,15,44.0,153.5,0.4,14.0,172.5,106.34,88.47
2016,5,3,7,30,62.0,179.0,0.4,14.0,207.0,122.34,101.94
2016,5,3,7,45,114.0,206.0,0.45,14.5,264.5,135.06,112.24
2016,5,3,8,0,166.0,233.0,0.5,15.0,322.0,150.82,124.97
2016,5,3,8,15,286.5,234.5,0.6,15.5,405.5,148.11,122.06
2016,5,3,8,30,407.0,236.0,0.7,16.0,489.0,144.06,118.14
2016,5,3,8,45,359.0,270.0,0.85,16.5,504.5,166.11,136.07
2016,5,3,9,0,311.0,304.0,1.0,17.0,520.0,179.86,146.86
2016,5,3,9,15,359.5,308.0,1.05,17.5,572.0,181.62,147.66
2016,5,3,9,30,408.0,312.0,1.1,18.0,624.0,171.21,138.56
2016,5,3,9,45,372.5,341.0,1.2,18.5,635.5,197.22,159.37
2016,5,3,10,0,337.0,370.0,1.3,19.0,647.0,238.04,171.56
2016,5,3,10,15,250.5,400.0,1.25,19.5,610.0,268.28,194.8
2016,5,3,10,30,164.0,430.0,1.2,20.0,573.0,302.52,223.76
2016,5,3,10,45,150.0,440.0,1.2,20.5,573.0,323.43,240.08
2016,5,3,11,0,136.0,450.0,1.2,21.0,573.0,343.09,255.45
2016,5,3,11,15,246.0,437.0,1.15,21.0,662.5,388.95,288.11
2016,5,3,11,30,356.0,424.0,1.1,21.0,752.0,456.23,337.09
2016,5,3,11,45,323.0,438.0,1.1,21.5,737.0,480.15,355.32
2016,5,3,12,0,290.0,452.0,1.1,22.0,722.0,501.03,370.85
2016,5,3,12,15,281.5,453.0,1.1,22.0,714.0,524.5,388.53
2016,5,3,12,30,273.0,454.0,1.1,22.0,706.0,546.61,404.88
2016,5,3,12,45,292.0,443.0,1.1,22.0,710.5,577.21,427.36
2016,5,3,13,0,311.0,432.0,1.1,22.0,715.0,607.91,449.69
2016,5,3,13,15,394.0,389.0,1.2,22.0,740.0,661.53,489.94
2016,5,3,13,30,477.0,346.0,1.3,22.0,765.0,731.5,540.68
2016,5,3,13,45,450.0,344.0,1.4,22.0,730.5,733.86,543.25
2016,5,3,14,0,423.0,342.0,1.5,22.0,696.0,732.37,543.79
2016,5,3,14,15,412.5,333.5,1.6,21.5,667.5,736.51,549.62
