Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,30,402.0,325.0,1.7,21.0,639.0,718.5,540.58
2016,5,3,14,45,410.5,304.5,1.8,21.0,612.5,743.18,559.97
2016,5,3,15,0,419.0,284.0,1.9,21.0,586.0,746.01,564.41
2016,5,3,15,15,365.0,279.0,2.0,20.5,530.5,677.13,518.73
2016,5,3,15,30,311.0,274.0,2.1,20.0,475.0,628.05,485.93
2016,5,3,15,45,161.5,233.0,2.25,19.5,337.0,412.47,326.12
2016,5,3,16,0,12.0,192.0,2.4,19.0,199.0,176.1,138.48
2016,5,3,16,15,150.5,189.5,2.45,18.5,261.5,362.08,293.19
2016,5,3,16,30,289.0,187.0,2.5,18.0,324.0,529.81,427.43
2016,5,3,16,45,218.0,170.0,2.55,17.5,266.5,440.98,358.53
2016,5,3,17,0,147.0,153.0,2.6,17.0,209.0,330.06,271.33
2016,5,3,17,15,121.0,134.0,2.5,16.5,175.5,285.07,235.65
2016,5,3,17,30,95.0,115.0,2.4,16.0,142.0,240.44,198.97
2016,5,3,17,45,76.5,92.0,2.3,15.5,111.0,196.36,162.02
2016,5,3,18,0,58.0,69.0,2.2,15.0,80.0,134.54,109.47
2016,5,3,18,15,29.0,48.0,2.0,14.5,53.5,83.97,64.99
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,24.64,12.81
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,10.62,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,1.95,12.0,5.0,3.93,0.0
2016,5,4,5,30,0.0,10.0,2.0,12.0,10.0,7.59,0.0
2016,5,4,5,45,0.0,28.0,2.1,12.5,28.0,21.36,12.51
2016,5,4,6,0,0.0,46.0,2.2,13.0,46.0,34.45,24.75
2016,5,4,6,15,4.5,67.5,2.2,13.0,69.0,49.72,38.78
2016,5,4,6,30,9.0,89.0,2.2,13.0,92.0,64.84,52.54
2016,5,4,6,45,20.0,110.0,2.2,13.0,117.0,79.63,65.78
2016,5,4,7,0,31.0,131.0,2.2,13.0,142.0,91.9,76.57
2016,5,4,7,15,137.5,155.5,2.15,13.0,215.5,106.52,89.24
2016,5,4,7,30,244.0,180.0,2.1,13.0,289.0,119.17,99.99
2016,5,4,7,45,269.5,199.5,2.1,13.5,333.5,130.19,108.99
2016,5,4,8,0,295.0,219.0,2.1,14.0,378.0,140.8,117.53
2016,5,4,8,15,265.0,247.5,2.0,14.0,400.0,154.25,128.6
2016,5,4,8,30,235.0,276.0,1.9,14.0,422.0,175.1,145.83
2016,5,4,8,45,260.0,293.5,1.8,14.5,466.0,174.74,144.74
2016,5,4,9,0,285.0,311.0,1.7,15.0,510.0,182.29,150.38
2016,5,4,9,15,225.0,339.0,1.6,15.0,502.0,204.5,168.39
2016,5,4,9,30,165.0,367.0,1.5,15.0,494.0,214.4,176.06
2016,5,4,9,45,200.5,381.5,1.4,15.5,542.0,224.56,173.82
2016,5,4,10,0,236.0,396.0,1.3,16.0,590.0,255.71,190.52
2016,5,4,10,15,256.5,406.0,1.3,16.5,623.5,272.85,200.24
2016,5,4,10,30,277.0,416.0,1.3,17.0,657.0,308.08,226.18
2016,5,4,10,45,264.0,430.0,1.3,17.5,663.5,339.03,251.0
2016,5,4,11,0,251.0,444.0,1.3,18.0,670.0,369.23,275.22
2016,5,4,11,15,287.0,441.0,1.4,18.0,703.0,408.08,305.47
2016,5,4,11,30,323.0,438.0,1.5,18.0,736.0,450.72,338.66
2016,5,4,11,45,325.0,442.5,1.65,18.5,744.5,484.64,365.06
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,518.72,391.17
2016,5,4,12,15,323.0,444.5,1.85,19.0,745.5,544.08,410.98
2016,5,4,12,30,319.0,442.0,1.9,19.0,738.0,568.22,429.66
2016,5,4,12,45,352.5,421.0,2.0,19.5,745.0,602.83,455.66
2016,5,4,13,0,386.0,400.0,2.1,20.0,752.0,638.01,481.85
2016,5,4,13,15,390.5,389.5,2.15,20.0,739.5,659.53,498.38
2016,5,4,13,30,395.0,379.0,2.2,20.0,727.0,679.42,513.79
2016,5,4,13,45,431.5,351.5,2.3,20.5,722.0,724.72,546.81
2016,5,4,14,0,468.0,324.0,2.4,21.0,717.0,756.79,570.54
2016,5,4,14,15,446.0,319.5,2.5,21.0,682.0,754.83,570.4
2016,5,4,14,30,424.0,315.0,2.6,21.0,647.0,749.46,568.13
2016,5,4,14,45,435.5,294.0,2.75,21.0,621.0,757.41,576.52
2016,5,4,15,0,447.0,273.0,2.9,21.0,595.0,762.78,583.12
2016,5,4,15,15,456.0,252.0,2.95,20.5,563.0,762.97,586.77
2016,5,4,15,30,465.0,231.0,3.0,20.0,531.0,760.34,588.6
2016,5,4,15,45,313.0,240.5,3.05,19.5,436.0,600.29,472.16
2016,5,4,16,0,161.0,250.0,3.1,19.0,341.0,440.0,350.27
2016,5,4,16,15,196.5,223.0,3.15,18.5,324.0,450.72,362.76
2016,5,4,16,30,232.0,196.0,3.2,18.0,307.0,483.47,391.2
2016,5,4,16,45,249.0,170.5,3.3,17.5,276.5,472.49,385.68
2016,5,4,17,0,266.0,145.0,3.4,17.0,246.0,458.99,378.12
2016,5,4,17,15,220.0,131.5,3.3,16.5,207.0,398.92,330.58
2016,5,4,17,30,174.0,118.0,3.2,16.0,168.0,320.0,266.78
2016,5,4,17,45,144.0,95.5,3.15,15.5,131.5,264.47,220.65
2016,5,4,18,0,114.0,73.0,3.1,15.0,95.0,208.64,172.71
2016,5,4,18,15,71.0,51.5,2.9,14.5,64.0,142.72,114.73
2016,5,4,18,30,28.0,30.0,2.7,14.0,33.0,60.53,41.33
2016,5,4,18,45,14.0,15.0,2.55,13.5,16.5,26.24,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,9.0,10.5,1.4,12.0,11.0,8.26,0.0
2016,5,5,5,30,18.0,21.0,1.6,12.0,22.0,16.0,2.17
2016,5,5,5,45,81.5,41.0,1.85,12.5,53.0,30.35,20.28
2016,5,5,6,0,145.0,61.0,2.1,13.0,84.0,44.34,33.49
2016,5,5,6,15,190.5,80.5,2.15,13.0,122.5,57.86,46.02
2016,5,5,6,30,236.0,100.0,2.2,13.0,161.0,71.13,58.13
2016,5,5,6,45,293.5,110.0,2.3,13.5,203.0,78.56,64.7
2016,5,5,7,0,351.0,120.0,2.4,14.0,245.0,83.85,69.16
2016,5,5,7,15,201.0,149.0,2.4,14.0,223.0,100.84,83.92
2016,5,5,7,30,51.0,178.0,2.4,14.0,201.0,121.79,101.91
2016,5,5,7,45,107.0,207.0,2.45,14.5,262.5,135.54,113.22
2016,5,5,8,0,163.0,236.0,2.5,15.0,324.0,152.35,127.0
2016,5,5,8,15,191.5,257.5,2.5,15.5,370.5,164.43,136.57
2016,5,5,8,30,220.0,279.0,2.5,16.0,417.0,176.15,145.75
2016,5,5,8,45,167.0,302.0,2.55,16.5,411.0,185.86,153.18
2016,5,5,9,0,114.0,325.0,2.6,17.0,405.0,194.89,159.99
2016,5,5,9,15,99.0,340.0,2.6,17.0,412.5,213.84,175.26
2016,5,5,9,30,84.0,355.0,2.6,17.0,420.0,221.09,180.81
2016,5,5,9,45,86.5,372.5,2.6,17.5,441.5,232.0,179.88
2016,5,5,10,0,89.0,390.0,2.6,18.0,463.0,253.19,193.33
2016,5,5,10,15,186.0,403.0,2.6,18.0,563.0,274.72,204.82
2016,5,5,10,30,283.0,416.0,2.6,18.0,663.0,310.07,228.21
2016,5,5,10,45,145.5,309.5,2.6,18.5,436.5,249.43,187.62
2016,5,5,11,0,8.0,203.0,2.6,19.0,210.0,155.97,119.18
2016,5,5,11,15,6.5,185.0,2.6,19.0,191.0,143.38,109.45
2016,5,5,11,30,5.0,167.0,2.6,19.0,172.0,130.21,99.08
2016,5,5,11,45,9.0,217.5,2.6,19.0,226.5,170.85,131.15
2016,5,5,12,0,13.0,268.0,2.6,19.0,281.0,212.41,163.56
2016,5,5,12,15,6.5,195.5,2.6,19.0,202.0,155.07,118.67
2016,5,5,12,30,0.0,123.0,2.6,19.0,123.0,95.52,71.48
2016,5,5,12,45,77.0,291.0,2.65,19.0,361.5,296.6,230.58
2016,5,5,13,0,154.0,459.0,2.7,19.0,600.0,503.09,385.79
2016,5,5,13,15,108.5,432.5,2.7,19.0,531.0,448.31,344.18
2016,5,5,13,30,63.0,406.0,2.7,19.0,462.0,398.35,306.63
2016,5,5,13,45,33.0,285.5,2.7,19.0,315.0,271.72,210.66
2016,5,5,14,0,3.0,165.0,2.7,19.0,168.0,132.78,101.58
2016,5,5,14,15,1.5,133.0,2.65,18.5,134.5,105.62,80.33
2016,5,5,14,30,0.0,101.0,2.6,18.0,101.0,78.4,58.57
2016,5,5,14,45,174.0,205.0,2.6,18.0,330.5,387.58,309.38
2016,5,5,15,0,348.0,309.0,2.6,18.0,560.0,680.39,529.52
2016,5,5,15,15,201.5,291.5,2.6,17.5,435.0,502.6,395.67
2016,5,5,15,30,55.0,274.0,2.6,17.0,310.0,319.56,253.35
2016,5,5,15,45,27.5,217.0,2.65,17.0,235.0,233.79,186.21
2016,5,5,16,0,0.0,160.0,2.7,17.0,160.0,132.16,103.74
2016,5,5,16,15,0.0,108.0,2.6,16.5,108.0,85.28,65.77
2016,5,5,16,30,0.0,56.0,2.5,16.0,56.0,42.91,30.67
2016,5,5,16,45,151.5,98.5,2.45,16.0,156.5,278.65,232.57
2016,5,5,17,0,303.0,141.0,2.4,16.0,257.0,489.78,403.71
2016,5,5,17,15,265.5,126.0,2.15,15.5,217.0,434.77,359.38
2016,5,5,17,30,228.0,111.0,1.9,15.0,177.0,380.3,315.79
2016,5,5,17,45,198.0,91.0,1.65,15.0,139.5,325.69,270.44
2016,5,5,18,0,168.0,71.0,1.4,15.0,102.0,271.14,223.7
2016,5,5,18,15,118.0,51.5,1.25,14.5,70.0,200.13,162.04
2016,5,5,18,30,68.0,32.0,1.1,14.0,38.0,112.56,82.67
2016,5,5,18,45,34.0,16.0,1.0,13.5,19.0,52.02,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.0,1.35,11.0,1.0,0.79,0.0
2016,5,6,5,30,0.0,2.0,1.5,11.0,2.0,1.51,0.0
2016,5,6,5,45,0.0,4.5,1.65,11.5,4.5,3.4,0.0
2016,5,6,6,0,0.0,7.0,1.8,12.0,7.0,5.3,0.0
2016,5,6,6,15,0.0,10.5,1.75,12.0,10.5,7.96,1.53
2016,5,6,6,30,0.0,14.0,1.7,12.0,14.0,10.63,3.99
2016,5,6,6,45,0.0,17.5,1.7,12.5,17.5,13.31,6.41
2016,5,6,7,0,0.0,21.0,1.7,13.0,21.0,15.99,8.8
2016,5,6,7,15,0.0,76.5,1.7,13.0,76.5,58.73,47.04
2016,5,6,7,30,0.0,132.0,1.7,13.0,132.0,97.15,80.73
2016,5,6,7,45,1.0,148.5,1.7,13.0,149.0,108.77,90.53
2016,5,6,8,0,2.0,165.0,1.7,13.0,166.0,120.3,100.2
2016,5,6,8,15,1.0,159.5,1.75,13.5,160.0,117.48,97.23
2016,5,6,8,30,0.0,154.0,1.8,14.0,154.0,114.35,94.07
2016,5,6,8,45,0.0,136.0,1.85,14.5,136.0,102.41,83.41
2016,5,6,9,0,0.0,118.0,1.9,15.0,118.0,89.93,72.37
2016,5,6,9,15,0.0,124.0,1.95,15.0,124.0,94.3,75.96
2016,5,6,9,30,0.0,130.0,2.0,15.0,130.0,98.64,79.49
2016,5,6,9,45,0.0,109.0,2.05,15.5,109.0,83.6,63.35
2016,5,6,10,0,0.0,88.0,2.1,16.0,88.0,68.13,50.52
2016,5,6,10,15,0.0,85.0,2.1,16.0,85.0,65.85,48.6
2016,5,6,10,30,0.0,82.0,2.1,16.0,82.0,63.57,46.67
2016,5,6,10,45,6.0,167.0,2.15,16.5,172.5,128.34,98.65
2016,5,6,11,0,12.0,252.0,2.2,17.0,263.0,192.31,148.83
2016,5,6,11,15,13.0,265.5,2.15,17.0,277.5,204.33,158.07
2016,5,6,11,30,14.0,279.0,2.1,17.0,292.0,216.7,167.7
2016,5,6,11,45,14.5,285.0,2.1,17.0,299.0,223.67,173.15
2016,5,6,12,0,15.0,291.0,2.1,17.0,306.0,230.79,178.74
2016,5,6,12,15,14.0,276.5,2.05,17.0,290.0,221.54,171.6
2016,5,6,12,30,13.0,262.0,2.0,17.0,274.0,211.78,164.1
2016,5,6,12,45,13.0,263.5,2.0,17.0,276.0,214.79,166.6
2016,5,6,13,0,13.0,265.0,2.0,17.0,278.0,217.8,169.09
2016,5,6,13,15,6.5,176.5,1.95,17.0,183.0,143.43,110.53
2016,5,6,13,30,0.0,88.0,1.9,17.0,88.0,68.34,50.25
2016,5,6,13,45,1.0,122.5,1.85,17.0,123.5,96.5,73.23
2016,5,6,14,0,2.0,157.0,1.8,17.0,159.0,125.36,96.54
2016,5,6,14,15,3.0,166.0,1.8,16.5,168.5,134.04,103.83
2016,5,6,14,30,4.0,175.0,1.8,16.0,178.0,143.02,111.46
2016,5,6,14,45,6.5,196.5,1.8,16.0,201.5,164.63,129.12
2016,5,6,15,0,9.0,218.0,1.8,16.0,225.0,187.52,147.75
2016,5,6,15,15,4.5,180.0,1.7,16.0,183.5,150.45,118.08
2016,5,6,15,30,0.0,142.0,1.6,16.0,142.0,113.25,88.06
2016,5,6,15,45,0.0,140.0,1.55,16.0,140.0,112.25,87.57
2016,5,6,16,0,0.0,138.0,1.5,16.0,138.0,111.48,87.22
2016,5,6,16,15,0.0,102.5,1.35,15.5,102.5,80.35,61.88
2016,5,6,16,30,0.0,67.0,1.2,15.0,67.0,51.41,37.98
2016,5,6,16,45,0.0,61.5,1.1,15.0,61.5,47.14,34.54
2016,5,6,17,0,0.0,56.0,1.0,15.0,56.0,42.88,31.04
2016,5,6,17,15,0.0,47.0,0.85,14.5,47.0,35.93,25.25
2016,5,6,17,30,0.0,38.0,0.7,14.0,38.0,29.0,19.38
2016,5,6,17,45,142.5,54.5,0.55,14.0,82.0,214.4,180.56
2016,5,6,18,0,285.0,71.0,0.4,14.0,126.0,396.27,323.78
2016,5,6,18,15,199.5,53.5,0.45,13.5,86.5,274.36,221.77
2016,5,6,18,30,114.0,36.0,0.5,13.0,47.0,177.18,133.5
2016,5,6,18,45,57.0,18.0,0.55,13.0,23.5,85.26,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.15,10.5,3.5,2.75,0.0
2016,5,7,5,30,0.0,7.0,1.4,11.0,7.0,5.3,0.0
2016,5,7,5,45,0.0,17.0,1.65,11.5,17.0,12.92,5.54
2016,5,7,6,0,0.0,27.0,1.9,12.0,27.0,20.57,12.67
2016,5,7,6,15,0.0,39.0,1.95,12.0,39.0,29.79,21.18
2016,5,7,6,30,0.0,51.0,2.0,12.0,51.0,39.03,29.64
2016,5,7,6,45,0.0,64.5,2.1,12.5,64.5,49.41,38.93
2016,5,7,7,0,0.0,78.0,2.2,13.0,78.0,59.39,47.7
2016,5,7,7,15,11.0,122.0,2.25,13.5,127.5,89.93,74.49
2016,5,7,7,30,22.0,166.0,2.3,14.0,177.0,119.05,99.49
2016,5,7,7,45,92.5,202.5,2.35,14.5,252.5,137.62,114.96
2016,5,7,8,0,163.0,239.0,2.4,15.0,328.0,153.94,128.29
2016,5,7,8,15,176.0,261.5,2.4,15.0,366.0,166.05,138.13
2016,5,7,8,30,189.0,284.0,2.4,15.0,404.0,177.73,147.56
2016,5,7,8,45,133.0,300.0,2.4,15.5,387.5,184.02,152.12
2016,5,7,9,0,77.0,316.0,2.4,16.0,371.0,201.09,165.64
2016,5,7,9,15,49.0,298.0,2.35,16.0,333.5,192.3,157.91
2016,5,7,9,30,21.0,280.0,2.3,16.0,296.0,197.15,161.61
2016,5,7,9,45,12.0,221.0,2.3,16.5,230.0,161.26,125.33
2016,5,7,10,0,3.0,162.0,2.3,17.0,164.0,122.03,93.68
2016,5,7,10,15,4.0,166.5,2.25,17.0,170.0,126.03,96.75
2016,5,7,10,30,5.0,171.0,2.2,17.0,176.0,130.19,99.92
2016,5,7,10,45,9.0,216.0,2.2,17.5,224.0,164.3,126.59
2016,5,7,11,0,13.0,261.0,2.2,18.0,272.0,199.04,153.39
2016,5,7,11,15,46.5,353.5,2.15,18.0,396.5,272.09,209.25
2016,5,7,11,30,80.0,446.0,2.1,18.0,521.0,357.0,273.27
2016,5,7,11,45,44.0,323.0,2.05,18.5,364.5,264.43,203.01
2016,5,7,12,0,8.0,200.0,2.0,19.0,208.0,158.4,120.97
2016,5,7,12,15,6.5,186.0,1.95,19.0,193.0,147.82,112.91
2016,5,7,12,30,5.0,172.0,1.9,19.0,178.0,136.83,104.3
2016,5,7,12,45,8.5,210.5,1.9,19.5,219.0,170.08,130.34
2016,5,7,13,0,12.0,249.0,1.9,20.0,260.0,204.33,156.79
2016,5,7,13,15,15.5,280.0,1.9,19.5,294.0,233.75,179.96
2016,5,7,13,30,19.0,311.0,1.9,19.0,328.0,264.42,204.06
2016,5,7,13,45,13.0,256.0,1.95,19.0,267.5,215.73,166.58
2016,5,7,14,0,7.0,201.0,2.0,19.0,207.0,165.99,127.9
2016,5,7,14,15,28.5,271.5,2.0,19.0,294.5,263.68,205.21
2016,5,7,14,30,50.0,342.0,2.0,19.0,382.0,357.92,277.76
2016,5,7,14,45,67.0,336.0,2.05,19.0,387.0,375.74,292.12
2016,5,7,15,0,84.0,330.0,2.1,19.0,392.0,394.31,307.5
2016,5,7,15,15,45.5,265.0,2.1,18.5,298.5,293.14,230.25
2016,5,7,15,30,7.0,200.0,2.1,18.0,205.0,172.82,135.36
2016,5,7,15,45,3.5,180.5,2.1,18.0,183.0,153.0,119.97
2016,5,7,16,0,0.0,161.0,2.1,18.0,161.0,132.93,103.97
2016,5,7,16,15,0.0,142.5,2.05,17.5,142.5,117.2,91.69
2016,5,7,16,30,0.0,124.0,2.0,17.0,124.0,101.29,79.09
2016,5,7,16,45,0.0,108.0,1.95,17.0,108.0,87.64,68.05
2016,5,7,17,0,0.0,92.0,1.9,17.0,92.0,73.86,56.76
2016,5,7,17,15,0.0,78.0,1.8,16.5,78.0,61.91,46.96
2016,5,7,17,30,0.0,64.0,1.7,16.0,64.0,49.83,36.86
2016,5,7,17,45,0.0,50.5,1.65,15.5,50.5,38.66,27.35
2016,5,7,18,0,0.0,37.0,1.6,15.0,37.0,28.26,18.37
2016,5,7,18,15,0.0,25.5,1.45,14.5,25.5,19.43,10.64
2016,5,7,18,30,0.0,14.0,1.3,14.0,14.0,10.64,2.74
2016,5,7,18,45,0.0,7.0,1.2,13.5,7.0,5.3,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,11.5,2.0,1.57,0.0
2016,5,8,5,30,0.0,4.0,1.0,12.0,4.0,3.02,0.0
2016,5,8,5,45,0.0,9.5,1.15,12.5,9.5,7.2,0.58
2016,5,8,6,0,0.0,15.0,1.3,13.0,15.0,11.39,4.48
2016,5,8,6,15,0.0,22.0,1.35,13.5,22.0,16.73,9.38
2016,5,8,6,30,0.0,29.0,1.4,14.0,29.0,22.09,14.24
2016,5,8,6,45,0.0,36.0,1.45,14.5,36.0,27.47,19.04
2016,5,8,7,0,0.0,43.0,1.5,15.0,43.0,32.86,23.77
2016,5,8,7,15,1.0,95.0,1.45,15.5,95.5,71.75,57.99
2016,5,8,7,30,2.0,147.0,1.4,16.0,148.0,106.93,88.18
2016,5,8,7,45,15.0,177.0,1.4,16.5,185.5,127.13,104.95
2016,5,8,8,0,28.0,207.0,1.4,17.0,223.0,140.07,115.32
2016,5,8,8,15,30.0,226.5,1.4,17.0,245.0,151.7,124.71
2016,5,8,8,30,32.0,246.0,1.4,17.0,267.0,163.03,133.8
2016,5,8,8,45,43.5,275.0,1.45,17.5,305.0,179.17,146.56
2016,5,8,9,0,55.0,304.0,1.5,18.0,343.0,194.75,158.71
2016,5,8,9,15,45.0,308.5,1.55,18.0,341.5,197.39,160.49
2016,5,8,9,30,35.0,313.0,1.6,18.0,340.0,199.75,162.12
2016,5,8,9,45,54.0,348.5,1.7,18.5,392.5,220.45,169.8
2016,5,8,10,0,73.0,384.0,1.8,19.0,445.0,249.72,189.81
2016,5,8,10,15,75.0,398.5,1.9,19.0,463.0,268.9,203.71
2016,5,8,10,30,77.0,413.0,2.0,19.0,481.0,288.74,218.78
2016,5,8,10,45,56.0,395.0,2.1,19.5,445.0,283.96,215.81
2016,5,8,11,0,35.0,377.0,2.2,20.0,409.0,275.19,209.69
2016,5,8,11,15,49.0,405.0,2.3,20.0,450.5,306.6,233.57
2016,5,8,11,30,63.0,433.0,2.4,20.0,492.0,340.82,259.48
2016,5,8,11,45,66.5,432.5,2.5,20.0,495.0,352.94,268.95
2016,5,8,12,0,70.0,432.0,2.6,20.0,498.0,365.27,278.68
2016,5,8,12,15,70.0,431.0,2.65,20.0,496.5,375.26,286.56
2016,5,8,12,30,70.0,430.0,2.7,20.0,495.0,385.03,294.26
2016,5,8,12,45,457.0,292.5,2.8,20.0,712.0,583.94,448.45
2016,5,8,13,0,844.0,155.0,2.9,20.0,929.0,786.86,599.96
2016,5,8,13,15,839.5,153.5,2.9,20.0,911.0,822.94,625.38
2016,5,8,13,30,835.0,152.0,2.9,20.0,893.0,856.02,648.5
2016,5,8,13,45,825.5,152.5,2.95,20.0,867.5,883.51,668.14
2016,5,8,14,0,816.0,153.0,3.0,20.0,842.0,907.53,685.52
2016,5,8,14,15,806.5,151.0,3.0,19.5,811.0,925.56,699.92
2016,5,8,14,30,797.0,149.0,3.0,19.0,780.0,939.93,712.05
2016,5,8,14,45,792.0,142.0,3.0,19.0,744.0,949.88,720.01
2016,5,8,15,0,787.0,135.0,3.0,19.0,708.0,956.12,725.66
2016,5,8,15,15,772.0,132.0,2.95,19.0,666.0,952.98,724.72
2016,5,8,15,30,757.0,129.0,2.9,19.0,624.0,946.12,721.47
2016,5,8,15,45,738.5,124.5,2.9,19.0,578.0,938.5,718.27
2016,5,8,16,0,720.0,120.0,2.9,19.0,532.0,919.82,707.55
2016,5,8,16,15,694.0,115.0,2.85,18.5,483.0,889.66,689.8
2016,5,8,16,30,668.0,110.0,2.8,18.0,434.0,856.58,669.82
2016,5,8,16,45,640.0,102.0,2.8,17.5,384.0,815.08,643.72
2016,5,8,17,0,612.0,94.0,2.8,17.0,334.0,771.33,615.23
2016,5,8,17,15,565.5,87.0,2.75,16.5,283.5,708.86,571.43
2016,5,8,17,30,519.0,80.0,2.7,16.0,233.0,645.46,525.19
2016,5,8,17,45,463.5,69.0,2.65,16.0,185.5,568.63,465.35
2016,5,8,18,0,408.0,58.0,2.6,16.0,138.0,492.68,403.39
2016,5,8,18,15,313.5,46.0,2.45,15.5,96.5,379.27,309.01
2016,5,8,18,30,219.0,34.0,2.3,15.0,55.0,278.82,216.06
2016,5,8,18,45,109.5,17.0,2.2,14.5,27.5,139.99,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,59.0,14.0,1.9,11.0,18.0,11.02,0.0
2016,5,9,5,30,118.0,28.0,2.0,11.0,36.0,21.05,9.1
2016,5,9,5,45,229.0,42.5,2.1,11.5,75.5,31.98,22.14
2016,5,9,6,0,340.0,57.0,2.2,12.0,115.0,42.97,32.58
2016,5,9,6,15,414.0,68.0,2.2,12.0,162.5,51.29,40.44
2016,5,9,6,30,488.0,79.0,2.2,12.0,210.0,62.18,50.42
2016,5,9,6,45,244.0,87.0,2.25,12.5,152.5,63.61,51.63
2016,5,9,7,0,0.0,95.0,2.3,13.0,95.0,71.11,58.12
2016,5,9,7,15,0.0,109.0,2.3,13.0,109.0,81.27,66.94
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,91.35,75.59
2016,5,9,7,45,0.0,124.5,2.3,13.5,124.5,93.02,76.62
2016,5,9,8,0,0.0,126.0,2.3,14.0,126.0,94.55,77.54
2016,5,9,8,15,0.0,137.5,2.3,14.0,137.5,102.83,84.46
2016,5,9,8,30,0.0,149.0,2.3,14.0,149.0,111.05,91.27
2016,5,9,8,45,3.0,175.0,2.35,14.5,177.5,128.94,106.13
2016,5,9,9,0,6.0,201.0,2.4,15.0,206.0,146.49,120.5
2016,5,9,9,15,9.0,223.0,2.4,15.5,230.5,161.18,132.31
2016,5,9,9,30,12.0,245.0,2.4,16.0,255.0,175.63,143.82
2016,5,9,9,45,16.0,271.5,2.45,16.5,285.0,193.52,150.91
2016,5,9,10,0,20.0,298.0,2.5,17.0,315.0,213.77,165.78
2016,5,9,10,15,32.5,339.0,2.55,17.0,367.0,230.1,177.59
2016,5,9,10,30,45.0,380.0,2.6,17.0,419.0,263.43,202.87
2016,5,9,10,45,75.5,414.0,2.65,17.5,482.0,300.81,230.3
2016,5,9,11,0,106.0,448.0,2.7,18.0,545.0,343.1,261.69
2016,5,9,11,15,236.0,435.0,2.75,18.5,654.0,386.11,292.4
2016,5,9,11,30,366.0,422.0,2.8,19.0,763.0,462.61,349.42
2016,5,9,11,45,638.5,274.0,2.85,19.5,873.0,529.0,400.04
2016,5,9,12,0,911.0,126.0,2.9,20.0,983.0,615.56,467.14
2016,5,9,12,15,910.0,126.0,2.95,20.0,980.0,664.87,506.32
2016,5,9,12,30,909.0,126.0,3.0,20.0,977.0,712.37,543.44
2016,5,9,12,45,905.0,126.0,3.05,20.0,966.0,755.68,576.77
2016,5,9,13,0,901.0,126.0,3.1,20.0,955.0,796.46,607.7
2016,5,9,13,15,897.5,125.5,3.15,20.0,937.0,834.48,634.74
2016,5,9,13,30,894.0,125.0,3.2,20.0,919.0,869.61,659.63
2016,5,9,13,45,887.5,124.0,3.25,20.0,894.0,898.64,680.34
2016,5,9,14,0,881.0,123.0,3.3,20.0,869.0,924.29,698.85
2016,5,9,14,15,873.5,121.0,3.3,19.5,837.5,944.6,714.86
2016,5,9,14,30,866.0,119.0,3.3,19.0,806.0,961.31,728.63
2016,5,9,14,45,856.0,116.5,3.35,19.0,768.5,971.46,737.11
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,991.62,752.65
2016,5,9,15,15,832.5,111.5,3.35,18.5,688.5,990.99,754.82
2016,5,9,15,30,819.0,109.0,3.3,18.0,646.0,986.59,754.75
2016,5,9,15,45,801.5,105.5,3.3,18.0,599.5,973.23,747.65
2016,5,9,16,0,784.0,102.0,3.3,18.0,553.0,956.29,738.22
2016,5,9,16,15,760.5,98.0,3.2,17.5,503.0,929.2,722.37
2016,5,9,16,30,737.0,94.0,3.1,17.0,453.0,898.93,704.17
2016,5,9,16,45,705.5,89.0,3.05,17.0,401.5,863.9,681.29
2016,5,9,17,0,674.0,84.0,3.0,17.0,350.0,819.77,651.32
2016,5,9,17,15,629.5,78.0,2.85,16.5,298.0,759.7,609.3
2016,5,9,17,30,585.0,72.0,2.7,16.0,246.0,698.62,564.95
2016,5,9,17,45,515.0,64.5,2.55,15.5,196.0,611.27,498.36
2016,5,9,18,0,445.0,57.0,2.4,15.0,146.0,525.15,429.58
2016,5,9,18,15,346.5,45.5,2.1,14.0,102.5,411.82,335.99
2016,5,9,18,30,248.0,34.0,1.8,13.0,59.0,302.29,237.06
2016,5,9,18,45,124.0,17.0,1.55,12.5,29.5,152.2,21.25
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.5,14.0,1.8,11.0,19.0,11.02,0.0
2016,5,10,5,30,129.0,28.0,1.9,11.0,38.0,21.08,9.71
2016,5,10,5,45,243.0,42.5,2.0,11.5,78.0,32.06,22.28
2016,5,10,6,0,357.0,57.0,2.1,12.0,118.0,43.11,32.74
2016,5,10,6,15,430.5,67.5,2.05,12.0,166.5,53.73,42.65
2016,5,10,6,30,504.0,78.0,2.0,12.0,215.0,61.53,49.84
2016,5,10,6,45,252.0,73.5,1.95,12.5,142.0,52.74,41.9
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,52.93,41.92
2016,5,10,7,15,0.0,86.5,1.85,13.5,86.5,65.88,53.21
2016,5,10,7,30,0.0,104.0,1.8,14.0,104.0,78.52,64.03
2016,5,10,7,45,0.0,120.0,1.75,14.5,120.0,89.99,73.67
2016,5,10,8,0,0.0,136.0,1.7,15.0,136.0,101.36,83.08
2016,5,10,8,15,0.5,153.5,1.55,15.5,154.5,113.63,93.14
2016,5,10,8,30,1.0,171.0,1.4,16.0,173.0,125.76,102.93
2016,5,10,8,45,7.0,202.0,1.3,17.0,208.0,146.59,119.69
2016,5,10,9,0,13.0,233.0,1.2,18.0,243.0,166.95,135.7
2016,5,10,9,15,58.5,299.5,1.2,18.5,345.0,193.44,156.78
2016,5,10,9,30,104.0,366.0,1.2,19.0,447.0,226.93,183.15
2016,5,10,9,45,183.5,381.0,1.25,20.0,531.5,227.33,171.42
2016,5,10,10,0,263.0,396.0,1.3,21.0,616.0,247.34,178.79
2016,5,10,10,15,547.5,280.0,1.35,21.5,756.0,250.7,167.47
2016,5,10,10,30,832.0,164.0,1.4,22.0,896.0,291.05,188.43
2016,5,10,10,45,839.0,164.0,1.45,22.5,916.0,346.48,234.86
2016,5,10,11,0,846.0,164.0,1.5,23.0,936.0,402.41,281.95
2016,5,10,11,15,849.0,165.0,1.55,23.0,948.5,457.66,328.51
2016,5,10,11,30,852.0,166.0,1.6,23.0,961.0,512.56,373.77
2016,5,10,11,45,855.5,164.5,1.7,23.5,967.0,565.45,415.83
2016,5,10,12,0,859.0,163.0,1.8,24.0,973.0,617.49,456.03
2016,5,10,12,15,858.5,162.5,1.9,24.0,969.5,666.69,494.06
2016,5,10,12,30,858.0,162.0,2.0,24.0,966.0,714.16,530.04
2016,5,10,12,45,866.0,154.0,2.15,24.5,958.5,749.58,556.8
2016,5,10,13,0,874.0,146.0,2.3,25.0,951.0,792.42,587.93
2016,5,10,13,15,870.0,145.0,2.4,25.0,932.5,829.13,614.16
2016,5,10,13,30,866.0,144.0,2.5,25.0,914.0,862.96,637.81
2016,5,10,13,45,859.0,142.5,2.6,25.0,889.0,890.72,657.48
2016,5,10,14,0,852.0,141.0,2.7,25.0,864.0,928.86,684.16
2016,5,10,14,15,843.5,139.0,2.75,25.0,832.0,948.45,698.14
2016,5,10,14,30,835.0,137.0,2.8,25.0,800.0,964.35,710.0
2016,5,10,14,45,825.0,133.5,2.9,25.0,763.0,973.5,718.02
2016,5,10,15,0,815.0,130.0,3.0,25.0,726.0,978.85,723.77
2016,5,10,15,15,800.5,127.0,3.05,24.5,683.5,976.48,725.61
2016,5,10,15,30,786.0,124.0,3.1,24.0,641.0,970.33,725.15
2016,5,10,15,45,770.0,119.0,3.2,23.5,595.0,956.76,720.2
2016,5,10,16,0,754.0,114.0,3.3,23.0,549.0,947.15,718.01
2016,5,10,16,15,729.5,109.5,3.35,22.5,499.5,919.01,702.68
2016,5,10,16,30,705.0,105.0,3.4,22.0,450.0,887.86,685.11
2016,5,10,16,45,676.0,98.0,3.45,21.5,399.0,846.24,659.65
2016,5,10,17,0,647.0,91.0,3.5,21.0,348.0,802.3,631.77
2016,5,10,17,15,602.5,84.5,3.45,20.0,296.5,741.91,591.35
2016,5,10,17,30,558.0,78.0,3.4,19.0,245.0,680.47,548.32
2016,5,10,17,45,495.5,69.0,3.35,18.0,196.0,598.62,487.19
2016,5,10,18,0,433.0,60.0,3.3,17.0,147.0,517.67,423.42
2016,5,10,18,15,338.0,48.0,3.1,16.0,104.0,403.27,329.15
2016,5,10,18,30,243.0,36.0,2.9,15.0,61.0,301.36,237.12
2016,5,10,18,45,121.5,18.0,2.7,14.5,30.5,153.2,38.6
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,105.0,13.0,1.65,10.5,21.5,10.23,0.0
2016,5,11,5,30,210.0,26.0,1.9,11.0,43.0,21.16,10.26
2016,5,11,5,45,318.5,38.0,2.15,12.0,84.0,30.9,21.29
2016,5,11,6,0,427.0,50.0,2.4,13.0,125.0,40.63,30.43
2016,5,11,6,15,498.0,58.5,2.35,13.5,174.0,47.24,36.63
2016,5,11,6,30,569.0,67.0,2.3,14.0,223.0,53.84,42.6
2016,5,11,6,45,284.5,88.5,2.25,14.5,166.5,63.0,50.68
2016,5,11,7,0,0.0,110.0,2.2,15.0,110.0,81.13,66.47
2016,5,11,7,15,3.5,132.5,2.1,15.5,134.5,96.77,79.8
2016,5,11,7,30,7.0,155.0,2.0,16.0,159.0,112.24,92.74
2016,5,11,7,45,13.0,177.5,1.95,16.5,185.0,127.59,105.38
2016,5,11,8,0,19.0,200.0,1.9,17.0,211.0,142.79,117.69
2016,5,11,8,15,29.0,228.0,1.85,17.5,246.0,152.62,125.33
2016,5,11,8,30,39.0,256.0,1.8,18.0,281.0,168.55,137.98
2016,5,11,8,45,126.5,293.0,1.75,18.5,382.0,180.64,147.28
2016,5,11,9,0,214.0,330.0,1.7,19.0,483.0,200.16,162.58
2016,5,11,9,15,323.5,318.0,1.65,19.5,563.5,184.3,148.87
2016,5,11,9,30,433.0,306.0,1.6,20.0,644.0,167.38,134.49
2016,5,11,9,45,477.5,305.0,1.6,20.5,692.5,179.74,129.7
2016,5,11,10,0,522.0,304.0,1.6,21.0,741.0,220.57,148.95
2016,5,11,10,15,701.0,221.0,1.6,21.0,827.0,240.98,154.21
2016,5,11,10,30,880.0,138.0,1.6,21.0,913.0,293.47,189.56
2016,5,11,10,45,882.5,140.0,1.6,21.5,932.5,349.47,237.07
2016,5,11,11,0,885.0,142.0,1.6,22.0,952.0,405.33,284.71
2016,5,11,11,15,887.5,143.0,1.65,22.0,964.5,460.3,331.62
2016,5,11,11,30,890.0,144.0,1.7,22.0,977.0,514.75,377.07
2016,5,11,11,45,892.0,143.5,1.8,22.5,982.0,567.31,419.36
2016,5,11,12,0,894.0,143.0,1.9,23.0,987.0,618.86,459.63
2016,5,11,12,15,893.0,142.5,1.95,23.0,983.5,667.31,497.23
2016,5,11,12,30,892.0,142.0,2.0,23.0,980.0,714.0,532.66
2016,5,11,12,45,898.0,135.5,2.05,23.5,971.5,759.13,565.3
2016,5,11,13,0,904.0,129.0,2.1,24.0,963.0,802.16,595.79
2016,5,11,13,15,899.5,128.0,2.15,24.0,944.5,839.08,621.17
2016,5,11,13,30,895.0,127.0,2.2,24.0,926.0,872.99,644.42
2016,5,11,13,45,890.0,125.0,2.3,24.5,900.5,902.42,663.9
2016,5,11,14,0,885.0,123.0,2.4,25.0,875.0,928.5,681.2
2016,5,11,14,15,877.0,121.0,2.45,24.5,843.0,948.37,696.78
2016,5,11,14,30,869.0,119.0,2.5,24.0,811.0,964.61,710.22
2016,5,11,14,45,857.5,117.0,2.55,24.0,773.0,973.81,717.87
2016,5,11,15,0,846.0,115.0,2.6,24.0,735.0,993.08,732.39
2016,5,11,15,15,831.5,112.0,2.6,23.5,692.0,990.83,733.8
2016,5,11,15,30,817.0,109.0,2.6,23.0,649.0,984.77,733.07
2016,5,11,15,45,798.5,106.0,2.6,23.0,601.5,970.94,725.92
2016,5,11,16,0,780.0,103.0,2.6,23.0,554.0,953.55,716.52
2016,5,11,16,15,756.0,99.0,2.55,22.5,504.5,925.95,701.16
2016,5,11,16,30,732.0,95.0,2.5,22.0,455.0,902.08,688.25
2016,5,11,16,45,700.5,90.0,2.45,21.5,403.0,860.25,662.56
2016,5,11,17,0,669.0,85.0,2.4,21.0,351.0,816.18,634.74
2016,5,11,17,15,625.5,78.5,2.25,20.0,299.5,756.48,595.1
2016,5,11,17,30,582.0,72.0,2.1,19.0,248.0,695.78,553.09
2016,5,11,17,45,520.0,64.0,1.95,18.5,198.5,615.35,493.12
2016,5,11,18,0,458.0,56.0,1.8,18.0,149.0,535.92,431.01
2016,5,11,18,15,364.0,45.0,1.6,17.0,105.5,426.77,343.08
2016,5,11,18,30,270.0,34.0,1.4,16.0,62.0,323.02,252.17
2016,5,11,18,45,135.0,17.0,1.25,15.5,31.0,162.1,55.65
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,73.5,14.5,1.4,10.5,20.5,11.41,0.0
2016,5,12,5,30,147.0,29.0,1.7,11.0,41.0,21.87,11.2
2016,5,12,5,45,238.5,44.5,2.0,12.0,80.0,33.46,23.57
2016,5,12,6,0,330.0,60.0,2.3,13.0,119.0,44.99,34.31
2016,5,12,6,15,400.5,71.5,2.3,13.0,166.0,53.54,42.33
2016,5,12,6,30,471.0,83.0,2.3,13.0,213.0,62.05,50.11
2016,5,12,6,45,235.5,81.0,2.35,13.5,146.0,57.39,45.87
2016,5,12,7,0,0.0,79.0,2.4,14.0,79.0,60.21,48.2
2016,5,12,7,15,3.5,117.5,2.4,14.5,119.5,87.09,71.65
2016,5,12,7,30,7.0,156.0,2.4,15.0,160.0,112.92,93.73
2016,5,12,7,45,12.5,177.5,2.4,15.5,184.5,127.64,105.87
2016,5,12,8,0,18.0,199.0,2.4,16.0,209.0,142.22,117.74
2016,5,12,8,15,58.5,242.5,2.35,16.5,279.5,161.03,133.02
2016,5,12,8,30,99.0,286.0,2.3,17.0,350.0,185.16,152.52
2016,5,12,8,45,245.5,288.0,2.3,17.5,460.5,171.03,139.99
2016,5,12,9,0,392.0,290.0,2.3,18.0,571.0,174.84,142.57
2016,5,12,9,15,601.0,216.5,2.25,18.5,673.5,128.32,103.31
2016,5,12,9,30,810.0,143.0,2.2,19.0,776.0,101.16,80.27
2016,5,12,9,45,822.0,143.5,2.2,19.5,809.5,121.63,78.15
2016,5,12,10,0,834.0,144.0,2.2,20.0,843.0,175.55,102.77
2016,5,12,10,15,841.0,146.0,2.15,20.0,869.5,231.1,141.72
2016,5,12,10,30,848.0,148.0,2.1,20.0,896.0,287.56,187.64
2016,5,12,10,45,850.0,150.5,2.1,20.5,915.0,343.57,235.48
2016,5,12,11,0,852.0,153.0,2.1,21.0,934.0,399.55,283.5
2016,5,12,11,15,855.0,154.0,2.1,21.5,946.0,454.26,329.73
2016,5,12,11,30,858.0,155.0,2.1,22.0,958.0,507.29,373.47
2016,5,12,11,45,856.5,156.5,2.1,22.5,962.0,557.74,413.97
2016,5,12,12,0,855.0,158.0,2.1,23.0,966.0,606.99,452.24
2016,5,12,12,15,854.5,158.0,2.1,23.0,963.5,654.49,488.97
2016,5,12,12,30,854.0,158.0,2.1,23.0,961.0,709.44,529.66
2016,5,12,12,45,836.5,167.0,2.15,23.5,946.5,750.12,558.69
2016,5,12,13,0,819.0,176.0,2.2,24.0,932.0,787.54,584.85
2016,5,12,13,15,814.5,175.0,2.25,24.0,914.5,823.45,610.94
2016,5,12,13,30,810.0,174.0,2.3,24.0,897.0,856.43,634.31
2016,5,12,13,45,807.5,169.0,2.4,24.0,873.5,884.45,654.21
2016,5,12,14,0,805.0,164.0,2.5,24.0,850.0,909.21,672.08
2016,5,12,14,15,796.0,161.5,2.55,23.5,818.5,926.99,686.36
2016,5,12,14,30,787.0,159.0,2.6,23.0,787.0,941.13,698.48
2016,5,12,14,45,780.5,153.5,2.7,23.0,751.5,951.07,707.1
2016,5,12,15,0,774.0,148.0,2.8,23.0,716.0,957.37,713.5
2016,5,12,15,15,758.0,144.0,2.8,22.5,674.0,960.58,718.59
2016,5,12,15,30,742.0,140.0,2.8,22.0,632.0,951.99,715.95
2016,5,12,15,45,728.5,133.5,2.85,22.0,587.0,939.43,709.88
2016,5,12,16,0,715.0,127.0,2.9,22.0,542.0,923.47,701.57
2016,5,12,16,15,689.0,121.5,2.9,21.0,492.5,892.7,685.32
2016,5,12,16,30,663.0,116.0,2.9,20.0,443.0,859.0,666.75
2016,5,12,16,45,634.5,108.5,2.95,19.5,393.5,817.7,641.32
2016,5,12,17,0,606.0,101.0,3.0,19.0,344.0,774.13,613.48
2016,5,12,17,15,560.0,93.0,3.0,18.0,293.0,710.92,570.81
2016,5,12,17,30,514.0,85.0,3.0,17.0,242.0,646.75,525.5
2016,5,12,17,45,451.0,75.0,3.05,16.0,193.5,564.02,463.46
2016,5,12,18,0,388.0,65.0,3.1,15.0,145.0,478.33,395.64
2016,5,12,18,15,298.0,51.5,3.0,14.5,103.0,373.5,307.88
2016,5,12,18,30,208.0,38.0,2.9,14.0,61.0,274.38,218.58
2016,5,12,18,45,104.0,19.0,2.85,13.5,30.5,142.76,59.82
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.0,15.5,2.3,11.0,22.0,12.2,0.0
2016,5,13,5,30,152.0,31.0,2.4,11.0,44.0,23.34,12.67
2016,5,13,5,45,259.5,45.0,2.55,11.0,85.0,33.94,24.13
2016,5,13,6,0,367.0,59.0,2.7,11.0,126.0,44.6,34.27
2016,5,13,6,15,437.5,69.5,2.75,11.5,174.0,55.21,44.09
2016,5,13,6,30,508.0,80.0,2.8,12.0,222.0,62.94,51.11
2016,5,13,6,45,287.0,116.0,2.9,12.5,199.5,82.32,68.3
2016,5,13,7,0,66.0,152.0,3.0,13.0,177.0,104.98,88.07
2016,5,13,7,15,74.5,173.0,3.0,13.0,205.0,118.44,99.61
2016,5,13,7,30,83.0,194.0,3.0,13.0,233.0,131.66,110.8
2016,5,13,7,45,41.5,160.0,3.0,13.5,179.5,113.04,94.02
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,94.64,77.57
2016,5,13,8,15,3.0,159.0,3.0,14.5,161.0,117.41,96.86
2016,5,13,8,30,6.0,192.0,3.0,15.0,196.0,139.58,115.3
2016,5,13,8,45,5.5,190.5,3.0,15.5,194.5,139.25,114.45
2016,5,13,9,0,5.0,189.0,3.0,16.0,193.0,138.75,113.53
2016,5,13,9,15,7.5,211.0,3.0,16.5,217.5,153.57,125.51
2016,5,13,9,30,10.0,233.0,3.0,17.0,242.0,168.14,137.15
2016,5,13,9,45,11.0,240.0,3.05,17.5,249.5,173.87,134.96
2016,5,13,10,0,12.0,247.0,3.1,18.0,257.0,180.8,139.7
2016,5,13,10,15,13.0,261.5,3.15,18.0,273.0,192.85,148.91
2016,5,13,10,30,14.0,276.0,3.2,18.0,289.0,205.22,158.45
2016,5,13,10,45,26.5,333.0,3.3,18.5,358.0,238.84,183.86
2016,5,13,11,0,39.0,390.0,3.4,19.0,427.0,285.21,218.99
2016,5,13,11,15,42.0,401.0,3.5,19.0,440.5,301.74,231.74
2016,5,13,11,30,45.0,412.0,3.6,19.0,454.0,319.08,245.21
2016,5,13,11,45,97.5,445.5,3.75,19.0,537.5,378.45,290.56
2016,5,13,12,0,150.0,479.0,3.9,19.0,621.0,444.23,340.67
2016,5,13,12,15,529.5,303.5,3.95,19.0,802.5,574.47,442.43
2016,5,13,12,30,909.0,128.0,4.0,19.0,984.0,716.18,552.56
2016,5,13,12,45,905.5,128.5,4.1,19.0,973.5,760.05,586.38
2016,5,13,13,0,902.0,129.0,4.2,19.0,963.0,801.47,618.42
2016,5,13,13,15,898.5,128.0,4.25,18.5,945.5,839.0,646.77
2016,5,13,13,30,895.0,127.0,4.3,18.0,928.0,873.61,673.04
2016,5,13,13,45,891.5,124.5,4.4,18.0,903.5,903.8,695.42
2016,5,13,14,0,888.0,122.0,4.5,18.0,879.0,930.72,715.71
2016,5,13,14,15,880.5,120.5,4.5,17.5,848.0,951.51,732.5
2016,5,13,14,30,873.0,119.0,4.5,17.0,817.0,968.73,747.0
2016,5,13,14,45,865.5,115.5,4.5,17.0,780.0,980.28,756.31
2016,5,13,15,0,858.0,112.0,4.5,17.0,743.0,988.14,763.24
2016,5,13,15,15,844.5,109.5,4.4,16.5,700.5,1001.15,774.56
2016,5,13,15,30,831.0,107.0,4.3,16.0,658.0,996.74,773.84
2016,5,13,15,45,819.0,101.5,4.25,16.0,612.5,986.58,768.59
2016,5,13,16,0,807.0,96.0,4.2,16.0,567.0,972.76,760.85
