Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,15,785.0,92.5,4.1,15.5,517.0,947.73,746.31
2016,5,13,16,30,763.0,89.0,4.0,15.0,467.0,919.51,729.41
2016,5,13,16,45,740.5,83.0,3.95,15.0,416.5,884.71,706.4
2016,5,13,17,0,718.0,77.0,3.9,15.0,366.0,847.24,680.98
2016,5,13,17,15,677.5,71.5,3.75,14.5,314.0,797.41,646.29
2016,5,13,17,30,637.0,66.0,3.6,14.0,262.0,740.05,604.56
2016,5,13,17,45,584.5,58.5,3.45,13.5,212.5,667.96,549.46
2016,5,13,18,0,532.0,51.0,3.3,13.0,163.0,596.41,491.88
2016,5,13,18,15,440.0,42.0,3.0,12.5,117.5,489.5,402.56
2016,5,13,18,30,348.0,33.0,2.7,12.0,72.0,387.56,310.64
2016,5,13,18,45,174.0,16.5,2.45,11.5,36.0,202.08,100.07
2016,5,13,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,87.0,15.0,1.4,11.5,22.0,11.42,0.0
2016,5,14,5,30,174.0,30.0,1.6,12.0,44.0,22.71,12.41
2016,5,14,5,45,270.0,42.5,1.85,12.5,83.0,32.24,22.56
2016,5,14,6,0,366.0,55.0,2.1,13.0,122.0,41.83,31.57
2016,5,14,6,15,423.5,66.5,2.15,13.5,167.5,52.64,41.47
2016,5,14,6,30,481.0,78.0,2.2,14.0,213.0,61.02,49.0
2016,5,14,6,45,532.5,82.5,2.25,14.5,260.5,63.92,51.48
2016,5,14,7,0,584.0,87.0,2.3,15.0,308.0,66.91,53.91
2016,5,14,7,15,322.5,138.5,2.3,15.5,263.5,96.83,79.84
2016,5,14,7,30,61.0,190.0,2.3,16.0,219.0,129.18,107.34
2016,5,14,7,45,64.0,212.5,2.3,16.5,246.0,142.8,118.35
2016,5,14,8,0,67.0,235.0,2.3,17.0,273.0,156.09,128.96
2016,5,14,8,15,116.5,263.5,2.25,17.0,336.0,165.73,136.63
2016,5,14,8,30,166.0,292.0,2.2,17.0,399.0,181.0,148.97
2016,5,14,8,45,179.0,313.5,2.15,17.5,436.0,191.58,156.99
2016,5,14,9,0,192.0,335.0,2.1,18.0,473.0,201.7,164.6
2016,5,14,9,15,281.5,335.0,2.15,18.5,550.0,190.46,154.69
2016,5,14,9,30,371.0,335.0,2.2,19.0,627.0,191.34,154.86
2016,5,14,9,45,349.5,358.5,2.25,19.5,642.5,213.05,157.64
2016,5,14,10,0,328.0,382.0,2.3,20.0,658.0,250.71,180.11
2016,5,14,10,15,333.0,394.0,2.35,20.0,681.5,286.05,205.3
2016,5,14,10,30,338.0,406.0,2.4,20.0,705.0,322.61,233.82
2016,5,14,10,45,347.0,407.0,2.5,20.5,720.0,355.55,260.11
2016,5,14,11,0,356.0,408.0,2.6,21.0,735.0,389.54,287.49
2016,5,14,11,15,436.0,392.0,2.65,21.0,798.0,436.33,323.74
2016,5,14,11,30,516.0,376.0,2.7,21.0,861.0,500.06,372.85
2016,5,14,11,45,515.0,379.5,2.8,21.5,865.5,541.91,405.56
2016,5,14,12,0,514.0,383.0,2.9,22.0,870.0,583.33,437.28
2016,5,14,12,15,570.5,351.0,2.95,22.0,890.0,634.72,476.77
2016,5,14,12,30,627.0,319.0,3.0,22.0,910.0,684.61,514.96
2016,5,14,12,45,755.5,229.5,3.1,22.0,934.5,748.9,564.65
2016,5,14,13,0,884.0,140.0,3.2,22.0,959.0,796.88,603.4
2016,5,14,13,15,879.5,139.0,3.25,22.0,940.5,833.2,629.34
2016,5,14,13,30,875.0,138.0,3.3,22.0,922.0,866.58,652.87
2016,5,14,13,45,870.0,136.0,3.4,22.0,897.5,895.58,673.73
2016,5,14,14,0,865.0,134.0,3.5,22.0,873.0,921.29,692.47
2016,5,14,14,15,856.5,132.0,3.55,21.5,841.0,940.38,707.91
2016,5,14,14,30,848.0,130.0,3.6,21.0,809.0,970.0,730.74
2016,5,14,14,45,835.0,128.5,3.7,21.0,771.5,978.37,738.16
2016,5,14,15,0,822.0,127.0,3.8,21.0,734.0,982.9,743.33
2016,5,14,15,15,807.5,124.0,3.8,20.5,691.5,980.49,744.74
2016,5,14,15,30,793.0,121.0,3.8,20.0,649.0,974.33,743.79
2016,5,14,15,45,773.0,118.0,3.85,20.0,602.0,958.9,735.49
2016,5,14,16,0,753.0,115.0,3.9,20.0,555.0,947.4,730.05
2016,5,14,16,15,728.0,110.5,3.8,19.5,505.5,918.73,713.05
2016,5,14,16,30,703.0,106.0,3.7,19.0,456.0,887.08,693.86
2016,5,14,16,45,667.0,101.5,3.65,18.5,404.5,841.66,664.67
2016,5,14,17,0,631.0,97.0,3.6,18.0,353.0,794.07,633.21
2016,5,14,17,15,586.0,90.0,3.4,17.5,302.0,732.77,589.8
2016,5,14,17,30,541.0,83.0,3.2,17.0,251.0,670.42,544.14
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,585.18,478.99
2016,5,14,18,0,407.0,66.0,2.9,16.0,152.0,496.55,408.3
2016,5,14,18,15,316.0,53.5,2.6,15.5,109.0,391.78,321.22
2016,5,14,18,30,225.0,41.0,2.3,15.0,66.0,292.95,233.61
2016,5,14,18,45,112.5,20.5,2.05,14.5,33.0,154.45,81.95
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,16.5,2.0,12.5,23.0,12.5,0.0
2016,5,15,5,30,149.0,33.0,2.2,13.0,46.0,24.77,14.22
2016,5,15,5,45,258.0,46.5,2.4,13.5,87.0,35.0,24.88
2016,5,15,6,0,367.0,60.0,2.6,14.0,128.0,45.3,34.51
2016,5,15,6,15,437.5,69.5,2.55,14.0,175.5,55.09,43.57
2016,5,15,6,30,508.0,79.0,2.5,14.0,223.0,62.06,49.93
2016,5,15,6,45,257.0,103.5,2.45,14.5,177.0,74.25,60.63
2016,5,15,7,0,6.0,128.0,2.4,15.0,131.0,92.95,76.81
2016,5,15,7,15,3.0,125.0,2.35,15.5,126.5,92.11,75.68
2016,5,15,7,30,0.0,122.0,2.3,16.0,122.0,90.88,74.21
2016,5,15,7,45,0.0,126.0,2.25,16.5,126.0,94.18,76.66
2016,5,15,8,0,0.0,130.0,2.2,17.0,130.0,97.4,79.01
2016,5,15,8,15,1.0,152.5,2.15,17.5,153.5,113.09,91.97
2016,5,15,8,30,2.0,175.0,2.1,18.0,177.0,128.54,104.53
2016,5,15,8,45,15.0,225.5,2.1,18.5,236.5,161.74,131.77
2016,5,15,9,0,28.0,276.0,2.1,19.0,296.0,180.18,146.35
2016,5,15,9,15,43.0,311.5,2.1,19.5,344.5,198.99,161.09
2016,5,15,9,30,58.0,347.0,2.1,20.0,393.0,216.93,174.97
2016,5,15,9,45,60.5,361.5,2.15,20.5,411.5,228.93,174.67
2016,5,15,10,0,63.0,376.0,2.2,21.0,430.0,246.54,186.32
2016,5,15,10,15,487.5,244.0,2.3,21.0,675.0,224.8,151.16
2016,5,15,10,30,912.0,112.0,2.4,21.0,920.0,291.1,187.74
2016,5,15,10,45,914.5,114.0,2.5,21.5,940.0,348.2,236.93
2016,5,15,11,0,917.0,116.0,2.6,22.0,960.0,405.12,286.3
2016,5,15,11,15,919.5,116.5,2.75,22.0,972.5,460.73,334.66
2016,5,15,11,30,922.0,117.0,2.9,22.0,985.0,515.74,381.58
2016,5,15,11,45,920.5,119.0,3.1,22.5,989.0,568.87,425.28
2016,5,15,12,0,919.0,121.0,3.3,23.0,993.0,620.67,466.74
2016,5,15,12,15,919.0,121.0,3.45,23.0,990.5,670.45,506.43
2016,5,15,12,30,919.0,121.0,3.6,23.0,988.0,718.52,544.04
2016,5,15,12,45,922.5,116.5,3.75,23.0,979.5,763.6,578.94
2016,5,15,13,0,926.0,112.0,3.9,23.0,971.0,806.45,611.27
2016,5,15,13,15,923.0,111.5,4.0,22.5,953.5,845.1,639.99
2016,5,15,13,30,920.0,111.0,4.1,22.0,936.0,880.85,666.79
2016,5,15,13,45,914.5,110.0,4.2,22.0,911.5,910.89,688.47
2016,5,15,14,0,909.0,109.0,4.3,22.0,887.0,937.58,707.95
2016,5,15,14,15,902.0,107.5,4.3,21.5,856.0,958.92,724.77
2016,5,15,14,30,895.0,106.0,4.3,21.0,825.0,976.66,739.34
2016,5,15,14,45,886.0,104.0,4.3,21.0,788.0,988.29,748.5
2016,5,15,15,0,877.0,102.0,4.3,21.0,751.0,996.21,755.34
2016,5,15,15,15,864.5,99.5,4.3,20.5,708.5,996.37,758.54
2016,5,15,15,30,852.0,97.0,4.3,20.0,666.0,992.82,759.41
2016,5,15,15,45,835.0,94.5,4.35,20.0,619.0,994.33,762.82
2016,5,15,16,0,818.0,92.0,4.4,20.0,572.0,979.04,754.62
2016,5,15,16,15,796.5,88.5,4.35,19.5,522.0,954.47,741.01
2016,5,15,16,30,775.0,85.0,4.3,19.0,472.0,926.7,724.99
2016,5,15,16,45,741.0,82.0,4.25,18.5,419.5,884.01,697.95
2016,5,15,17,0,707.0,79.0,4.2,18.0,367.0,845.49,673.34
2016,5,15,17,15,666.0,74.0,4.0,17.0,315.0,789.71,635.59
2016,5,15,17,30,625.0,69.0,3.8,16.0,263.0,732.79,595.48
2016,5,15,17,45,557.5,63.0,3.65,15.5,212.5,649.03,531.79
2016,5,15,18,0,490.0,57.0,3.5,15.0,162.0,566.34,465.96
2016,5,15,18,15,398.0,47.0,3.2,14.5,117.5,459.06,376.96
2016,5,15,18,30,306.0,37.0,2.9,14.0,73.0,356.52,286.53
2016,5,15,18,45,170.5,23.0,2.65,13.5,41.5,207.75,121.15
2016,5,15,19,0,35.0,9.0,2.4,13.0,10.0,33.87,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,16.0,1.7,12.0,24.0,12.17,0.0
2016,5,16,5,30,183.0,32.0,1.8,12.0,48.0,24.2,14.05
2016,5,16,5,45,276.5,45.0,1.95,12.5,88.0,34.06,24.22
2016,5,16,6,0,370.0,58.0,2.1,13.0,128.0,43.95,33.5
2016,5,16,6,15,438.5,68.0,2.05,13.5,175.5,53.87,42.59
2016,5,16,6,30,507.0,78.0,2.0,14.0,223.0,61.23,49.2
2016,5,16,6,45,554.5,85.5,2.0,14.5,273.0,66.35,53.63
2016,5,16,7,0,602.0,93.0,2.0,15.0,323.0,71.39,57.85
2016,5,16,7,15,637.5,99.0,2.05,15.5,374.0,75.07,60.79
2016,5,16,7,30,673.0,105.0,2.1,16.0,425.0,78.67,63.59
2016,5,16,7,45,702.5,108.5,2.15,17.0,475.0,80.41,64.62
2016,5,16,8,0,732.0,112.0,2.2,18.0,525.0,82.13,65.62
2016,5,16,8,15,752.0,116.0,2.25,18.5,572.0,90.95,72.8
2016,5,16,8,30,772.0,120.0,2.3,19.0,619.0,92.67,73.89
2016,5,16,8,45,791.0,121.5,2.4,19.5,663.0,92.7,73.56
2016,5,16,9,0,810.0,123.0,2.5,20.0,707.0,92.72,73.24
2016,5,16,9,15,822.0,125.0,2.55,20.5,745.5,92.76,72.96
2016,5,16,9,30,834.0,127.0,2.6,21.0,784.0,92.74,72.65
2016,5,16,9,45,854.5,122.5,2.65,21.5,820.0,127.01,78.69
2016,5,16,10,0,875.0,118.0,2.7,22.0,856.0,179.6,102.84
2016,5,16,10,15,881.5,119.5,2.75,22.5,882.5,235.15,142.02
2016,5,16,10,30,888.0,121.0,2.8,23.0,909.0,291.36,187.69
2016,5,16,10,45,892.5,121.5,2.9,23.5,929.0,346.86,235.26
2016,5,16,11,0,897.0,122.0,3.0,24.0,949.0,402.38,283.15
2016,5,16,11,15,900.0,123.0,3.05,24.0,961.5,457.42,330.56
2016,5,16,11,30,903.0,124.0,3.1,24.0,974.0,511.97,376.55
2016,5,16,11,45,904.5,123.5,3.2,24.5,979.5,564.08,418.92
2016,5,16,12,0,906.0,123.0,3.3,25.0,985.0,615.09,459.21
2016,5,16,12,15,906.0,123.0,3.4,25.0,982.5,664.21,497.95
2016,5,16,12,30,906.0,123.0,3.5,25.0,980.0,711.66,534.63
2016,5,16,12,45,906.5,121.5,3.6,25.0,970.5,756.39,568.7
2016,5,16,13,0,907.0,120.0,3.7,25.0,961.0,798.89,600.44
2016,5,16,13,15,903.5,119.0,3.75,25.0,944.0,836.17,626.52
2016,5,16,13,30,900.0,118.0,3.8,25.0,927.0,870.54,650.58
2016,5,16,13,45,898.5,114.5,3.85,25.0,903.5,901.28,672.19
2016,5,16,14,0,897.0,111.0,3.9,25.0,880.0,928.79,691.68
2016,5,16,14,15,890.0,109.5,3.9,24.5,849.0,949.83,708.03
2016,5,16,14,30,883.0,108.0,3.9,24.0,818.0,967.32,722.18
2016,5,16,14,45,872.5,106.5,3.95,24.0,780.5,977.81,730.73
2016,5,16,15,0,862.0,105.0,4.0,24.0,743.0,984.62,737.01
2016,5,16,15,15,849.0,102.5,3.95,23.5,701.0,984.15,739.42
2016,5,16,15,30,836.0,100.0,3.9,23.0,659.0,993.43,748.67
2016,5,16,15,45,815.0,99.0,3.9,23.0,612.0,979.44,741.07
2016,5,16,16,0,794.0,98.0,3.9,23.0,565.0,961.9,731.3
2016,5,16,16,15,771.5,94.5,3.8,22.5,515.5,936.4,716.86
2016,5,16,16,30,749.0,91.0,3.7,22.0,466.0,907.76,700.14
2016,5,16,16,45,715.0,87.5,3.65,21.5,414.5,871.25,677.85
2016,5,16,17,0,681.0,84.0,3.6,21.0,363.0,826.6,649.18
2016,5,16,17,15,639.5,78.0,3.45,20.0,311.5,769.37,611.1
2016,5,16,17,30,598.0,72.0,3.3,19.0,260.0,711.07,570.65
2016,5,16,17,45,537.0,65.0,3.2,18.5,210.5,632.58,511.98
2016,5,16,18,0,476.0,58.0,3.1,18.0,161.0,554.93,451.13
2016,5,16,18,15,386.0,48.0,2.9,17.0,117.0,449.77,365.96
2016,5,16,18,30,296.0,38.0,2.7,16.0,73.0,349.15,279.21
2016,5,16,18,45,166.0,24.0,2.5,15.5,42.0,207.17,126.77
2016,5,16,19,0,36.0,10.0,2.3,15.0,11.0,35.44,0.0
2016,5,16,19,15,18.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,125.0,15.0,1.2,12.0,26.5,11.51,0.0
2016,5,17,5,30,250.0,30.0,1.4,13.0,53.0,24.46,14.37
2016,5,17,5,45,356.0,40.5,1.65,14.0,96.0,32.96,23.15
2016,5,17,6,0,462.0,51.0,1.9,15.0,139.0,41.51,31.08
2016,5,17,6,15,529.0,58.5,1.95,15.5,188.5,47.38,36.51
2016,5,17,6,30,596.0,66.0,2.0,16.0,238.0,53.25,41.76
2016,5,17,6,45,647.5,71.0,2.1,17.0,291.0,57.11,44.96
2016,5,17,7,0,699.0,76.0,2.2,18.0,344.0,60.99,48.08
2016,5,17,7,15,731.5,80.5,2.35,18.5,397.0,69.44,55.17
2016,5,17,7,30,764.0,85.0,2.5,19.0,450.0,72.78,57.75
2016,5,17,7,45,792.0,87.5,2.7,20.0,502.0,74.56,58.84
2016,5,17,8,0,820.0,90.0,2.9,21.0,554.0,76.33,59.9
2016,5,17,8,15,838.0,93.0,2.95,21.5,602.5,78.13,61.1
2016,5,17,8,30,856.0,96.0,3.0,22.0,651.0,88.77,69.75
2016,5,17,8,45,871.0,98.0,3.1,23.0,696.0,90.26,70.51
2016,5,17,9,0,886.0,100.0,3.2,24.0,741.0,91.61,71.16
2016,5,17,9,15,896.5,102.0,3.25,24.5,780.5,92.67,71.73
2016,5,17,9,30,907.0,104.0,3.3,25.0,820.0,93.57,72.18
2016,5,17,9,45,914.5,106.0,3.35,25.5,853.5,123.57,73.0
2016,5,17,10,0,922.0,108.0,3.4,26.0,887.0,181.13,100.51
2016,5,17,10,15,927.5,109.5,3.35,26.0,913.5,239.02,141.29
2016,5,17,10,30,933.0,111.0,3.3,26.0,940.0,297.44,188.72
2016,5,17,10,45,936.0,112.0,3.25,26.5,960.0,355.13,237.7
2016,5,17,11,0,939.0,113.0,3.2,27.0,980.0,412.66,286.71
2016,5,17,11,15,941.5,113.5,3.15,27.0,992.0,469.29,334.85
2016,5,17,11,30,944.0,114.0,3.1,27.0,1004.0,525.28,381.34
2016,5,17,11,45,944.0,114.5,3.05,27.5,1008.5,579.16,424.13
2016,5,17,12,0,944.0,115.0,3.0,28.0,1013.0,631.74,464.51
2016,5,17,12,15,943.0,115.0,2.95,28.0,1010.0,681.85,502.78
2016,5,17,12,30,942.0,115.0,2.9,28.0,1007.0,730.1,538.69
2016,5,17,12,45,941.5,113.0,2.85,28.5,996.5,775.03,570.32
2016,5,17,13,0,941.0,111.0,2.8,29.0,986.0,817.52,598.87
2016,5,17,13,15,937.0,110.5,2.75,29.0,967.5,855.85,624.13
2016,5,17,13,30,933.0,110.0,2.7,29.0,949.0,891.17,647.27
2016,5,17,13,45,926.5,109.0,2.7,29.0,923.5,920.68,666.92
2016,5,17,14,0,920.0,108.0,2.7,29.0,898.0,946.73,684.39
2016,5,17,14,15,912.5,106.5,2.7,29.0,866.0,967.82,698.74
2016,5,17,14,30,905.0,105.0,2.7,29.0,834.0,985.26,710.88
2016,5,17,14,45,894.0,103.5,2.7,29.0,796.0,995.61,718.65
2016,5,17,15,0,883.0,102.0,2.7,29.0,758.0,1002.18,724.21
2016,5,17,15,15,870.0,99.5,2.7,28.5,715.0,1001.88,727.02
2016,5,17,15,30,857.0,97.0,2.7,28.0,672.0,997.86,727.65
2016,5,17,15,45,841.5,94.0,2.7,28.0,625.0,1000.3,731.22
2016,5,17,16,0,826.0,91.0,2.7,28.0,578.0,985.92,723.92
2016,5,17,16,15,804.0,87.5,2.65,27.5,528.0,960.82,710.72
2016,5,17,16,30,782.0,84.0,2.6,27.0,478.0,932.52,695.33
2016,5,17,16,45,753.0,80.0,2.55,26.5,426.0,893.56,672.48
2016,5,17,17,0,724.0,76.0,2.5,26.0,374.0,852.08,647.38
2016,5,17,17,15,684.5,71.0,2.35,25.0,321.5,803.38,616.84
2016,5,17,17,30,645.0,66.0,2.2,24.0,269.0,747.59,579.93
2016,5,17,17,45,584.5,59.5,2.1,23.0,218.5,669.29,525.06
2016,5,17,18,0,524.0,53.0,2.0,22.0,168.0,591.9,467.82
2016,5,17,18,15,437.0,44.0,1.85,21.0,123.0,489.48,387.89
2016,5,17,18,30,350.0,35.0,1.7,20.0,78.0,391.54,306.04
2016,5,17,18,45,212.5,22.5,1.6,19.0,45.0,248.23,156.71
2016,5,17,19,0,75.0,10.0,1.5,18.0,12.0,65.33,0.0
2016,5,17,19,15,37.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,107.0,16.5,1.95,13.5,26.5,12.58,0.0
2016,5,18,5,30,214.0,33.0,2.2,14.0,53.0,25.06,14.92
2016,5,18,5,45,315.0,44.5,2.45,14.5,94.5,33.96,23.98
2016,5,18,6,0,416.0,56.0,2.7,15.0,136.0,45.09,34.25
2016,5,18,6,15,482.5,65.0,2.6,15.5,184.5,51.89,40.51
2016,5,18,6,30,549.0,74.0,2.5,16.0,233.0,58.64,46.51
2016,5,18,6,45,598.0,80.0,2.45,17.0,284.0,62.87,50.03
2016,5,18,7,0,647.0,86.0,2.4,18.0,335.0,67.1,53.4
2016,5,18,7,15,680.5,91.0,2.3,19.0,386.5,70.32,55.81
2016,5,18,7,30,714.0,96.0,2.2,20.0,438.0,73.48,58.1
2016,5,18,7,45,740.0,100.0,2.1,21.0,488.5,82.07,64.98
2016,5,18,8,0,766.0,104.0,2.0,22.0,539.0,84.4,66.45
2016,5,18,8,15,785.0,107.5,1.95,22.5,586.0,86.12,67.54
2016,5,18,8,30,804.0,111.0,1.9,23.0,633.0,87.75,68.55
2016,5,18,8,45,819.0,113.5,1.9,24.0,677.0,88.53,68.73
2016,5,18,9,0,834.0,116.0,1.9,25.0,721.0,89.23,68.84
2016,5,18,9,15,845.0,118.5,1.95,25.5,759.0,99.64,77.09
2016,5,18,9,30,856.0,121.0,2.0,26.0,797.0,100.47,77.44
2016,5,18,9,45,868.5,120.5,2.1,26.5,831.0,129.02,77.27
2016,5,18,10,0,881.0,120.0,2.2,27.0,865.0,183.36,103.0
2016,5,18,10,15,886.5,121.0,2.3,27.5,891.0,238.69,141.5
2016,5,18,10,30,892.0,122.0,2.4,28.0,917.0,294.54,186.1
2016,5,18,10,45,894.5,124.0,2.5,28.5,936.0,350.4,232.95
2016,5,18,11,0,897.0,126.0,2.6,29.0,955.0,406.09,279.89
2016,5,18,11,15,899.0,127.0,2.65,29.0,967.0,460.64,325.81
2016,5,18,11,30,901.0,128.0,2.7,29.0,979.0,514.6,370.25
2016,5,18,11,45,899.0,130.0,2.8,29.5,982.5,566.37,411.28
2016,5,18,12,0,897.0,132.0,2.9,30.0,986.0,616.82,450.11
2016,5,18,12,15,896.0,131.5,2.95,30.0,983.0,664.66,486.79
2016,5,18,12,30,895.0,131.0,3.0,30.0,980.0,710.75,521.38
2016,5,18,12,45,892.5,131.0,3.05,30.0,969.5,754.15,553.38
2016,5,18,13,0,890.0,131.0,3.1,30.0,959.0,795.22,583.21
2016,5,18,13,15,886.0,130.0,3.15,29.5,941.5,831.71,609.39
2016,5,18,13,30,882.0,129.0,3.2,29.0,924.0,865.31,633.59
2016,5,18,13,45,880.0,125.5,3.25,29.0,900.5,895.35,654.25
2016,5,18,14,0,878.0,122.0,3.3,29.0,877.0,922.2,672.86
2016,5,18,14,15,870.5,120.5,3.3,29.0,846.0,942.56,686.99
2016,5,18,14,30,863.0,119.0,3.3,29.0,815.0,959.4,698.96
2016,5,18,14,45,856.0,115.0,3.35,29.0,779.0,970.61,707.76
2016,5,18,15,0,849.0,111.0,3.4,29.0,743.0,978.15,714.38
2016,5,18,15,15,836.0,109.0,3.4,28.5,701.0,991.98,726.42
2016,5,18,15,30,823.0,107.0,3.4,28.0,659.0,988.54,727.27
2016,5,18,15,45,802.5,105.0,3.4,27.5,612.5,973.84,720.92
2016,5,18,16,0,782.0,103.0,3.4,27.0,566.0,955.59,712.33
2016,5,18,16,15,759.0,99.5,3.3,26.0,517.0,929.64,699.23
2016,5,18,16,30,736.0,96.0,3.2,25.0,468.0,900.56,683.81
2016,5,18,16,45,704.5,91.5,3.1,24.0,416.5,866.06,664.29
2016,5,18,17,0,673.0,87.0,3.0,23.0,365.0,822.66,637.94
2016,5,18,17,15,632.0,81.0,2.9,22.0,314.0,766.07,601.15
2016,5,18,17,30,591.0,75.0,2.8,21.0,263.0,708.37,562.02
2016,5,18,17,45,541.0,66.0,2.75,20.0,214.5,637.64,511.28
2016,5,18,18,0,491.0,57.0,2.7,19.0,166.0,567.35,457.97
2016,5,18,18,15,404.5,47.5,2.65,18.0,121.5,465.51,376.79
2016,5,18,18,30,318.0,38.0,2.6,17.0,77.0,367.95,293.97
2016,5,18,18,45,193.0,24.5,2.6,16.5,45.0,231.56,153.66
2016,5,18,19,0,68.0,11.0,2.6,16.0,13.0,60.78,0.0
2016,5,18,19,15,34.0,5.5,2.65,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,96.0,18.5,4.25,11.0,28.0,14.03,0.0
2016,5,19,5,30,192.0,37.0,4.4,11.0,56.0,27.83,17.56
2016,5,19,5,45,292.0,50.0,4.55,11.5,98.0,37.69,27.58
2016,5,19,6,0,392.0,63.0,4.7,12.0,140.0,47.6,36.91
2016,5,19,6,15,459.5,72.5,4.75,12.0,188.0,57.49,46.1
2016,5,19,6,30,527.0,82.0,4.8,12.0,236.0,64.4,52.43
2016,5,19,6,45,422.5,110.0,4.9,12.5,249.0,78.74,65.11
2016,5,19,7,0,318.0,138.0,5.0,13.0,262.0,96.36,80.47
2016,5,19,7,15,489.5,118.5,4.85,13.5,339.5,84.12,69.26
2016,5,19,7,30,661.0,99.0,4.7,14.0,417.0,74.33,60.28
2016,5,19,7,45,475.0,167.0,4.55,14.5,408.0,111.06,92.03
2016,5,19,8,0,289.0,235.0,4.4,15.0,399.0,148.63,123.87
2016,5,19,8,15,291.5,257.0,4.35,15.5,435.0,159.12,132.13
2016,5,19,8,30,294.0,279.0,4.3,16.0,471.0,169.03,139.86
2016,5,19,8,45,568.5,200.0,4.3,16.5,602.0,123.99,101.1
2016,5,19,9,0,843.0,121.0,4.3,17.0,733.0,92.39,73.86
2016,5,19,9,15,856.5,123.5,4.3,17.0,773.5,92.85,74.11
2016,5,19,9,30,870.0,126.0,4.3,17.0,814.0,103.36,82.87
2016,5,19,9,45,874.5,131.5,4.3,17.5,848.0,135.8,85.14
2016,5,19,10,0,879.0,137.0,4.3,18.0,882.0,192.6,114.39
2016,5,19,10,15,886.5,138.5,4.25,18.0,910.0,248.65,155.35
2016,5,19,10,30,894.0,140.0,4.2,18.0,938.0,305.46,202.95
2016,5,19,10,45,904.5,138.5,4.2,18.5,960.5,362.14,252.34
2016,5,19,11,0,915.0,137.0,4.2,19.0,983.0,419.46,302.55
2016,5,19,11,15,917.0,137.5,4.2,19.0,995.5,474.86,351.43
2016,5,19,11,30,919.0,138.0,4.2,19.0,1008.0,529.65,398.75
2016,5,19,11,45,919.0,139.0,4.25,19.5,1012.5,582.93,442.93
2016,5,19,12,0,919.0,140.0,4.3,20.0,1017.0,635.05,484.94
2016,5,19,12,15,918.0,140.0,4.3,20.0,1014.0,684.51,524.58
2016,5,19,12,30,917.0,140.0,4.3,20.0,1011.0,732.23,562.04
2016,5,19,12,45,922.5,134.5,4.35,20.0,1002.5,778.47,597.93
2016,5,19,13,0,928.0,129.0,4.4,20.0,994.0,822.62,631.69
2016,5,19,13,15,745.0,230.0,4.45,19.5,916.0,823.85,631.52
2016,5,19,13,30,562.0,331.0,4.5,19.0,838.0,792.56,607.95
2016,5,19,13,45,634.0,280.5,4.55,19.0,838.0,842.21,647.04
2016,5,19,14,0,706.0,230.0,4.6,19.0,838.0,891.51,685.34
2016,5,19,14,15,687.5,227.5,4.7,19.0,802.0,899.44,692.54
2016,5,19,14,30,669.0,225.0,4.8,19.0,766.0,903.43,697.26
2016,5,19,14,45,582.0,243.5,4.9,19.0,698.5,856.32,664.11
2016,5,19,15,0,495.0,262.0,5.0,19.0,631.0,798.99,623.32
2016,5,19,15,15,439.0,266.0,4.9,18.5,579.5,759.88,596.1
2016,5,19,15,30,383.0,270.0,4.8,18.0,528.0,694.11,549.19
2016,5,19,15,45,590.0,190.5,4.75,17.5,556.0,859.9,679.13
2016,5,19,16,0,797.0,111.0,4.7,17.0,584.0,980.31,767.67
2016,5,19,16,15,766.0,99.0,4.7,16.0,521.5,936.16,740.44
2016,5,19,16,30,735.0,87.0,4.7,15.0,459.0,888.46,711.13
2016,5,19,16,45,618.0,102.5,4.75,14.5,392.5,793.31,644.42
2016,5,19,17,0,501.0,118.0,4.8,14.0,326.0,679.13,560.73
2016,5,19,17,15,444.5,114.5,4.7,13.5,280.5,615.15,513.09
2016,5,19,17,30,388.0,111.0,4.6,13.0,235.0,551.65,463.8
2016,5,19,17,45,337.0,96.5,4.6,13.0,190.5,479.79,405.16
2016,5,19,18,0,286.0,82.0,4.6,13.0,146.0,409.27,345.49
2016,5,19,18,15,223.5,65.0,4.55,12.5,107.0,307.59,258.74
2016,5,19,18,30,161.0,48.0,4.5,12.0,68.0,229.66,188.52
2016,5,19,18,45,80.5,30.0,4.45,12.0,40.0,135.0,91.98
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,5,15,87.0,19.5,4.2,10.0,28.0,14.74,0.0
2016,5,20,5,30,174.0,39.0,4.3,10.0,56.0,29.17,18.91
2016,5,20,5,45,287.0,51.0,4.4,10.5,99.0,38.36,28.32
2016,5,20,6,0,400.0,63.0,4.5,11.0,142.0,47.67,37.14
2016,5,20,6,15,469.0,72.5,4.5,11.5,191.0,57.55,46.25
2016,5,20,6,30,538.0,82.0,4.5,12.0,240.0,64.5,52.52
2016,5,20,6,45,428.0,110.5,4.5,12.5,251.5,79.13,65.45
2016,5,20,7,0,318.0,139.0,4.5,13.0,263.0,96.95,80.98
2016,5,20,7,15,516.5,121.5,4.5,13.0,356.0,86.46,71.45
2016,5,20,7,30,715.0,104.0,4.5,13.0,449.0,78.71,64.38
2016,5,20,7,45,547.0,160.0,4.5,13.5,440.5,108.55,90.17
2016,5,20,8,0,379.0,216.0,4.5,14.0,432.0,140.78,117.57
2016,5,20,8,15,285.5,256.0,4.5,14.0,426.5,158.43,132.31
2016,5,20,8,30,192.0,296.0,4.5,14.0,421.0,183.68,153.43
2016,5,20,8,45,256.5,306.0,4.5,14.5,485.5,179.49,149.14
2016,5,20,9,0,321.0,316.0,4.5,15.0,550.0,184.43,152.68
2016,5,20,9,15,341.5,329.5,4.55,15.0,590.0,189.42,156.54
2016,5,20,9,30,362.0,343.0,4.6,15.0,630.0,194.08,160.15
2016,5,20,9,45,632.0,231.5,4.7,15.5,757.5,155.36,106.67
2016,5,20,10,0,902.0,120.0,4.8,16.0,885.0,187.76,110.41
2016,5,20,10,15,908.0,121.5,4.8,16.0,912.0,244.53,152.59
2016,5,20,10,30,914.0,123.0,4.8,16.0,939.0,301.89,201.41
2016,5,20,10,45,755.5,224.5,4.85,16.0,909.0,361.43,259.36
2016,5,20,11,0,597.0,326.0,4.9,16.0,879.0,421.58,315.25
2016,5,20,11,15,546.5,357.5,4.9,16.0,869.0,463.19,352.32
2016,5,20,11,30,496.0,389.0,4.9,16.0,859.0,500.3,384.58
2016,5,20,11,45,465.5,396.0,4.95,16.5,839.0,527.93,407.85
2016,5,20,12,0,435.0,403.0,5.0,17.0,819.0,552.35,427.8
2016,5,20,12,15,491.0,386.0,4.95,16.5,854.0,610.86,474.67
2016,5,20,12,30,547.0,369.0,4.9,16.0,889.0,672.78,523.69
2016,5,20,12,45,560.0,351.5,4.9,16.0,879.5,706.22,550.23
2016,5,20,13,0,573.0,334.0,4.9,16.0,870.0,738.01,575.43
2016,5,20,13,15,496.0,355.5,4.9,16.0,812.5,728.36,568.2
2016,5,20,13,30,419.0,377.0,4.9,16.0,755.0,711.63,555.54
2016,5,20,13,45,441.5,357.0,4.9,16.0,746.0,739.67,578.03
2016,5,20,14,0,464.0,337.0,4.9,16.0,737.0,766.16,599.18
2016,5,20,14,15,403.5,348.0,4.9,16.0,687.0,742.1,581.17
2016,5,20,14,30,343.0,359.0,4.9,16.0,637.0,696.01,547.24
2016,5,20,14,45,207.0,346.5,4.9,16.0,512.5,543.63,431.22
2016,5,20,15,0,71.0,334.0,4.9,16.0,388.0,382.93,304.54
2016,5,20,15,15,81.5,318.5,4.85,15.5,377.0,384.63,308.1
2016,5,20,15,30,92.0,303.0,4.8,15.0,366.0,386.11,311.12
2016,5,20,15,45,176.5,278.5,4.75,15.0,388.0,476.97,386.38
2016,5,20,16,0,261.0,254.0,4.7,15.0,410.0,567.61,460.17
2016,5,20,16,15,141.0,219.5,4.6,14.5,303.0,384.83,315.3
2016,5,20,16,30,21.0,185.0,4.5,14.0,196.0,183.05,148.64
2016,5,20,16,45,118.0,175.5,4.4,14.0,226.0,318.36,264.71
2016,5,20,17,0,215.0,166.0,4.3,14.0,256.0,431.9,360.07
2016,5,20,17,15,193.0,147.5,4.15,13.5,220.5,366.99,308.35
2016,5,20,17,30,171.0,129.0,4.0,13.0,185.0,325.11,274.55
2016,5,20,17,45,316.5,97.5,3.85,12.5,177.5,461.79,390.34
2016,5,20,18,0,462.0,66.0,3.7,12.0,170.0,551.74,461.91
2016,5,20,18,15,372.0,55.5,3.45,11.5,125.5,442.05,369.46
2016,5,20,18,30,282.0,45.0,3.2,11.0,81.0,344.77,284.01
2016,5,20,18,45,141.0,30.0,3.0,11.0,48.0,203.61,144.67
2016,5,20,19,0,0.0,15.0,2.8,11.0,15.0,11.8,0.0
2016,5,20,19,15,0.0,7.5,2.8,11.0,7.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,11.0,10.5,7.98,0.0
2016,5,21,5,30,0.0,21.0,1.8,11.0,21.0,16.01,7.87
2016,5,21,5,45,0.0,37.0,2.0,11.5,37.0,28.2,19.31
2016,5,21,6,0,0.0,53.0,2.2,12.0,53.0,39.92,30.13
2016,5,21,6,15,0.0,71.5,2.25,12.0,71.5,53.22,42.32
2016,5,21,6,30,0.0,90.0,2.3,12.0,90.0,66.41,54.24
2016,5,21,6,45,0.5,108.5,2.4,12.5,109.0,79.51,65.76
2016,5,21,7,0,1.0,127.0,2.5,13.0,128.0,92.51,76.98
2016,5,21,7,15,45.0,164.0,2.55,13.0,186.5,113.5,95.18
2016,5,21,7,30,89.0,201.0,2.6,13.0,245.0,136.0,114.42
2016,5,21,7,45,69.5,216.5,2.7,13.5,253.0,145.41,121.92
2016,5,21,8,0,50.0,232.0,2.8,14.0,261.0,154.5,129.08
2016,5,21,8,15,68.5,260.5,2.85,14.0,303.5,170.87,142.61
2016,5,21,8,30,87.0,289.0,2.9,14.0,346.0,186.76,155.63
2016,5,21,8,45,132.0,315.0,3.0,14.5,408.0,190.93,158.43
2016,5,21,9,0,177.0,341.0,3.1,15.0,470.0,203.86,168.57
2016,5,21,9,15,144.5,358.5,3.15,15.0,467.5,210.2,173.47
2016,5,21,9,30,112.0,376.0,3.2,15.0,465.0,216.03,177.97
2016,5,21,9,45,76.0,366.5,3.25,15.0,428.0,233.58,181.93
2016,5,21,10,0,40.0,357.0,3.3,15.0,391.0,234.96,182.9
2016,5,21,10,15,47.5,378.5,3.3,15.0,420.5,256.03,198.78
2016,5,21,10,30,55.0,400.0,3.3,15.0,450.0,278.72,216.16
2016,5,21,10,45,35.0,343.5,3.3,15.0,375.5,248.34,193.26
2016,5,21,11,0,15.0,287.0,3.3,15.0,301.0,218.46,170.51
2016,5,21,11,15,160.0,370.5,3.25,15.0,522.0,325.71,252.33
2016,5,21,11,30,305.0,454.0,3.2,15.0,743.0,457.14,352.07
2016,5,21,11,45,176.5,439.5,3.2,15.0,607.5,413.49,320.56
2016,5,21,12,0,48.0,425.0,3.2,15.0,472.0,348.16,271.07
2016,5,21,12,15,57.5,435.5,3.2,15.0,491.0,371.18,289.29
2016,5,21,12,30,67.0,446.0,3.2,15.0,510.0,395.57,308.24
2016,5,21,12,45,88.5,454.0,3.2,15.0,537.5,427.86,333.42
2016,5,21,13,0,110.0,462.0,3.2,15.0,565.0,462.29,360.16
2016,5,21,13,15,72.5,418.0,3.2,15.0,485.5,406.61,317.7
2016,5,21,13,30,35.0,374.0,3.2,15.0,406.0,345.59,270.7
2016,5,21,13,45,37.0,367.5,3.2,15.0,400.5,348.18,273.35
2016,5,21,14,0,39.0,361.0,3.2,15.0,395.0,350.6,275.7
2016,5,21,14,15,22.0,274.0,3.15,14.5,293.5,259.05,204.77
2016,5,21,14,30,5.0,187.0,3.1,14.0,192.0,153.87,121.0
2016,5,21,14,45,179.0,253.0,3.1,14.0,387.5,441.58,355.25
2016,5,21,15,0,353.0,319.0,3.1,14.0,583.0,694.01,548.25
2016,5,21,15,15,195.0,295.0,3.05,14.0,439.5,497.03,396.84
2016,5,21,15,30,37.0,271.0,3.0,14.0,296.0,294.27,235.46
2016,5,21,15,45,155.5,261.5,2.95,14.0,356.0,435.5,352.45
2016,5,21,16,0,274.0,252.0,2.9,14.0,416.0,578.28,465.91
2016,5,21,16,15,370.0,208.5,2.85,14.0,409.5,630.28,509.18
2016,5,21,16,30,466.0,165.0,2.8,14.0,403.0,705.04,569.02
2016,5,21,16,45,483.5,142.0,2.75,14.0,366.0,694.4,562.58
2016,5,21,17,0,501.0,119.0,2.7,14.0,329.0,680.19,553.4
2016,5,21,17,15,525.0,102.0,2.55,13.5,296.0,687.33,560.62
2016,5,21,17,30,549.0,85.0,2.4,13.0,263.0,680.75,556.63
2016,5,21,17,45,502.0,75.0,2.3,13.0,215.5,612.48,503.75
2016,5,21,18,0,455.0,65.0,2.2,13.0,168.0,544.44,449.18
2016,5,21,18,15,372.5,54.0,1.95,12.5,124.5,444.95,367.28
2016,5,21,18,30,290.0,43.0,1.7,12.0,81.0,347.46,283.33
2016,5,21,18,45,176.5,28.5,1.45,11.5,48.5,229.82,166.05
2016,5,21,19,0,63.0,14.0,1.2,11.0,16.0,59.38,0.0
2016,5,21,19,15,31.5,7.0,1.15,10.5,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,105.5,19.0,1.35,10.5,29.5,14.43,0.0
2016,5,22,5,30,211.0,38.0,1.6,11.0,59.0,28.64,18.62
2016,5,22,5,45,309.0,50.5,1.85,11.5,101.5,38.16,28.13
2016,5,22,6,0,407.0,63.0,2.1,12.0,144.0,47.74,37.12
2016,5,22,6,15,203.5,80.0,2.1,12.5,120.5,58.16,46.65
2016,5,22,6,30,0.0,97.0,2.1,13.0,97.0,70.95,58.07
2016,5,22,6,45,4.5,115.5,2.1,13.5,117.5,84.05,69.51
2016,5,22,7,0,9.0,134.0,2.1,14.0,138.0,97.08,80.67
2016,5,22,7,15,33.0,164.5,2.05,14.0,180.0,113.6,94.84
2016,5,22,7,30,57.0,195.0,2.0,14.0,222.0,132.23,110.63
2016,5,22,7,45,138.0,221.0,1.95,14.5,297.5,144.03,120.12
2016,5,22,8,0,219.0,247.0,1.9,15.0,373.0,159.77,132.86
2016,5,22,8,15,239.0,267.0,1.9,15.5,415.0,162.68,134.61
2016,5,22,8,30,259.0,287.0,1.9,16.0,457.0,171.84,141.65
2016,5,22,8,45,137.5,268.0,1.95,16.5,359.0,168.97,138.59
2016,5,22,9,0,16.0,249.0,2.0,17.0,261.0,177.25,144.9
2016,5,22,9,15,36.5,299.0,2.05,17.0,328.0,192.7,157.36
2016,5,22,9,30,57.0,349.0,2.1,17.0,395.0,217.96,177.77
2016,5,22,9,45,35.5,308.0,2.15,17.5,337.5,201.7,155.73
2016,5,22,10,0,14.0,267.0,2.2,18.0,280.0,194.48,149.94
2016,5,22,10,15,219.5,317.0,2.25,18.0,514.0,228.46,167.34
2016,5,22,10,30,425.0,367.0,2.3,18.0,748.0,314.74,226.62
2016,5,22,10,45,241.5,395.0,2.4,18.5,613.0,319.34,238.06
2016,5,22,11,0,58.0,423.0,2.5,19.0,478.0,312.88,238.63
2016,5,22,11,15,60.0,427.0,2.6,19.0,484.0,326.29,249.24
2016,5,22,11,30,62.0,431.0,2.7,19.0,490.0,340.04,260.03
2016,5,22,11,45,255.5,416.0,2.85,19.0,660.5,434.85,331.83
2016,5,22,12,0,449.0,401.0,3.0,19.0,831.0,559.09,425.33
2016,5,22,12,15,671.5,269.0,3.1,19.0,910.0,636.39,485.74
2016,5,22,12,30,894.0,137.0,3.2,19.0,989.0,714.96,548.11
2016,5,22,12,45,889.0,138.5,3.3,19.0,977.5,757.67,581.02
2016,5,22,13,0,884.0,140.0,3.4,19.0,966.0,797.95,611.86
2016,5,22,13,15,879.5,139.0,3.5,18.5,948.5,833.98,639.38
2016,5,22,13,30,875.0,138.0,3.6,18.0,931.0,867.1,664.64
2016,5,22,13,45,866.0,138.5,3.7,18.0,905.5,894.55,684.79
2016,5,22,14,0,857.0,139.0,3.8,18.0,880.0,918.66,702.74
2016,5,22,14,15,849.0,137.0,3.85,17.5,849.0,952.18,728.42
2016,5,22,14,30,841.0,135.0,3.9,17.0,818.0,968.36,742.19
2016,5,22,14,45,627.0,217.0,3.95,17.0,713.5,874.96,677.62
2016,5,22,15,0,413.0,299.0,4.0,17.0,609.0,754.26,587.74
2016,5,22,15,15,370.5,292.5,3.95,16.5,559.0,695.08,547.24
2016,5,22,15,30,328.0,286.0,3.9,16.0,509.0,655.57,519.65
2016,5,22,15,45,280.0,273.0,3.9,16.0,454.0,600.94,479.33
2016,5,22,16,0,232.0,260.0,3.9,16.0,399.0,519.49,418.26
2016,5,22,16,15,230.0,236.5,3.8,15.5,364.5,496.26,402.94
2016,5,22,16,30,228.0,213.0,3.7,15.0,330.0,471.42,385.88
2016,5,22,16,45,443.0,147.5,3.6,14.5,344.5,660.26,540.24
2016,5,22,17,0,658.0,82.0,3.5,14.0,359.0,800.57,647.86
2016,5,22,17,15,614.0,82.5,3.35,13.5,314.0,750.34,611.25
2016,5,22,17,30,570.0,83.0,3.2,13.0,269.0,698.49,573.6
2016,5,22,17,45,518.0,74.0,3.1,13.0,220.5,626.33,517.77
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,554.54,459.93
2016,5,22,18,15,384.5,54.0,2.65,12.5,127.5,455.65,377.85
2016,5,22,18,30,303.0,43.0,2.3,12.0,83.0,357.98,293.27
2016,5,22,18,45,151.5,30.5,2.0,11.5,50.5,213.34,156.65
2016,5,22,19,0,0.0,18.0,1.7,11.0,18.0,14.16,0.0
2016,5,22,19,15,0.0,9.0,1.6,10.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,2.0,2.15,11.0,2.0,1.51,0.0
2016,5,23,5,30,0.0,4.0,2.3,11.0,4.0,3.02,0.0
2016,5,23,5,45,0.0,6.5,2.5,11.5,6.5,4.92,0.0
2016,5,23,6,0,0.0,9.0,2.7,12.0,9.0,6.82,0.48
2016,5,23,6,15,0.0,12.5,2.75,12.5,12.5,9.49,2.92
2016,5,23,6,30,0.0,16.0,2.8,13.0,16.0,12.16,5.34
2016,5,23,6,45,0.0,19.5,2.85,13.5,19.5,14.84,7.73
2016,5,23,7,0,0.0,23.0,2.9,14.0,23.0,17.53,10.09
2016,5,23,7,15,14.0,102.0,2.9,14.0,109.0,77.14,62.99
2016,5,23,7,30,28.0,181.0,2.9,14.0,195.0,124.09,103.73
2016,5,23,7,45,102.0,216.5,2.9,14.5,274.0,146.23,122.19
2016,5,23,8,0,176.0,252.0,2.9,15.0,353.0,161.17,134.27
2016,5,23,8,15,204.0,272.5,2.9,15.5,399.0,172.49,143.15
2016,5,23,8,30,232.0,293.0,2.9,16.0,445.0,183.46,151.66
2016,5,23,8,45,139.0,299.0,2.95,16.5,392.0,183.84,151.28
2016,5,23,9,0,46.0,305.0,3.0,17.0,339.0,195.46,160.3
2016,5,23,9,15,199.0,325.5,3.0,17.0,483.0,197.52,161.63
2016,5,23,9,30,352.0,346.0,3.0,17.0,627.0,194.86,159.11
2016,5,23,9,45,376.0,351.0,3.05,17.5,662.0,215.87,158.93
2016,5,23,10,0,400.0,356.0,3.1,18.0,697.0,238.17,168.64
2016,5,23,10,15,621.5,252.5,3.15,18.0,801.0,252.25,168.98
2016,5,23,10,30,843.0,149.0,3.2,18.0,905.0,295.42,196.82
2016,5,23,10,45,847.5,150.0,3.25,18.0,924.0,353.12,247.23
2016,5,23,11,0,852.0,151.0,3.3,18.0,943.0,406.37,294.52
2016,5,23,11,15,855.0,152.0,3.3,18.0,955.0,458.94,340.69
2016,5,23,11,30,858.0,153.0,3.3,18.0,967.0,511.13,385.55
2016,5,23,11,45,863.5,150.0,3.35,18.0,973.0,561.68,428.17
2016,5,23,12,0,869.0,147.0,3.4,18.0,979.0,611.57,469.25
2016,5,23,12,15,868.0,147.0,3.45,18.0,976.5,658.54,507.14
2016,5,23,12,30,867.0,147.0,3.5,18.0,974.0,703.91,542.99
2016,5,23,12,45,837.0,165.5,3.55,18.0,956.5,751.33,578.74
2016,5,23,13,0,807.0,184.0,3.6,18.0,939.0,786.48,605.17
