Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,13,15,802.5,182.5,3.55,17.5,922.0,821.32,632.34
2016,5,23,13,30,798.0,181.0,3.5,17.0,905.0,853.25,656.94
2016,5,23,13,45,650.5,254.5,3.5,17.0,834.5,834.12,641.19
2016,5,23,14,0,503.0,328.0,3.5,17.0,764.0,792.86,609.62
2016,5,23,14,15,635.5,249.5,3.45,17.0,780.0,870.77,669.67
2016,5,23,14,30,768.0,171.0,3.4,17.0,796.0,934.33,716.03
2016,5,23,14,45,761.0,165.0,3.35,17.0,760.5,943.04,722.43
2016,5,23,15,0,754.0,159.0,3.3,17.0,725.0,957.35,733.31
2016,5,23,15,15,738.5,155.0,3.2,17.0,684.0,952.77,730.88
2016,5,23,15,30,723.0,151.0,3.1,17.0,643.0,944.61,726.27
2016,5,23,15,45,708.5,144.5,3.05,17.0,598.5,931.14,718.51
2016,5,23,16,0,694.0,138.0,3.0,17.0,554.0,914.32,708.54
2016,5,23,16,15,669.0,132.5,2.95,16.5,506.0,884.77,690.96
2016,5,23,16,30,644.0,127.0,2.9,16.0,458.0,852.32,671.2
2016,5,23,16,45,620.5,118.0,2.9,16.0,409.5,814.66,646.43
2016,5,23,17,0,597.0,109.0,2.9,16.0,361.0,774.65,619.47
2016,5,23,17,15,554.5,101.0,2.8,15.5,311.0,715.13,577.78
2016,5,23,17,30,512.0,93.0,2.7,15.0,261.0,654.52,533.94
2016,5,23,17,45,464.5,82.0,2.6,15.0,214.0,577.9,474.99
2016,5,23,18,0,417.0,71.0,2.5,15.0,167.0,511.27,421.56
2016,5,23,18,15,337.0,59.0,2.35,14.5,124.0,416.17,343.5
2016,5,23,18,30,257.0,47.0,2.2,14.0,81.0,325.79,265.53
2016,5,23,18,45,159.5,31.0,2.1,13.5,49.0,220.05,162.93
2016,5,23,19,0,62.0,15.0,2.0,13.0,17.0,79.31,0.0
2016,5,23,19,15,31.0,7.5,2.0,12.5,8.5,28.57,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.0,2.35,11.5,10.0,7.59,0.0
2016,5,24,5,30,0.0,20.0,2.5,12.0,20.0,15.23,7.3
2016,5,24,5,45,0.0,33.5,2.7,12.5,33.5,25.59,16.97
2016,5,24,6,0,0.0,47.0,2.9,13.0,47.0,35.87,26.42
2016,5,24,6,15,0.0,62.5,2.9,13.0,62.5,47.25,36.82
2016,5,24,6,30,0.0,78.0,2.9,13.0,78.0,58.55,47.01
2016,5,24,6,45,0.0,94.5,2.95,13.5,94.5,70.44,57.46
2016,5,24,7,0,0.0,111.0,3.0,14.0,111.0,82.24,67.63
2016,5,24,7,15,1.0,131.5,3.0,14.0,132.0,96.57,80.01
2016,5,24,7,30,2.0,152.0,3.0,14.0,153.0,110.76,92.1
2016,5,24,7,45,3.0,163.0,3.05,14.5,165.0,118.78,98.54
2016,5,24,8,0,4.0,174.0,3.1,15.0,177.0,126.73,104.86
2016,5,24,8,15,82.0,236.5,3.1,15.5,291.0,158.99,131.81
2016,5,24,8,30,160.0,299.0,3.1,16.0,405.0,184.21,152.36
2016,5,24,8,45,156.5,321.0,3.15,16.5,430.0,194.35,160.1
2016,5,24,9,0,153.0,343.0,3.2,17.0,455.0,203.98,167.39
2016,5,24,9,15,184.0,361.0,3.2,17.0,503.0,212.52,174.06
2016,5,24,9,30,215.0,379.0,3.2,17.0,551.0,220.72,180.45
2016,5,24,9,45,302.5,370.5,3.25,17.5,622.5,219.77,163.64
2016,5,24,10,0,390.0,362.0,3.3,18.0,694.0,253.2,180.82
2016,5,24,10,15,626.0,253.0,3.35,18.0,805.5,253.71,169.97
2016,5,24,10,30,862.0,144.0,3.4,18.0,917.0,302.49,201.72
2016,5,24,10,45,868.0,145.0,3.45,18.0,937.5,357.04,249.79
2016,5,24,11,0,874.0,146.0,3.5,18.0,958.0,411.84,298.42
2016,5,24,11,15,877.0,146.5,3.5,18.0,970.5,465.19,345.37
2016,5,24,11,30,880.0,147.0,3.5,18.0,983.0,518.12,390.95
2016,5,24,11,45,882.5,146.0,3.55,18.5,988.5,569.27,433.33
2016,5,24,12,0,885.0,145.0,3.6,19.0,994.0,619.55,473.78
2016,5,24,12,15,885.0,145.0,3.6,18.5,992.0,667.83,513.38
2016,5,24,12,30,885.0,145.0,3.6,18.0,990.0,714.58,551.06
2016,5,24,12,45,879.0,147.0,3.65,18.0,979.0,756.69,583.77
2016,5,24,13,0,873.0,149.0,3.7,18.0,968.0,796.35,614.14
2016,5,24,13,15,869.0,148.0,3.7,18.0,950.5,832.6,640.57
2016,5,24,13,30,865.0,147.0,3.7,18.0,933.0,866.0,664.35
2016,5,24,13,45,859.5,145.5,3.7,18.0,908.5,894.68,684.81
2016,5,24,14,0,854.0,144.0,3.7,18.0,884.0,934.34,712.93
2016,5,24,14,15,845.5,141.5,3.7,18.0,853.0,953.19,726.59
2016,5,24,14,30,837.0,139.0,3.7,18.0,822.0,968.38,738.02
2016,5,24,14,45,830.5,134.0,3.7,18.0,786.0,979.21,746.63
2016,5,24,15,0,824.0,129.0,3.7,18.0,750.0,986.35,752.9
2016,5,24,15,15,810.0,126.0,3.65,17.5,708.0,984.48,754.27
2016,5,24,15,30,796.0,123.0,3.6,17.0,666.0,978.89,753.31
2016,5,24,15,45,783.0,117.5,3.6,17.0,621.0,967.9,747.69
2016,5,24,16,0,770.0,112.0,3.6,17.0,576.0,953.38,739.74
2016,5,24,16,15,747.0,108.0,3.55,16.5,527.0,926.98,724.54
2016,5,24,16,30,724.0,104.0,3.5,16.0,478.0,905.13,712.51
2016,5,24,16,45,699.0,97.5,3.45,16.0,427.5,868.14,688.04
2016,5,24,17,0,674.0,91.0,3.4,16.0,377.0,828.74,661.48
2016,5,24,17,15,633.5,85.0,3.3,15.5,326.0,772.72,622.85
2016,5,24,17,30,593.0,79.0,3.2,15.0,275.0,715.53,582.06
2016,5,24,17,45,540.0,71.0,3.15,14.5,226.0,643.31,528.14
2016,5,24,18,0,487.0,63.0,3.1,14.0,177.0,571.5,471.95
2016,5,24,18,15,405.0,53.5,2.95,13.5,132.5,473.4,391.61
2016,5,24,18,30,323.0,44.0,2.8,13.0,88.0,378.79,310.35
2016,5,24,18,45,161.5,32.0,2.65,13.0,54.0,222.98,167.58
2016,5,24,19,0,0.0,20.0,2.5,13.0,20.0,21.16,0.0
2016,5,24,19,15,0.0,10.0,2.45,12.5,10.0,7.87,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,6.0,2.25,11.0,6.0,4.54,0.0
2016,5,25,5,30,0.0,12.0,2.4,11.0,12.0,9.1,2.14
2016,5,25,5,45,0.0,20.5,2.55,11.5,20.5,15.59,8.2
2016,5,25,6,0,0.0,29.0,2.7,12.0,29.0,22.1,14.21
2016,5,25,6,15,0.0,38.5,2.7,12.0,38.5,29.39,20.92
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,36.7,27.57
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,44.03,34.07
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,51.38,40.48
2016,5,25,7,15,0.0,81.0,2.7,13.5,81.0,62.19,49.85
2016,5,25,7,30,0.0,95.0,2.7,14.0,95.0,72.46,58.61
2016,5,25,7,45,0.0,107.0,2.75,14.5,107.0,81.24,65.95
2016,5,25,8,0,0.0,119.0,2.8,15.0,119.0,89.95,73.14
2016,5,25,8,15,0.0,136.5,2.9,15.5,136.5,102.38,83.47
2016,5,25,8,30,0.0,154.0,3.0,16.0,154.0,114.66,93.54
2016,5,25,8,45,13.5,216.0,3.1,16.5,226.0,156.02,128.1
2016,5,25,9,0,27.0,278.0,3.2,17.0,298.0,181.34,148.65
2016,5,25,9,15,56.0,323.0,3.25,17.0,367.0,205.17,168.05
2016,5,25,9,30,85.0,368.0,3.3,17.0,436.0,227.62,186.16
2016,5,25,9,45,172.5,386.5,3.35,17.5,531.5,234.42,178.29
2016,5,25,10,0,260.0,405.0,3.4,18.0,627.0,256.81,188.82
2016,5,25,10,15,572.5,265.5,3.45,17.5,773.5,250.86,170.39
2016,5,25,10,30,885.0,126.0,3.5,17.0,920.0,298.98,199.02
2016,5,25,10,45,888.5,127.5,3.55,17.0,939.5,354.01,247.97
2016,5,25,11,0,892.0,129.0,3.6,17.0,959.0,408.99,297.21
2016,5,25,11,15,894.5,129.5,3.6,17.0,971.5,462.74,344.85
2016,5,25,11,30,897.0,130.0,3.6,17.0,984.0,515.97,391.02
2016,5,25,11,45,900.5,128.5,3.6,17.0,989.5,567.74,434.9
2016,5,25,12,0,904.0,127.0,3.6,17.0,995.0,618.65,476.95
2016,5,25,12,15,903.5,127.0,3.6,17.0,992.5,667.01,516.01
2016,5,25,12,30,903.0,127.0,3.6,17.0,990.0,713.72,552.91
2016,5,25,12,45,893.0,131.5,3.65,17.0,978.0,755.13,585.23
2016,5,25,13,0,883.0,136.0,3.7,17.0,966.0,793.83,615.01
2016,5,25,13,15,879.5,135.0,3.75,17.0,948.5,830.42,641.68
2016,5,25,13,30,876.0,134.0,3.8,17.0,931.0,864.19,666.08
2016,5,25,13,45,875.0,129.5,3.85,17.5,907.5,894.07,686.48
2016,5,25,14,0,874.0,125.0,3.9,18.0,884.0,920.77,704.65
2016,5,25,14,15,866.5,123.0,3.95,18.0,853.5,940.54,719.41
2016,5,25,14,30,859.0,121.0,4.0,18.0,823.0,956.79,731.93
2016,5,25,14,45,854.0,116.5,4.05,18.0,787.5,969.38,742.1
2016,5,25,15,0,849.0,112.0,4.1,18.0,752.0,978.39,749.99
2016,5,25,15,15,836.5,109.5,4.1,17.5,710.5,978.45,753.01
2016,5,25,15,30,824.0,107.0,4.1,17.0,669.0,988.77,763.43
2016,5,25,15,45,810.5,102.5,4.1,17.0,624.0,978.29,758.02
2016,5,25,16,0,797.0,98.0,4.1,17.0,579.0,964.27,750.39
2016,5,25,16,15,543.5,152.0,4.05,16.5,468.0,778.21,619.51
2016,5,25,16,30,290.0,206.0,4.0,16.0,357.0,549.33,445.42
2016,5,25,16,45,496.5,144.0,3.95,16.0,369.5,709.46,575.38
2016,5,25,17,0,703.0,82.0,3.9,16.0,382.0,845.21,677.28
2016,5,25,17,15,665.0,77.0,3.8,15.5,331.0,792.59,639.87
2016,5,25,17,30,627.0,72.0,3.7,15.0,280.0,738.71,601.6
2016,5,25,17,45,569.0,66.0,3.6,14.5,230.5,663.88,545.51
2016,5,25,18,0,511.0,60.0,3.5,14.0,181.0,589.66,487.33
2016,5,25,18,15,429.5,51.5,3.35,13.5,136.0,492.75,407.96
2016,5,25,18,30,348.0,43.0,3.2,13.0,91.0,399.23,327.57
2016,5,25,18,45,213.0,30.5,3.05,13.0,56.0,260.74,199.07
2016,5,25,19,0,78.0,18.0,2.9,13.0,21.0,98.84,0.0
2016,5,25,19,15,39.0,9.0,2.9,12.5,10.5,35.62,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,96.0,20.0,2.75,12.0,30.5,15.15,1.96
2016,5,26,5,30,192.0,40.0,2.8,12.0,61.0,29.99,19.94
2016,5,26,5,45,285.5,53.0,2.9,12.5,102.5,39.77,29.48
2016,5,26,6,0,379.0,66.0,3.0,13.0,144.0,49.57,38.62
2016,5,26,6,15,443.0,76.0,3.0,13.5,191.5,57.04,45.48
2016,5,26,6,30,507.0,86.0,3.0,14.0,239.0,66.93,54.28
2016,5,26,6,45,555.5,92.5,3.0,14.5,289.0,71.14,57.84
2016,5,26,7,0,604.0,99.0,3.0,15.0,339.0,75.33,61.28
2016,5,26,7,15,638.5,105.0,2.95,15.5,389.5,78.86,64.05
2016,5,26,7,30,673.0,111.0,2.9,16.0,440.0,82.29,66.69
2016,5,26,7,45,701.5,114.5,2.9,16.5,489.5,83.87,67.69
2016,5,26,8,0,730.0,118.0,2.9,17.0,539.0,85.43,68.67
2016,5,26,8,15,750.0,122.0,2.85,17.5,586.0,87.0,69.66
2016,5,26,8,30,770.0,126.0,2.8,18.0,633.0,96.0,76.97
2016,5,26,8,45,786.5,128.5,2.8,18.5,676.0,96.41,76.95
2016,5,26,9,0,803.0,131.0,2.8,19.0,719.0,96.74,76.89
2016,5,26,9,15,815.0,133.5,2.75,19.0,757.5,96.85,76.8
2016,5,26,9,30,827.0,136.0,2.7,19.0,796.0,96.87,76.66
2016,5,26,9,45,828.0,143.0,2.7,19.5,827.0,134.22,81.87
2016,5,26,10,0,829.0,150.0,2.7,20.0,858.0,189.81,112.35
2016,5,26,10,15,836.5,151.5,2.7,20.5,884.5,243.98,151.9
2016,5,26,10,30,844.0,153.0,2.7,21.0,911.0,299.11,197.16
2016,5,26,10,45,848.5,154.5,2.7,21.5,930.5,354.09,244.21
2016,5,26,11,0,853.0,156.0,2.7,22.0,950.0,409.3,291.48
2016,5,26,11,15,856.5,156.5,2.7,22.0,963.0,462.57,337.15
2016,5,26,11,30,860.0,157.0,2.7,22.0,976.0,514.7,380.95
2016,5,26,11,45,861.5,157.0,2.75,22.5,981.0,565.02,421.61
2016,5,26,12,0,863.0,157.0,2.8,23.0,986.0,614.46,460.39
2016,5,26,12,15,863.0,157.0,2.85,23.0,984.0,661.91,497.56
2016,5,26,12,30,863.0,157.0,2.9,23.0,982.0,707.91,532.84
2016,5,26,12,45,872.0,148.5,2.95,23.0,975.5,752.53,566.63
2016,5,26,13,0,881.0,140.0,3.0,23.0,969.0,795.27,598.56
2016,5,26,13,15,877.5,139.0,3.05,23.0,952.0,831.9,624.47
2016,5,26,13,30,874.0,138.0,3.1,23.0,935.0,865.71,648.1
2016,5,26,13,45,870.5,136.0,3.15,23.5,911.5,895.68,667.84
2016,5,26,14,0,867.0,134.0,3.2,24.0,888.0,922.51,685.46
2016,5,26,14,15,859.5,132.0,3.25,23.5,857.5,942.38,701.19
2016,5,26,14,30,852.0,130.0,3.3,23.0,827.0,958.75,714.82
2016,5,26,14,45,841.0,128.0,3.4,23.0,790.5,982.66,732.67
2016,5,26,15,0,830.0,126.0,3.5,23.0,754.0,988.66,738.63
2016,5,26,15,15,817.0,123.5,3.5,22.5,712.5,988.41,741.44
2016,5,26,15,30,804.0,121.0,3.5,22.0,671.0,984.47,741.98
2016,5,26,15,45,785.5,118.0,3.55,22.0,625.0,970.76,734.97
2016,5,26,16,0,767.0,115.0,3.6,22.0,579.0,953.52,725.68
2016,5,26,16,15,745.0,110.5,3.55,21.0,530.5,935.03,717.68
2016,5,26,16,30,723.0,106.0,3.5,20.0,482.0,906.52,702.55
2016,5,26,16,45,692.0,101.5,3.5,19.5,431.0,866.17,677.72
2016,5,26,17,0,661.0,97.0,3.5,19.0,380.0,823.55,650.7
2016,5,26,17,15,621.0,91.0,3.4,18.0,329.5,768.22,614.14
2016,5,26,17,30,581.0,85.0,3.3,17.0,279.0,711.62,575.23
2016,5,26,17,45,520.0,77.5,3.25,16.5,229.0,632.61,516.49
2016,5,26,18,0,459.0,70.0,3.2,16.0,179.0,554.12,455.5
2016,5,26,18,15,377.0,59.0,3.05,15.0,134.5,450.6,372.08
2016,5,26,18,30,295.0,48.0,2.9,14.0,90.0,358.48,293.99
2016,5,26,18,45,178.5,33.0,2.75,13.5,55.5,237.37,181.84
2016,5,26,19,0,62.0,18.0,2.6,13.0,21.0,86.49,0.0
2016,5,26,19,15,31.0,9.0,2.6,12.5,10.5,29.78,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,96.5,20.5,2.2,11.5,31.5,15.51,2.66
2016,5,27,5,30,193.0,41.0,2.2,12.0,63.0,30.7,20.61
2016,5,27,5,45,290.0,54.0,2.25,12.5,105.0,40.5,30.15
2016,5,27,6,0,387.0,67.0,2.3,13.0,147.0,50.33,39.31
2016,5,27,6,15,451.5,77.0,2.25,13.5,195.0,57.81,46.17
2016,5,27,6,30,516.0,87.0,2.2,14.0,243.0,67.78,55.03
2016,5,27,6,45,570.0,92.5,2.15,14.5,294.5,71.33,58.0
2016,5,27,7,0,624.0,98.0,2.1,15.0,346.0,74.93,60.91
2016,5,27,7,15,657.5,103.5,2.0,15.5,397.0,78.16,63.42
2016,5,27,7,30,691.0,109.0,1.9,16.0,448.0,81.32,65.81
2016,5,27,7,45,720.5,112.5,1.8,17.0,498.5,83.01,66.78
2016,5,27,8,0,750.0,116.0,1.7,18.0,549.0,84.66,67.7
2016,5,27,8,15,769.5,119.5,1.6,18.5,596.0,93.28,74.67
2016,5,27,8,30,789.0,123.0,1.5,19.0,643.0,94.6,75.39
2016,5,27,8,45,806.0,125.0,1.4,19.5,686.5,94.82,75.21
2016,5,27,9,0,823.0,127.0,1.3,20.0,730.0,94.98,75.0
2016,5,27,9,15,834.0,129.0,1.25,20.5,768.0,94.89,74.6
2016,5,27,9,30,845.0,131.0,1.2,21.0,806.0,94.71,74.15
2016,5,27,9,45,858.0,130.5,1.2,22.0,840.0,139.58,84.16
2016,5,27,10,0,871.0,130.0,1.2,23.0,874.0,192.98,111.28
2016,5,27,10,15,877.0,131.0,1.2,23.5,900.0,247.36,150.1
2016,5,27,10,30,883.0,132.0,1.2,24.0,926.0,302.32,194.33
2016,5,27,10,45,889.0,132.0,1.3,25.0,946.0,357.14,239.93
2016,5,27,11,0,895.0,132.0,1.4,26.0,966.0,412.14,285.59
2016,5,27,11,15,897.5,132.5,1.55,26.5,978.5,466.0,330.35
2016,5,27,11,30,900.0,133.0,1.7,27.0,991.0,519.34,373.6
2016,5,27,11,45,902.5,132.0,1.85,27.5,996.0,571.04,414.49
2016,5,27,12,0,905.0,131.0,2.0,28.0,1001.0,621.82,453.54
2016,5,27,12,15,904.5,131.0,2.15,28.0,998.5,670.26,490.87
2016,5,27,12,30,904.0,131.0,2.3,28.0,996.0,717.08,526.28
2016,5,27,12,45,901.0,131.0,2.45,28.5,985.5,760.22,557.43
2016,5,27,13,0,898.0,131.0,2.6,29.0,975.0,800.99,586.36
2016,5,27,13,15,894.0,130.0,2.7,29.0,957.5,837.58,611.49
2016,5,27,13,30,890.0,129.0,2.8,29.0,940.0,871.27,634.67
2016,5,27,13,45,882.5,128.5,2.95,29.0,915.0,899.32,654.53
2016,5,27,14,0,875.0,128.0,3.1,29.0,890.0,924.03,672.33
2016,5,27,14,15,867.0,126.5,3.15,28.5,859.0,943.93,687.8
2016,5,27,14,30,859.0,125.0,3.2,28.0,828.0,960.33,701.18
2016,5,27,14,45,847.5,123.5,3.3,28.0,791.0,969.79,709.19
2016,5,27,15,0,836.0,122.0,3.4,28.0,754.0,990.0,724.48
2016,5,27,15,15,823.0,119.0,3.4,27.5,713.0,989.2,726.79
2016,5,27,15,30,810.0,116.0,3.4,27.0,672.0,984.71,727.0
2016,5,27,15,45,792.0,113.0,3.45,26.5,626.0,971.52,721.92
2016,5,27,16,0,774.0,110.0,3.5,26.0,580.0,954.82,714.6
2016,5,27,16,15,752.5,106.5,3.45,25.5,531.5,930.62,701.52
2016,5,27,16,30,731.0,103.0,3.4,25.0,483.0,910.64,691.27
2016,5,27,16,45,700.5,98.5,3.35,24.5,432.5,870.75,667.0
2016,5,27,17,0,670.0,94.0,3.3,24.0,382.0,828.57,640.7
2016,5,27,17,15,631.5,88.0,3.15,23.0,331.5,774.65,605.82
2016,5,27,17,30,593.0,82.0,3.0,22.0,281.0,719.43,568.71
2016,5,27,17,45,537.5,74.5,2.85,21.5,232.0,645.48,514.89
2016,5,27,18,0,482.0,67.0,2.7,21.0,183.0,571.92,459.01
2016,5,27,18,15,403.0,56.5,2.35,20.0,138.0,475.29,382.73
2016,5,27,18,30,324.0,46.0,2.0,19.0,93.0,379.21,303.44
2016,5,27,18,45,211.5,32.0,1.7,18.0,58.0,261.39,197.85
2016,5,27,19,0,99.0,18.0,1.4,17.0,23.0,129.33,0.0
2016,5,27,19,15,49.5,9.0,1.3,16.5,11.5,43.34,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,124.0,18.5,0.8,14.5,32.5,14.13,2.23
2016,5,28,5,30,248.0,37.0,0.9,15.0,65.0,28.13,18.24
2016,5,28,5,45,339.0,48.5,1.05,16.0,107.0,37.0,26.71
2016,5,28,6,0,430.0,60.0,1.2,17.0,149.0,48.11,36.75
2016,5,28,6,15,491.5,68.5,1.3,17.5,197.0,54.42,42.46
2016,5,28,6,30,553.0,77.0,1.4,18.0,245.0,60.68,47.93
2016,5,28,6,45,598.0,83.5,1.55,18.5,295.5,65.17,51.7
2016,5,28,7,0,643.0,90.0,1.7,19.0,346.0,69.6,55.31
2016,5,28,7,15,675.5,95.0,1.75,19.5,397.0,72.7,57.7
2016,5,28,7,30,708.0,100.0,1.8,20.0,448.0,75.74,59.98
2016,5,28,7,45,733.5,104.5,1.85,20.5,498.0,78.21,61.76
2016,5,28,8,0,759.0,109.0,1.9,21.0,548.0,87.32,69.14
2016,5,28,8,15,778.0,112.5,1.9,22.0,595.0,88.9,69.96
2016,5,28,8,30,797.0,116.0,1.9,23.0,642.0,90.38,70.69
2016,5,28,8,45,811.5,119.0,1.9,24.0,685.5,91.31,70.98
2016,5,28,9,0,826.0,122.0,1.9,25.0,729.0,92.12,71.18
2016,5,28,9,15,704.0,190.5,1.9,25.5,726.5,115.44,89.95
2016,5,28,9,30,582.0,259.0,1.9,26.0,724.0,147.93,115.83
2016,5,28,9,45,623.5,253.0,1.95,26.5,770.0,169.84,111.47
2016,5,28,10,0,665.0,247.0,2.0,27.0,816.0,213.92,133.6
2016,5,28,10,15,772.0,191.0,2.0,27.5,871.0,255.01,158.23
2016,5,28,10,30,879.0,135.0,2.0,28.0,926.0,303.14,192.96
2016,5,28,10,45,882.5,137.0,2.05,28.5,945.5,358.05,238.75
2016,5,28,11,0,886.0,139.0,2.1,29.0,965.0,412.95,284.55
2016,5,28,11,15,889.0,139.5,2.1,29.0,978.0,466.59,329.16
2016,5,28,11,30,892.0,140.0,2.1,29.0,991.0,519.79,372.36
2016,5,28,11,45,892.0,141.0,2.15,29.5,996.0,571.14,412.42
2016,5,28,12,0,892.0,142.0,2.2,30.0,1001.0,621.43,450.45
2016,5,28,12,15,891.5,142.0,2.25,30.0,998.5,669.51,486.76
2016,5,28,12,30,891.0,142.0,2.3,30.0,996.0,716.02,521.13
2016,5,28,12,45,878.5,149.0,2.4,30.0,983.5,757.18,551.3
2016,5,28,13,0,866.0,156.0,2.5,30.0,971.0,795.59,579.08
2016,5,28,13,15,861.5,155.0,2.55,30.0,953.5,831.32,603.94
2016,5,28,13,30,857.0,154.0,2.6,30.0,936.0,877.8,635.04
2016,5,28,13,45,849.5,153.0,2.7,30.0,911.0,905.82,654.28
2016,5,28,14,0,842.0,152.0,2.8,30.0,886.0,930.43,671.55
2016,5,28,14,15,833.5,150.0,2.85,29.5,855.5,949.65,686.45
2016,5,28,14,30,825.0,148.0,2.9,29.0,825.0,965.26,699.25
2016,5,28,14,45,813.0,146.0,3.0,29.0,788.0,973.84,706.68
2016,5,28,15,0,801.0,144.0,3.1,29.0,751.0,978.69,711.91
2016,5,28,15,15,722.5,161.5,3.15,28.5,686.0,943.0,691.74
2016,5,28,15,30,644.0,179.0,3.2,28.0,621.0,894.3,662.88
2016,5,28,15,45,611.5,173.5,3.25,27.5,570.5,863.43,645.68
2016,5,28,16,0,579.0,168.0,3.3,27.0,520.0,829.28,625.83
2016,5,28,16,15,652.5,130.5,3.3,26.5,496.0,864.94,653.86
2016,5,28,16,30,726.0,93.0,3.3,26.0,472.0,886.23,671.63
2016,5,28,16,45,697.5,87.5,3.3,25.5,421.5,852.69,651.65
2016,5,28,17,0,669.0,82.0,3.3,25.0,371.0,811.15,625.97
2016,5,28,17,15,593.0,89.5,3.05,24.0,321.5,738.83,577.27
2016,5,28,17,30,517.0,97.0,2.8,23.0,272.0,664.06,525.22
2016,5,28,17,45,480.5,85.0,2.6,22.0,226.5,596.62,476.75
2016,5,28,18,0,444.0,73.0,2.4,21.0,181.0,538.08,432.65
2016,5,28,18,15,365.0,61.5,2.1,20.0,136.5,443.61,357.94
2016,5,28,18,30,286.0,50.0,1.8,19.0,92.0,353.6,283.45
2016,5,28,18,45,184.0,34.5,1.55,18.0,57.5,243.6,185.1
2016,5,28,19,0,82.0,19.0,1.3,17.0,23.0,104.39,3.16
2016,5,28,19,15,41.0,9.5,1.3,16.5,11.5,37.53,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,2.1,11.5,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,2.2,12.0,9.0,6.29,0.0
2016,5,29,5,15,137.5,23.0,2.25,12.5,38.0,17.46,4.54
2016,5,29,5,30,250.0,38.0,2.3,13.0,67.0,28.86,19.03
2016,5,29,5,45,342.5,49.5,2.4,13.5,109.5,37.73,27.62
2016,5,29,6,0,435.0,61.0,2.5,14.0,152.0,48.94,37.93
2016,5,29,6,15,497.5,69.5,2.45,14.5,200.5,55.24,43.71
2016,5,29,6,30,560.0,78.0,2.4,15.0,249.0,61.5,49.25
2016,5,29,6,45,606.0,84.0,2.35,16.0,300.0,65.63,52.64
2016,5,29,7,0,652.0,90.0,2.3,17.0,351.0,69.74,55.89
2016,5,29,7,15,684.5,95.0,2.25,17.5,402.0,72.86,58.31
2016,5,29,7,30,717.0,100.0,2.2,18.0,453.0,75.91,60.63
2016,5,29,7,45,742.0,104.0,2.15,18.5,503.0,78.08,62.15
2016,5,29,8,0,767.0,108.0,2.1,19.0,553.0,86.82,69.28
2016,5,29,8,15,786.0,111.5,2.1,19.5,600.0,88.44,70.29
2016,5,29,8,30,805.0,115.0,2.1,20.0,647.0,89.96,71.21
2016,5,29,8,45,819.5,118.0,2.1,21.0,690.5,90.92,71.54
2016,5,29,9,0,834.0,121.0,2.1,22.0,734.0,91.76,71.77
2016,5,29,9,15,845.0,123.5,2.15,22.5,772.5,92.1,71.74
2016,5,29,9,30,856.0,126.0,2.2,23.0,811.0,102.62,80.16
2016,5,29,9,45,866.0,127.0,2.3,23.5,844.0,139.2,82.99
2016,5,29,10,0,876.0,128.0,2.4,24.0,877.0,193.25,111.17
2016,5,29,10,15,882.0,129.5,2.45,24.0,903.5,248.02,150.94
2016,5,29,10,30,888.0,131.0,2.5,24.0,930.0,303.4,196.39
2016,5,29,10,45,891.5,132.5,2.65,24.5,949.5,358.43,243.35
2016,5,29,11,0,895.0,134.0,2.8,25.0,969.0,413.42,290.44
2016,5,29,11,15,897.5,134.5,2.85,25.0,981.5,467.21,336.39
2016,5,29,11,30,900.0,135.0,2.9,25.0,994.0,520.48,380.93
2016,5,29,11,45,899.0,136.5,2.95,25.5,998.5,571.88,422.14
2016,5,29,12,0,898.0,138.0,3.0,26.0,1003.0,622.14,461.21
2016,5,29,12,15,897.5,138.5,3.0,26.0,1001.0,670.71,498.7
2016,5,29,12,30,897.0,139.0,3.0,26.0,999.0,717.72,534.16
2016,5,29,12,45,885.0,145.5,3.05,26.5,986.5,759.07,563.86
2016,5,29,13,0,873.0,152.0,3.1,27.0,974.0,797.66,590.98
2016,5,29,13,15,869.5,151.0,3.15,27.0,957.0,834.33,616.88
2016,5,29,13,30,866.0,150.0,3.2,27.0,940.0,868.22,640.2
2016,5,29,13,45,860.0,148.5,3.25,27.0,916.0,896.56,659.84
2016,5,29,14,0,854.0,147.0,3.3,27.0,892.0,936.15,687.02
2016,5,29,14,15,846.5,145.0,3.3,26.5,862.0,956.51,702.46
2016,5,29,14,30,839.0,143.0,3.3,26.0,832.0,973.29,715.85
2016,5,29,14,45,830.0,140.0,3.3,26.0,796.0,983.97,724.0
2016,5,29,15,0,821.0,137.0,3.3,26.0,760.0,990.96,729.91
2016,5,29,15,15,807.5,133.5,3.25,25.5,718.5,989.22,731.32
2016,5,29,15,30,794.0,130.0,3.2,25.0,677.0,983.76,730.49
2016,5,29,15,45,779.5,125.5,3.15,25.0,632.0,972.56,724.56
2016,5,29,16,0,765.0,121.0,3.1,25.0,587.0,957.83,716.43
2016,5,29,16,15,742.0,116.5,3.05,24.5,538.0,939.23,707.15
2016,5,29,16,30,719.0,112.0,3.0,24.0,489.0,909.84,690.47
2016,5,29,16,45,692.0,106.0,2.95,23.5,439.0,871.75,667.58
2016,5,29,17,0,665.0,100.0,2.9,23.0,389.0,831.26,642.54
2016,5,29,17,15,625.0,93.5,2.75,22.0,337.5,775.29,606.25
2016,5,29,17,30,585.0,87.0,2.6,21.0,286.0,718.03,567.74
2016,5,29,17,45,531.5,78.5,2.5,20.5,236.5,644.81,514.84
2016,5,29,18,0,478.0,70.0,2.4,20.0,187.0,571.88,459.79
2016,5,29,18,15,397.0,59.5,2.25,19.0,141.5,473.41,382.79
2016,5,29,18,30,316.0,49.0,2.1,18.0,96.0,377.03,303.73
2016,5,29,18,45,204.0,34.5,2.0,17.0,60.5,259.24,199.52
2016,5,29,19,0,92.0,20.0,1.9,16.0,25.0,129.39,18.38
2016,5,29,19,15,46.0,10.0,2.0,15.5,12.5,41.61,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,1.5,11.0,10.0,7.08,0.0
2016,5,30,5,15,159.5,23.0,1.65,11.5,40.0,17.53,4.97
2016,5,30,5,30,284.0,37.0,1.8,12.0,70.0,30.14,20.26
2016,5,30,5,45,377.0,47.5,1.95,13.0,113.5,38.5,28.38
2016,5,30,6,0,470.0,58.0,2.1,14.0,157.0,46.84,36.09
2016,5,30,6,15,531.5,65.5,2.05,14.5,206.0,52.52,41.31
2016,5,30,6,30,593.0,73.0,2.0,15.0,255.0,58.19,46.32
2016,5,30,6,45,637.0,78.5,2.0,16.0,306.0,62.13,49.55
2016,5,30,7,0,681.0,84.0,2.0,17.0,357.0,66.05,52.65
2016,5,30,7,15,712.5,89.0,2.0,17.5,408.5,69.35,55.25
2016,5,30,7,30,744.0,94.0,2.0,18.0,460.0,78.57,62.92
2016,5,30,7,45,768.0,97.5,2.0,19.0,510.5,80.69,64.25
2016,5,30,8,0,792.0,101.0,2.0,20.0,561.0,82.73,65.51
2016,5,30,8,15,810.5,104.5,2.0,20.5,608.5,84.55,66.7
2016,5,30,8,30,829.0,108.0,2.0,21.0,656.0,86.24,67.8
2016,5,30,8,45,842.5,110.5,2.05,22.0,699.5,87.07,68.03
2016,5,30,9,0,856.0,113.0,2.1,23.0,743.0,97.57,76.3
2016,5,30,9,15,866.5,115.5,2.1,23.5,781.5,98.58,76.8
2016,5,30,9,30,877.0,118.0,2.1,24.0,820.0,99.42,77.17
2016,5,30,9,45,883.5,120.5,2.15,25.0,852.5,137.57,80.64
2016,5,30,10,0,890.0,123.0,2.2,26.0,885.0,192.78,109.29
2016,5,30,10,15,896.0,124.5,2.25,26.0,911.5,248.23,149.22
2016,5,30,10,30,902.0,126.0,2.3,26.0,938.0,304.28,194.85
2016,5,30,10,45,906.0,126.5,2.35,26.5,957.5,359.57,241.53
2016,5,30,11,0,910.0,127.0,2.4,27.0,977.0,414.84,288.25
2016,5,30,11,15,912.5,128.0,2.4,27.5,989.5,469.57,333.67
2016,5,30,11,30,915.0,129.0,2.4,28.0,1002.0,523.78,377.39
2016,5,30,11,45,915.0,129.5,2.45,28.5,1006.5,575.69,418.26
2016,5,30,12,0,915.0,130.0,2.5,29.0,1011.0,626.47,457.02
2016,5,30,12,15,914.5,130.0,2.5,29.0,1008.5,675.28,493.97
2016,5,30,12,30,914.0,130.0,2.5,29.0,1006.0,722.46,528.85
2016,5,30,12,45,908.0,131.5,2.55,29.5,995.0,764.93,558.85
2016,5,30,13,0,902.0,133.0,2.6,30.0,984.0,804.87,586.45
2016,5,30,13,15,898.5,132.0,2.65,30.0,966.5,842.06,611.57
2016,5,30,13,30,895.0,131.0,2.7,30.0,949.0,876.38,634.67
2016,5,30,13,45,890.0,129.0,2.8,30.5,925.0,905.5,653.45
2016,5,30,14,0,885.0,127.0,2.9,31.0,901.0,931.34,670.12
2016,5,30,14,15,877.5,125.5,2.95,30.5,870.5,951.97,685.88
2016,5,30,14,30,870.0,124.0,3.0,30.0,840.0,969.08,699.6
2016,5,30,14,45,862.0,121.0,3.1,30.0,803.5,980.67,708.92
2016,5,30,15,0,854.0,118.0,3.2,30.0,767.0,988.64,716.11
2016,5,30,15,15,841.0,115.5,3.25,29.5,725.5,1002.71,728.54
2016,5,30,15,30,828.0,113.0,3.3,29.0,684.0,998.98,729.55
2016,5,30,15,45,813.5,109.0,3.4,28.5,638.5,988.35,726.67
2016,5,30,16,0,799.0,105.0,3.5,28.0,593.0,974.16,721.52
2016,5,30,16,15,777.5,101.5,3.45,27.5,544.0,950.02,708.7
2016,5,30,16,30,756.0,98.0,3.4,27.0,495.0,922.71,693.69
2016,5,30,16,45,730.5,92.5,3.4,26.5,444.5,892.76,676.96
2016,5,30,17,0,705.0,87.0,3.4,26.0,394.0,853.92,653.65
2016,5,30,17,15,667.5,82.0,3.15,25.0,343.0,801.89,620.17
2016,5,30,17,30,630.0,77.0,2.9,24.0,292.0,748.5,584.58
2016,5,30,17,45,579.0,70.0,2.7,23.0,242.0,678.81,535.69
2016,5,30,18,0,528.0,63.0,2.5,22.0,192.0,609.33,484.59
2016,5,30,18,15,450.0,54.0,2.2,21.0,146.5,514.3,410.84
2016,5,30,18,30,372.0,45.0,1.9,20.0,101.0,422.44,336.03
2016,5,30,18,45,255.0,32.5,1.6,19.0,64.5,300.0,229.85
2016,5,30,19,0,138.0,20.0,1.3,18.0,28.0,165.54,38.45
2016,5,30,19,15,69.0,10.0,1.3,17.5,14.0,58.51,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,19.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,5,31,5,0,39.0,10.0,1.6,12.0,11.0,7.87,0.0
2016,5,31,5,15,165.5,23.5,1.7,12.5,41.0,17.92,5.46
2016,5,31,5,30,292.0,37.0,1.8,13.0,71.0,30.16,20.22
2016,5,31,5,45,384.5,47.0,1.95,14.0,114.5,38.13,27.94
2016,5,31,6,0,477.0,57.0,2.1,15.0,158.0,46.1,35.29
2016,5,31,6,15,538.5,64.5,2.0,15.5,207.0,51.83,40.52
2016,5,31,6,30,600.0,72.0,1.9,16.0,256.0,57.53,45.55
2016,5,31,6,45,643.5,77.0,1.85,17.0,307.0,61.15,48.49
2016,5,31,7,0,687.0,82.0,1.8,18.0,358.0,64.76,51.31
2016,5,31,7,15,718.0,86.5,1.75,19.0,409.5,67.78,53.55
2016,5,31,7,30,749.0,91.0,1.7,20.0,461.0,76.52,60.65
2016,5,31,7,45,772.5,95.0,1.7,21.0,511.0,79.05,62.33
2016,5,31,8,0,796.0,99.0,1.7,22.0,561.0,81.49,63.92
2016,5,31,8,15,814.0,102.0,1.7,22.5,608.0,83.02,64.86
2016,5,31,8,30,832.0,105.0,1.7,23.0,655.0,84.46,65.73
2016,5,31,8,45,845.0,107.5,1.75,24.0,698.5,85.34,66.02
2016,5,31,9,0,858.0,110.0,1.8,25.0,742.0,96.03,74.4
2016,5,31,9,15,869.0,112.0,1.85,25.5,780.5,96.85,74.74
2016,5,31,9,30,880.0,114.0,1.9,26.0,819.0,97.51,74.97
2016,5,31,9,45,891.0,114.0,1.95,27.0,853.0,135.08,77.75
2016,5,31,10,0,902.0,114.0,2.0,28.0,887.0,189.86,105.63
2016,5,31,10,15,908.0,115.5,2.1,28.5,913.5,245.81,145.36
2016,5,31,10,30,914.0,117.0,2.2,29.0,940.0,302.36,190.61
2016,5,31,10,45,917.5,118.0,2.3,29.5,960.0,358.27,237.34
2016,5,31,11,0,921.0,119.0,2.4,30.0,980.0,414.09,284.08
2016,5,31,11,15,923.5,120.0,2.4,30.0,993.0,469.24,330.0
2016,5,31,11,30,926.0,121.0,2.4,30.0,1006.0,523.84,374.38
2016,5,31,11,45,927.0,121.0,2.45,30.5,1011.0,576.31,415.37
2016,5,31,12,0,928.0,121.0,2.5,31.0,1016.0,627.69,454.28
2016,5,31,12,15,928.0,121.0,2.5,31.5,1014.0,677.17,490.44
2016,5,31,12,30,928.0,121.0,2.5,32.0,1012.0,725.03,524.38
2016,5,31,12,45,928.5,119.0,2.5,32.5,1003.0,769.82,555.36
2016,5,31,13,0,929.0,117.0,2.5,33.0,994.0,812.36,583.7
2016,5,31,13,15,926.0,116.0,2.55,33.0,977.0,850.46,608.9
2016,5,31,13,30,923.0,115.0,2.6,33.0,960.0,885.67,632.21
2016,5,31,13,45,918.5,114.0,2.7,33.0,936.5,916.53,653.11
2016,5,31,14,0,914.0,113.0,2.8,33.0,913.0,944.13,672.02
2016,5,31,14,15,907.5,111.5,2.8,33.0,882.5,966.04,686.63
2016,5,31,14,30,901.0,110.0,2.8,33.0,852.0,984.41,699.14
2016,5,31,14,45,892.0,108.5,2.85,33.0,815.5,996.78,708.43
2016,5,31,15,0,883.0,107.0,2.9,33.0,779.0,1005.49,715.62
2016,5,31,15,15,871.5,104.5,2.9,32.5,738.0,1006.96,719.47
2016,5,31,15,30,860.0,102.0,2.9,32.0,697.0,1004.78,721.21
2016,5,31,15,45,844.5,99.5,2.95,31.5,651.0,1008.45,727.34
2016,5,31,16,0,829.0,97.0,3.0,31.0,605.0,995.05,722.57
2016,5,31,16,15,809.5,94.0,2.9,30.0,556.0,973.51,712.86
2016,5,31,16,30,790.0,91.0,2.8,29.0,507.0,948.74,700.97
2016,5,31,16,45,763.0,87.0,2.75,28.5,456.0,912.12,679.96
2016,5,31,17,0,736.0,83.0,2.7,28.0,405.0,872.88,656.79
2016,5,31,17,15,700.0,78.0,2.45,27.0,353.0,828.19,628.97
2016,5,31,17,30,664.0,73.0,2.2,26.0,301.0,775.7,594.66
2016,5,31,17,45,612.5,67.0,1.95,25.0,250.5,706.22,546.75
2016,5,31,18,0,561.0,61.0,1.7,24.0,200.0,636.91,496.69
2016,5,31,18,15,483.0,52.5,1.5,22.5,153.0,541.66,425.78
2016,5,31,18,30,405.0,44.0,1.3,21.0,106.0,449.55,353.25
2016,5,31,18,45,284.0,32.5,1.15,20.0,68.0,323.68,246.76
2016,5,31,19,0,163.0,21.0,1.0,19.0,30.0,187.66,57.01
2016,5,31,19,15,81.5,10.5,1.05,18.5,15.0,68.12,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,6,1,5,15,178.5,24.0,2.9,13.5,42.5,18.32,5.92
2016,6,1,5,30,312.0,38.0,3.0,14.0,74.0,31.08,20.92
2016,6,1,5,45,404.0,48.0,3.2,14.5,118.5,39.06,28.69
2016,6,1,6,0,496.0,58.0,3.4,15.0,163.0,47.05,36.12
2016,6,1,6,15,558.0,65.0,3.4,15.5,213.0,52.41,41.03
2016,6,1,6,30,620.0,72.0,3.4,16.0,263.0,57.79,45.77
2016,6,1,6,45,664.5,77.5,3.4,17.0,315.5,61.81,49.07
2016,6,1,7,0,709.0,83.0,3.4,18.0,368.0,65.82,52.24
2016,6,1,7,15,740.0,87.5,3.35,18.5,420.5,74.54,59.53
2016,6,1,7,30,771.0,92.0,3.3,19.0,473.0,77.69,61.92
2016,6,1,7,45,795.0,95.5,3.3,20.0,524.0,79.91,63.35
2016,6,1,8,0,819.0,99.0,3.3,21.0,575.0,82.05,64.7
2016,6,1,8,15,836.5,102.0,3.25,21.5,623.0,83.61,65.67
2016,6,1,8,30,854.0,105.0,3.2,22.0,671.0,85.07,66.57
2016,6,1,8,45,868.0,107.5,3.2,23.0,715.0,95.4,74.74
2016,6,1,9,0,882.0,110.0,3.2,24.0,759.0,96.78,75.38
2016,6,1,9,15,892.0,112.0,3.2,24.5,798.5,97.6,75.73
2016,6,1,9,30,902.0,114.0,3.2,25.0,838.0,98.25,75.97
2016,6,1,9,45,912.5,114.5,3.2,25.5,872.0,137.12,79.32
2016,6,1,10,0,923.0,115.0,3.2,26.0,906.0,193.29,108.55
2016,6,1,10,15,929.0,116.0,3.2,26.5,933.0,250.14,149.41
2016,6,1,10,30,935.0,117.0,3.2,27.0,960.0,307.58,195.96
2016,6,1,10,45,937.0,119.0,3.25,27.5,979.5,364.75,244.38
2016,6,1,11,0,939.0,121.0,3.3,28.0,999.0,421.68,292.69
2016,6,1,11,15,941.5,121.5,3.35,28.0,1012.0,477.51,340.01
2016,6,1,11,30,944.0,122.0,3.4,28.0,1025.0,532.77,385.83
2016,6,1,11,45,943.0,123.5,3.5,28.5,1029.5,586.09,428.35
2016,6,1,12,0,942.0,125.0,3.6,29.0,1034.0,638.18,468.68
2016,6,1,12,15,941.5,125.0,3.65,29.0,1031.5,688.13,507.17
2016,6,1,12,30,941.0,125.0,3.7,29.0,1029.0,736.39,543.58
2016,6,1,12,45,925.5,133.5,3.75,29.0,1015.0,778.36,574.67
2016,6,1,13,0,910.0,142.0,3.8,29.0,1001.0,817.27,603.05
2016,6,1,13,15,906.0,141.0,3.8,29.0,983.5,854.67,628.78
2016,6,1,13,30,902.0,140.0,3.8,29.0,966.0,889.15,652.16
2016,6,1,13,45,893.5,140.5,3.8,29.0,941.0,917.95,671.74
2016,6,1,14,0,885.0,141.0,3.8,29.0,916.0,943.37,689.14
2016,6,1,14,15,877.5,139.0,3.75,28.5,885.0,964.0,704.58
2016,6,1,14,30,870.0,137.0,3.7,28.0,854.0,995.84,727.55
2016,6,1,14,45,741.0,181.5,3.7,28.0,773.5,948.07,696.97
2016,6,1,15,0,612.0,226.0,3.7,28.0,693.0,883.51,654.52
2016,6,1,15,15,599.0,219.5,3.65,27.5,656.0,877.87,653.71
2016,6,1,15,30,586.0,213.0,3.6,27.0,619.0,860.49,644.77
2016,6,1,15,45,685.0,167.0,3.55,27.0,610.5,930.93,694.59
2016,6,1,16,0,784.0,121.0,3.5,27.0,602.0,976.93,726.57
2016,6,1,16,15,516.5,169.5,3.35,26.5,476.0,758.5,578.66
2016,6,1,16,30,249.0,218.0,3.2,26.0,350.0,520.86,404.23
2016,6,1,16,45,467.5,159.5,3.1,25.5,376.0,698.34,543.08
2016,6,1,17,0,686.0,101.0,3.0,25.0,402.0,853.4,654.88
2016,6,1,17,15,646.5,95.0,2.8,24.0,350.0,798.3,617.9
2016,6,1,17,30,607.0,89.0,2.6,23.0,298.0,741.78,580.29
2016,6,1,17,45,556.0,80.5,2.45,22.0,248.0,670.44,530.42
2016,6,1,18,0,505.0,72.0,2.3,21.0,198.0,599.14,478.15
2016,6,1,18,15,424.5,61.5,2.05,19.5,151.0,500.25,402.31
2016,6,1,18,30,344.0,51.0,1.8,18.0,104.0,403.42,324.25
2016,6,1,18,45,231.5,37.0,1.6,17.0,67.0,284.99,221.69
2016,6,1,19,0,119.0,23.0,1.4,16.0,30.0,158.42,57.6
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.0,52.78,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,26.5,5.5,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,53.0,11.0,1.6,11.0,12.0,8.65,0.0
2016,6,2,5,15,189.0,24.5,1.75,11.5,44.0,18.72,6.5
2016,6,2,5,30,325.0,38.0,1.9,12.0,76.0,31.14,21.2
2016,6,2,5,45,420.0,47.5,2.1,13.0,121.0,38.76,28.63
2016,6,2,6,0,515.0,57.0,2.3,14.0,166.0,46.43,35.74
2016,6,2,6,15,576.0,64.0,2.2,14.5,216.5,51.84,40.71
2016,6,2,6,30,637.0,71.0,2.1,15.0,267.0,57.27,45.5
2016,6,2,6,45,680.5,76.0,2.05,16.0,320.0,60.98,48.54
2016,6,2,7,0,724.0,81.0,2.0,17.0,373.0,64.69,51.47
2016,6,2,7,15,754.5,85.5,1.95,18.0,425.5,73.34,58.6
2016,6,2,7,30,785.0,90.0,1.9,19.0,478.0,76.55,60.92
2016,6,2,7,45,808.0,93.5,1.9,20.0,529.5,78.82,62.39
2016,6,2,8,0,831.0,97.0,1.9,21.0,581.0,81.01,63.78
2016,6,2,8,15,848.5,100.0,1.85,21.5,629.0,82.64,64.81
2016,6,2,8,30,866.0,103.0,1.8,22.0,677.0,84.16,65.76
2016,6,2,8,45,878.5,105.5,1.8,23.0,721.0,94.61,74.01
2016,6,2,9,0,891.0,108.0,1.8,24.0,765.0,95.99,74.65
2016,6,2,9,15,901.0,110.0,1.8,24.5,804.0,96.85,75.04
2016,6,2,9,30,911.0,112.0,1.8,25.0,843.0,97.55,75.3
2016,6,2,9,45,912.5,117.0,1.8,26.0,874.5,138.49,80.02
2016,6,2,10,0,914.0,122.0,1.8,27.0,906.0,195.78,110.0
