Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,15,919.5,123.5,1.85,27.5,932.5,252.34,150.2
2016,6,2,10,30,925.0,125.0,1.9,28.0,959.0,309.44,195.87
2016,6,2,10,45,928.0,126.5,1.95,28.5,978.5,366.14,243.13
2016,6,2,11,0,931.0,128.0,2.0,29.0,998.0,422.7,290.3
2016,6,2,11,15,933.0,128.5,2.0,29.5,1010.5,477.97,335.53
2016,6,2,11,30,935.0,129.0,2.0,30.0,1023.0,532.63,378.98
2016,6,2,11,45,934.5,130.0,2.05,30.5,1027.5,585.53,419.96
2016,6,2,12,0,934.0,131.0,2.1,31.0,1032.0,637.27,458.78
2016,6,2,12,15,933.0,130.5,2.15,31.0,1029.0,686.31,495.55
2016,6,2,12,30,932.0,130.0,2.2,31.0,1026.0,733.62,530.26
2016,6,2,12,45,936.0,125.5,2.3,31.5,1017.5,779.5,562.53
2016,6,2,13,0,940.0,121.0,2.4,32.0,1009.0,823.25,592.42
2016,6,2,13,15,936.0,120.0,2.4,32.0,991.5,861.12,617.08
2016,6,2,13,30,932.0,119.0,2.4,32.0,974.0,896.01,639.75
2016,6,2,13,45,925.5,118.5,2.45,32.0,949.0,926.03,659.7
2016,6,2,14,0,919.0,118.0,2.5,32.0,924.0,952.69,677.59
2016,6,2,14,15,911.5,116.5,2.5,32.0,892.5,974.0,691.75
2016,6,2,14,30,904.0,115.0,2.5,32.0,861.0,991.7,703.78
2016,6,2,14,45,894.0,113.0,2.55,32.0,824.0,1002.84,712.3
2016,6,2,15,0,884.0,111.0,2.6,32.0,787.0,1010.24,718.7
2016,6,2,15,15,871.5,108.5,2.6,31.5,744.5,1010.9,722.03
2016,6,2,15,30,859.0,106.0,2.6,31.0,702.0,1007.88,723.25
2016,6,2,15,45,843.0,103.5,2.65,31.0,655.5,1011.43,727.87
2016,6,2,16,0,827.0,101.0,2.7,31.0,609.0,997.62,721.47
2016,6,2,16,15,806.0,97.5,2.7,30.0,559.5,974.04,711.34
2016,6,2,16,30,785.0,94.0,2.7,29.0,510.0,947.23,698.98
2016,6,2,16,45,757.5,90.0,2.7,28.5,458.5,910.22,678.16
2016,6,2,17,0,730.0,86.0,2.7,28.0,407.0,877.38,659.73
2016,6,2,17,15,693.5,81.0,2.55,27.0,355.0,826.02,628.06
2016,6,2,17,30,657.0,76.0,2.4,26.0,303.0,773.2,594.28
2016,6,2,17,45,605.0,69.5,2.3,25.0,252.5,702.73,546.56
2016,6,2,18,0,553.0,63.0,2.2,24.0,202.0,632.43,496.51
2016,6,2,18,15,476.0,54.5,1.9,22.5,155.0,538.22,425.56
2016,6,2,18,30,399.0,46.0,1.6,21.0,108.0,446.96,353.1
2016,6,2,18,45,283.0,34.0,1.35,20.0,70.0,324.58,249.73
2016,6,2,19,0,167.0,22.0,1.1,19.0,32.0,194.1,80.3
2016,6,2,19,15,83.5,11.0,1.05,18.5,16.0,70.06,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.5,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,11.0,0.8,15.0,12.0,8.65,0.0
2016,6,3,5,15,198.5,23.5,0.9,15.5,43.5,19.14,6.79
2016,6,3,5,30,332.0,36.0,1.0,16.0,75.0,29.49,19.46
2016,6,3,5,45,421.5,45.5,1.1,17.0,119.5,37.14,26.77
2016,6,3,6,0,511.0,55.0,1.2,18.0,164.0,44.81,33.75
2016,6,3,6,15,569.5,61.5,1.15,18.5,213.0,49.87,38.32
2016,6,3,6,30,628.0,68.0,1.1,19.0,262.0,54.94,42.73
2016,6,3,6,45,667.5,74.0,1.1,19.5,313.5,59.36,46.43
2016,6,3,7,0,707.0,80.0,1.1,20.0,365.0,63.71,49.97
2016,6,3,7,15,736.5,84.0,1.05,20.5,416.5,71.88,56.73
2016,6,3,7,30,766.0,88.0,1.0,21.0,468.0,74.73,58.83
2016,6,3,7,45,787.5,92.0,0.95,22.0,517.5,77.32,60.56
2016,6,3,8,0,809.0,96.0,0.9,23.0,567.0,79.8,62.18
2016,6,3,8,15,826.0,99.0,0.85,24.0,614.0,81.39,63.04
2016,6,3,8,30,843.0,102.0,0.8,25.0,661.0,82.89,63.82
2016,6,3,8,45,855.5,104.5,0.8,26.5,704.0,93.37,71.82
2016,6,3,9,0,868.0,107.0,0.8,28.0,747.0,94.73,72.27
2016,6,3,9,15,878.0,108.5,0.85,29.0,784.5,95.31,72.28
2016,6,3,9,30,888.0,110.0,0.9,30.0,822.0,95.74,72.18
2016,6,3,9,45,741.0,197.0,0.95,31.5,808.0,149.72,90.61
2016,6,3,10,0,594.0,284.0,1.0,33.0,794.0,229.55,143.84
2016,6,3,10,15,760.5,195.5,0.95,33.5,869.0,248.8,149.31
2016,6,3,10,30,927.0,107.0,0.9,34.0,944.0,299.81,182.8
2016,6,3,10,45,929.0,109.0,0.9,34.5,963.0,356.28,228.23
2016,6,3,11,0,931.0,111.0,0.9,35.0,982.0,412.52,273.29
2016,6,3,11,15,933.0,111.5,1.0,35.0,994.0,467.42,317.54
2016,6,3,11,30,935.0,112.0,1.1,35.0,1006.0,521.7,360.32
2016,6,3,11,45,692.0,259.5,1.2,35.5,924.0,550.02,383.36
2016,6,3,12,0,449.0,407.0,1.3,36.0,842.0,560.87,391.6
2016,6,3,12,15,690.5,260.5,1.4,36.0,926.5,639.76,448.55
2016,6,3,12,30,932.0,114.0,1.5,36.0,1011.0,721.51,507.56
2016,6,3,12,45,914.5,124.0,1.6,36.0,996.5,762.57,536.28
2016,6,3,13,0,897.0,134.0,1.7,36.0,982.0,800.48,562.74
2016,6,3,13,15,893.0,133.0,1.8,36.0,964.5,837.09,587.05
2016,6,3,13,30,889.0,132.0,1.9,36.0,947.0,870.83,609.36
2016,6,3,13,45,882.0,131.0,2.0,36.0,922.5,898.95,628.2
2016,6,3,14,0,875.0,130.0,2.1,36.0,898.0,923.75,645.09
2016,6,3,14,15,867.5,128.5,2.15,36.0,867.5,944.25,658.95
2016,6,3,14,30,860.0,127.0,2.2,36.0,837.0,961.28,670.81
2016,6,3,14,45,849.5,124.5,2.3,36.0,800.5,970.9,678.75
2016,6,3,15,0,839.0,122.0,2.4,36.0,764.0,991.25,693.56
2016,6,3,15,15,826.0,119.5,2.4,35.5,723.0,991.23,696.26
2016,6,3,15,30,813.0,117.0,2.4,35.0,682.0,987.54,697.01
2016,6,3,15,45,756.0,123.5,2.4,34.5,621.5,945.5,673.67
2016,6,3,16,0,699.0,130.0,2.4,34.0,561.0,908.24,653.38
2016,6,3,16,15,717.0,116.5,2.35,33.5,527.5,913.0,659.64
2016,6,3,16,30,735.0,103.0,2.3,33.0,494.0,914.02,663.23
2016,6,3,16,45,706.0,98.5,2.3,32.5,443.5,875.83,641.63
2016,6,3,17,0,677.0,94.0,2.3,32.0,393.0,835.32,618.28
2016,6,3,17,15,639.5,88.0,2.05,31.0,342.5,782.49,585.12
2016,6,3,17,30,602.0,82.0,1.8,30.0,292.0,728.34,549.96
2016,6,3,17,45,549.5,75.0,1.6,29.0,242.5,657.88,502.19
2016,6,3,18,0,497.0,68.0,1.4,28.0,193.0,587.63,452.39
2016,6,3,18,15,422.0,58.5,1.3,26.5,148.0,495.34,385.09
2016,6,3,18,30,347.0,49.0,1.2,25.0,103.0,405.9,316.1
2016,6,3,18,45,241.0,35.5,1.1,24.0,67.0,288.96,219.46
2016,6,3,19,0,135.0,22.0,1.0,23.0,31.0,169.79,75.41
2016,6,3,19,15,67.5,11.0,0.95,22.5,15.5,58.33,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.9,18.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.9,19.0,7.0,5.51,0.0
2016,6,4,5,15,33.5,24.0,0.85,19.5,27.5,18.22,6.15
2016,6,4,5,30,67.0,41.0,0.8,20.0,48.0,30.48,19.95
2016,6,4,5,45,95.0,60.5,0.75,20.5,77.0,44.15,32.36
2016,6,4,6,0,123.0,80.0,0.7,21.0,106.0,57.62,44.36
2016,6,4,6,15,142.5,101.0,0.95,21.5,139.0,71.69,56.63
2016,6,4,6,30,162.0,122.0,1.2,22.0,172.0,85.49,68.42
2016,6,4,6,45,181.5,141.0,1.45,23.0,206.5,97.91,78.63
2016,6,4,7,0,201.0,160.0,1.7,24.0,241.0,110.09,88.38
2016,6,4,7,15,126.0,178.5,1.7,24.0,231.5,119.92,96.32
2016,6,4,7,30,51.0,197.0,1.7,24.0,222.0,133.52,107.3
2016,6,4,7,45,39.5,208.0,1.7,24.5,229.0,140.59,112.53
2016,6,4,8,0,28.0,219.0,1.7,25.0,236.0,147.39,117.5
2016,6,4,8,15,87.0,261.0,1.7,25.0,318.0,171.93,137.1
2016,6,4,8,30,146.0,303.0,1.7,25.0,400.0,185.7,147.76
2016,6,4,8,45,232.5,312.0,1.7,25.5,478.0,192.61,152.57
2016,6,4,9,0,319.0,321.0,1.7,26.0,556.0,186.17,146.75
2016,6,4,9,15,248.5,353.0,1.75,26.0,542.0,196.29,154.53
2016,6,4,9,30,178.0,385.0,1.8,26.0,528.0,221.82,174.42
2016,6,4,9,45,214.0,397.5,1.9,26.5,576.5,243.1,176.65
2016,6,4,10,0,250.0,410.0,2.0,27.0,625.0,258.32,182.87
2016,6,4,10,15,145.5,396.5,2.05,27.0,522.5,270.93,195.88
2016,6,4,10,30,41.0,383.0,2.1,27.0,420.0,266.0,196.53
2016,6,4,10,45,29.0,344.5,2.15,27.0,371.5,247.12,183.07
2016,6,4,11,0,17.0,306.0,2.2,27.0,323.0,232.43,172.62
2016,6,4,11,15,190.0,368.5,2.25,27.5,551.0,336.45,246.9
2016,6,4,11,30,363.0,431.0,2.3,28.0,779.0,468.54,340.89
2016,6,4,11,45,440.5,410.5,2.4,28.5,835.0,521.94,379.55
2016,6,4,12,0,518.0,390.0,2.5,29.0,891.0,588.97,427.94
2016,6,4,12,15,490.0,397.5,2.5,29.5,870.5,615.46,446.84
2016,6,4,12,30,462.0,405.0,2.5,30.0,850.0,638.76,463.11
2016,6,4,12,45,304.5,440.0,2.5,30.5,732.5,583.07,423.16
2016,6,4,13,0,147.0,475.0,2.5,31.0,615.0,508.82,369.28
2016,6,4,13,15,114.0,456.0,2.45,31.5,563.0,482.81,350.66
2016,6,4,13,30,81.0,437.0,2.4,32.0,511.0,438.15,318.59
2016,6,4,13,45,157.0,431.5,2.4,32.5,571.0,525.7,381.53
2016,6,4,14,0,233.0,426.0,2.4,33.0,631.0,602.91,435.66
2016,6,4,14,15,532.0,280.5,2.35,33.0,727.0,795.27,571.99
2016,6,4,14,30,831.0,135.0,2.3,33.0,823.0,955.61,677.93
2016,6,4,14,45,825.5,130.5,2.3,33.0,788.5,967.86,685.28
2016,6,4,15,0,820.0,126.0,2.3,33.0,754.0,976.55,691.92
2016,6,4,15,15,807.5,123.0,2.3,32.5,713.5,976.31,694.56
2016,6,4,15,30,795.0,120.0,2.3,32.0,673.0,972.46,695.15
2016,6,4,15,45,780.5,116.0,2.3,32.0,629.0,961.89,690.22
2016,6,4,16,0,766.0,112.0,2.3,32.0,585.0,947.89,683.24
2016,6,4,16,15,745.0,108.0,2.3,31.5,537.5,923.93,671.26
2016,6,4,16,30,724.0,104.0,2.3,31.0,490.0,904.04,661.92
2016,6,4,16,45,697.5,99.0,2.3,30.5,440.5,867.85,641.55
2016,6,4,17,0,671.0,94.0,2.3,30.0,391.0,829.32,619.23
2016,6,4,17,15,634.0,88.0,2.25,29.0,341.0,777.11,587.62
2016,6,4,17,30,597.0,82.0,2.2,28.0,291.0,723.58,553.88
2016,6,4,17,45,547.5,74.5,2.15,27.0,242.0,655.45,507.98
2016,6,4,18,0,498.0,67.0,2.1,26.0,193.0,587.48,459.82
2016,6,4,18,15,425.5,57.5,2.0,24.5,148.5,497.46,392.87
2016,6,4,18,30,353.0,48.0,1.9,23.0,104.0,410.28,324.32
2016,6,4,18,45,250.5,35.0,1.85,21.5,67.5,295.32,228.5
2016,6,4,19,0,148.0,22.0,1.8,20.0,31.0,180.43,88.47
2016,6,4,19,15,74.0,11.0,1.95,19.5,15.5,63.15,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,7.87,0.0
2016,6,5,5,15,185.5,23.5,1.7,13.5,43.0,17.99,6.4
2016,6,5,5,30,306.0,37.0,1.8,14.0,74.0,30.17,20.23
2016,6,5,5,45,393.5,47.0,1.95,14.5,117.0,38.14,27.93
2016,6,5,6,0,481.0,57.0,2.1,15.0,160.0,46.09,35.31
2016,6,5,6,15,540.0,64.5,2.1,15.5,209.0,51.8,40.51
2016,6,5,6,30,599.0,72.0,2.1,16.0,258.0,57.48,45.51
2016,6,5,6,45,336.5,116.0,2.1,17.0,224.0,81.09,65.96
2016,6,5,7,0,74.0,160.0,2.1,18.0,190.0,110.57,91.01
2016,6,5,7,15,158.0,181.0,2.05,18.5,256.0,121.87,100.17
2016,6,5,7,30,242.0,202.0,2.0,19.0,322.0,130.97,107.34
2016,6,5,7,45,516.0,151.5,2.0,20.0,441.5,102.56,82.52
2016,6,5,8,0,790.0,101.0,2.0,21.0,561.0,82.63,65.12
2016,6,5,8,15,807.5,104.0,2.0,21.5,608.0,84.09,66.04
2016,6,5,8,30,825.0,107.0,2.0,22.0,655.0,85.45,66.85
2016,6,5,8,45,838.5,110.0,2.05,23.0,698.5,86.59,67.34
2016,6,5,9,0,852.0,113.0,2.1,24.0,742.0,97.41,75.85
2016,6,5,9,15,862.5,115.0,2.2,24.5,780.0,98.15,76.13
2016,6,5,9,30,873.0,117.0,2.3,25.0,818.0,98.73,76.3
2016,6,5,9,45,887.5,114.5,2.45,26.0,852.5,135.31,78.27
2016,6,5,10,0,902.0,112.0,2.6,27.0,887.0,188.79,105.38
2016,6,5,10,15,907.5,113.5,2.7,27.0,913.5,244.38,145.45
2016,6,5,10,30,913.0,115.0,2.8,27.0,940.0,300.51,191.2
2016,6,5,10,45,916.0,116.5,2.9,27.5,959.0,356.23,238.36
2016,6,5,11,0,919.0,118.0,3.0,28.0,978.0,411.84,285.54
2016,6,5,11,15,921.5,118.5,3.05,28.0,991.0,466.34,331.73
2016,6,5,11,30,924.0,119.0,3.1,28.0,1004.0,520.3,376.48
2016,6,5,11,45,924.0,119.5,3.15,28.5,1009.0,572.25,417.81
2016,6,5,12,0,924.0,120.0,3.2,29.0,1014.0,623.06,457.02
2016,6,5,12,15,924.0,120.0,3.25,29.0,1012.0,672.21,494.86
2016,6,5,12,30,924.0,120.0,3.3,29.0,1010.0,719.77,530.69
2016,6,5,12,45,915.5,124.5,3.35,29.0,998.5,762.83,562.56
2016,6,5,13,0,907.0,129.0,3.4,29.0,987.0,803.32,592.05
2016,6,5,13,15,904.0,128.0,3.4,29.0,971.0,840.97,617.59
2016,6,5,13,30,901.0,127.0,3.4,29.0,955.0,875.8,641.11
2016,6,5,13,45,897.0,125.5,3.4,29.0,931.5,906.35,661.75
2016,6,5,14,0,893.0,124.0,3.4,29.0,908.0,933.72,680.33
2016,6,5,14,15,886.0,122.0,3.4,28.5,878.0,954.55,696.07
2016,6,5,14,30,879.0,120.0,3.4,28.0,848.0,971.86,709.71
2016,6,5,14,45,871.0,118.0,3.4,28.0,812.5,984.65,719.15
2016,6,5,15,0,863.0,116.0,3.4,28.0,777.0,993.87,726.45
2016,6,5,15,15,851.0,113.5,3.35,27.5,736.0,995.0,729.72
2016,6,5,15,30,839.0,111.0,3.3,27.0,695.0,1006.57,740.1
2016,6,5,15,45,824.5,107.5,3.3,27.0,650.0,996.77,735.41
2016,6,5,16,0,810.0,104.0,3.3,27.0,605.0,983.41,728.66
2016,6,5,16,15,789.5,100.5,3.25,26.5,556.5,960.5,716.67
2016,6,5,16,30,769.0,97.0,3.2,26.0,508.0,934.4,702.52
2016,6,5,16,45,743.5,92.5,3.15,25.5,457.5,899.07,681.85
2016,6,5,17,0,718.0,88.0,3.1,25.0,407.0,868.12,663.87
2016,6,5,17,15,682.5,82.5,2.95,24.0,355.5,817.34,631.97
2016,6,5,17,30,647.0,77.0,2.8,23.0,304.0,765.1,597.97
2016,6,5,17,45,598.0,70.5,2.7,22.0,254.0,697.75,551.61
2016,6,5,18,0,549.0,64.0,2.6,21.0,204.0,630.43,502.93
2016,6,5,18,15,476.0,55.0,2.5,20.0,157.5,539.25,433.21
2016,6,5,18,30,403.0,46.0,2.4,19.0,111.0,450.91,361.98
2016,6,5,18,45,293.5,34.5,2.3,18.0,73.0,334.04,262.67
2016,6,5,19,0,184.0,23.0,2.2,17.0,35.0,211.2,112.45
2016,6,5,19,15,92.0,11.5,2.3,16.5,17.5,76.86,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,34.5,5.5,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,69.0,11.0,2.9,13.0,12.0,8.65,0.0
2016,6,6,5,15,190.0,23.5,2.95,13.5,42.5,19.09,7.22
2016,6,6,5,30,311.0,36.0,3.0,14.0,73.0,29.35,19.53
2016,6,6,5,45,395.0,45.5,3.05,15.0,115.5,36.93,26.8
2016,6,6,6,0,479.0,55.0,3.1,16.0,158.0,44.5,33.74
2016,6,6,6,15,535.5,62.0,3.05,16.5,205.5,49.85,38.61
2016,6,6,6,30,592.0,69.0,3.0,17.0,253.0,55.18,43.28
2016,6,6,6,45,296.0,99.0,3.0,17.5,191.5,69.57,55.77
2016,6,6,7,0,0.0,129.0,3.0,18.0,130.0,94.08,76.82
2016,6,6,7,15,24.0,162.5,2.95,18.5,175.0,116.71,95.87
2016,6,6,7,30,48.0,196.0,2.9,19.0,220.0,132.94,109.15
2016,6,6,7,45,207.0,210.0,2.9,19.5,329.0,140.14,114.63
2016,6,6,8,0,366.0,224.0,2.9,20.0,438.0,144.54,117.71
2016,6,6,8,15,581.5,164.5,2.95,20.5,536.5,108.07,86.53
2016,6,6,8,30,797.0,105.0,3.0,21.0,635.0,83.42,65.42
2016,6,6,8,45,811.5,107.0,3.05,22.0,677.0,83.99,65.47
2016,6,6,9,0,826.0,109.0,3.1,23.0,719.0,94.47,73.77
2016,6,6,9,15,836.0,111.5,3.1,23.5,756.0,95.47,74.28
2016,6,6,9,30,846.0,114.0,3.1,24.0,793.0,96.31,74.66
2016,6,6,9,45,854.0,115.5,3.15,24.5,825.0,133.18,78.04
2016,6,6,10,0,862.0,117.0,3.2,25.0,857.0,185.94,105.77
2016,6,6,10,15,868.0,118.5,3.25,25.0,883.0,239.35,144.62
2016,6,6,10,30,874.0,120.0,3.3,25.0,909.0,293.37,189.08
2016,6,6,10,45,878.0,120.5,3.35,25.5,928.5,346.66,234.65
2016,6,6,11,0,882.0,121.0,3.4,26.0,948.0,399.93,280.37
2016,6,6,11,15,884.5,122.0,3.4,26.0,960.5,452.72,325.58
2016,6,6,11,30,887.0,123.0,3.4,26.0,973.0,505.03,369.43
2016,6,6,11,45,888.5,123.0,3.45,26.5,978.0,555.55,410.15
2016,6,6,12,0,890.0,123.0,3.5,27.0,983.0,605.14,448.96
2016,6,6,12,15,889.5,123.0,3.5,27.0,981.5,652.37,485.75
2016,6,6,12,30,889.0,123.0,3.5,27.0,980.0,698.05,520.55
2016,6,6,12,45,880.5,127.0,3.55,27.0,968.5,739.23,551.53
2016,6,6,13,0,872.0,131.0,3.6,27.0,957.0,777.91,580.19
2016,6,6,13,15,868.5,130.5,3.6,27.0,941.0,814.24,605.49
2016,6,6,13,30,865.0,130.0,3.6,27.0,925.0,847.86,628.6
2016,6,6,13,45,859.5,129.0,3.65,27.0,902.0,876.44,648.56
2016,6,6,14,0,854.0,128.0,3.7,27.0,879.0,901.89,666.48
2016,6,6,14,15,847.0,126.5,3.7,26.5,850.0,922.26,682.17
2016,6,6,14,30,840.0,125.0,3.7,26.0,821.0,939.27,695.8
2016,6,6,14,45,830.0,123.0,3.75,26.0,786.0,949.48,703.99
2016,6,6,15,0,820.0,121.0,3.8,26.0,751.0,970.46,719.6
2016,6,6,15,15,808.5,118.5,3.8,25.5,711.5,971.76,723.24
2016,6,6,15,30,797.0,116.0,3.8,25.0,672.0,969.5,724.8
2016,6,6,15,45,781.0,113.0,3.8,24.5,628.0,958.59,720.68
2016,6,6,16,0,765.0,110.0,3.8,24.0,584.0,944.27,714.37
2016,6,6,16,15,745.0,106.0,3.75,23.5,537.0,921.41,701.92
2016,6,6,16,30,725.0,102.0,3.7,23.0,490.0,902.25,692.02
2016,6,6,16,45,698.5,97.5,3.65,22.5,441.5,866.78,670.49
2016,6,6,17,0,672.0,93.0,3.6,22.0,393.0,828.97,646.96
2016,6,6,17,15,636.0,87.5,3.55,21.0,343.0,778.46,614.75
2016,6,6,17,30,600.0,82.0,3.5,20.0,293.0,726.59,580.33
2016,6,6,17,45,553.0,74.5,3.45,19.0,245.0,660.81,533.78
2016,6,6,18,0,506.0,67.0,3.4,18.0,197.0,595.05,484.91
2016,6,6,18,15,434.0,58.0,3.3,17.5,152.0,505.87,413.99
2016,6,6,18,30,362.0,49.0,3.2,17.0,107.0,419.35,341.98
2016,6,6,18,45,261.0,36.0,3.1,16.5,70.5,305.21,243.16
2016,6,6,19,0,160.0,23.0,3.0,16.0,34.0,193.06,108.28
2016,6,6,19,15,80.0,11.5,3.0,15.5,17.0,68.06,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,26.5,5.5,2.15,13.0,6.0,0.0,0.0
2016,6,7,5,0,53.0,11.0,2.3,13.0,12.0,8.65,0.0
2016,6,7,5,15,165.5,24.5,2.35,13.5,42.0,18.66,7.02
2016,6,7,5,30,278.0,38.0,2.4,14.0,72.0,29.03,19.27
2016,6,7,5,45,369.0,48.0,2.45,14.5,114.5,38.76,28.47
2016,6,7,6,0,460.0,58.0,2.5,15.0,157.0,46.68,35.82
2016,6,7,6,15,230.0,69.5,2.45,15.5,119.0,50.28,39.16
2016,6,7,6,30,0.0,81.0,2.4,16.0,81.0,60.74,48.38
2016,6,7,6,45,0.0,97.5,2.4,16.5,97.5,72.6,58.65
2016,6,7,7,0,0.0,114.0,2.4,17.0,114.0,84.38,68.65
2016,6,7,7,15,6.0,141.5,2.4,17.5,145.0,103.28,84.64
2016,6,7,7,30,12.0,169.0,2.4,18.0,176.0,121.85,100.07
2016,6,7,7,45,26.5,200.0,2.4,19.0,215.5,142.44,116.74
2016,6,7,8,0,41.0,231.0,2.4,20.0,255.0,154.09,125.62
2016,6,7,8,15,58.0,260.5,2.4,20.5,297.5,170.92,138.94
2016,6,7,8,30,75.0,290.0,2.4,21.0,340.0,187.24,151.65
2016,6,7,8,45,203.5,303.5,2.4,22.0,451.0,187.86,151.13
2016,6,7,9,0,332.0,317.0,2.4,23.0,562.0,184.71,147.63
2016,6,7,9,15,592.5,217.5,2.45,23.5,682.5,126.16,99.39
2016,6,7,9,30,853.0,118.0,2.5,24.0,803.0,98.53,76.43
2016,6,7,9,45,867.5,116.0,2.6,24.5,837.0,134.28,78.58
2016,6,7,10,0,882.0,114.0,2.7,25.0,871.0,186.81,105.58
2016,6,7,10,15,888.0,115.5,2.8,25.0,897.5,241.29,145.11
2016,6,7,10,30,894.0,117.0,2.9,25.0,924.0,296.38,190.34
2016,6,7,10,45,895.0,120.0,3.0,25.5,943.0,351.22,237.19
2016,6,7,11,0,896.0,123.0,3.1,26.0,962.0,405.79,283.93
2016,6,7,11,15,898.5,123.5,3.2,26.0,975.0,459.06,329.58
2016,6,7,11,30,901.0,124.0,3.3,26.0,988.0,511.82,373.9
2016,6,7,11,45,903.0,124.0,3.4,26.5,993.5,563.34,415.42
2016,6,7,12,0,905.0,124.0,3.5,27.0,999.0,613.97,455.06
2016,6,7,12,15,905.0,124.0,3.55,26.5,997.5,662.26,493.71
2016,6,7,12,30,905.0,124.0,3.6,26.0,996.0,709.03,530.55
2016,6,7,12,45,906.5,121.5,3.65,26.0,988.0,753.19,563.89
2016,6,7,13,0,908.0,119.0,3.7,26.0,980.0,795.24,595.03
2016,6,7,13,15,905.0,118.5,3.75,26.0,964.0,833.02,621.3
2016,6,7,13,30,902.0,118.0,3.8,26.0,948.0,868.02,645.65
2016,6,7,13,45,896.0,118.0,3.85,26.0,925.0,897.95,666.56
2016,6,7,14,0,890.0,118.0,3.9,26.0,902.0,924.67,685.38
2016,6,7,14,15,883.5,116.5,3.9,25.5,872.5,946.21,701.92
2016,6,7,14,30,877.0,115.0,3.9,25.0,843.0,964.3,716.34
2016,6,7,14,45,865.0,115.0,3.95,24.5,806.5,975.11,726.38
2016,6,7,15,0,853.0,115.0,4.0,24.0,770.0,982.34,734.26
2016,6,7,15,15,841.0,112.5,3.95,23.5,729.5,983.36,737.56
2016,6,7,15,30,829.0,110.0,3.9,23.0,689.0,994.82,748.14
2016,6,7,15,45,811.0,108.0,3.9,22.5,643.5,983.21,743.49
2016,6,7,16,0,793.0,106.0,3.9,22.0,598.0,968.11,736.71
2016,6,7,16,15,772.5,102.5,3.8,21.5,550.5,945.32,724.04
2016,6,7,16,30,752.0,99.0,3.7,21.0,503.0,919.39,709.15
2016,6,7,16,45,721.5,96.0,3.65,20.5,452.0,887.97,690.52
2016,6,7,17,0,691.0,93.0,3.6,20.0,401.0,847.94,665.37
2016,6,7,17,15,654.5,87.5,3.5,19.0,351.0,796.68,632.36
2016,6,7,17,30,618.0,82.0,3.4,18.0,301.0,744.01,597.13
2016,6,7,17,45,560.5,76.0,3.3,17.5,250.5,669.88,543.02
2016,6,7,18,0,503.0,70.0,3.2,17.0,200.0,596.06,486.9
2016,6,7,18,15,429.0,60.5,3.05,16.5,155.0,504.43,413.93
2016,6,7,18,30,355.0,51.0,2.9,16.0,110.0,411.8,336.98
2016,6,7,18,45,245.0,38.5,2.75,15.5,72.5,296.69,237.2
2016,6,7,19,0,135.0,26.0,2.6,15.0,35.0,180.66,105.28
2016,6,7,19,15,67.5,13.0,2.55,14.5,17.5,60.05,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,4,45,43.5,6.0,2.5,12.5,7.0,0.0,0.0
2016,6,8,5,0,87.0,12.0,2.6,13.0,14.0,9.44,0.0
2016,6,8,5,15,215.5,24.5,2.65,13.0,46.0,20.01,8.02
2016,6,8,5,30,344.0,37.0,2.7,13.0,78.0,30.35,20.49
2016,6,8,5,45,433.0,45.0,2.75,13.5,122.0,36.8,26.86
2016,6,8,6,0,522.0,53.0,2.8,14.0,166.0,43.33,33.0
2016,6,8,6,15,261.0,61.0,2.8,14.5,117.5,44.9,34.53
2016,6,8,6,30,0.0,69.0,2.8,15.0,69.0,52.52,41.28
2016,6,8,6,45,0.0,82.5,2.85,15.5,82.5,62.44,49.93
2016,6,8,7,0,0.0,96.0,2.9,16.0,96.0,72.31,58.36
2016,6,8,7,15,0.0,122.5,2.95,16.0,122.5,90.83,74.34
2016,6,8,7,30,0.0,149.0,3.0,16.0,149.0,108.97,89.8
2016,6,8,7,45,75.0,203.0,3.05,16.5,246.5,138.73,114.82
2016,6,8,8,0,150.0,257.0,3.1,17.0,344.0,163.11,134.85
2016,6,8,8,15,168.5,279.0,3.15,17.5,385.0,174.74,143.92
2016,6,8,8,30,187.0,301.0,3.2,18.0,426.0,185.96,152.58
2016,6,8,8,45,196.0,322.0,3.3,18.5,460.5,196.01,160.22
2016,6,8,9,0,205.0,343.0,3.4,19.0,495.0,205.61,167.44
2016,6,8,9,15,179.5,364.0,3.45,19.0,502.0,213.59,173.62
2016,6,8,9,30,154.0,385.0,3.5,19.0,509.0,220.99,179.33
2016,6,8,9,45,154.5,402.5,3.55,19.5,531.0,240.52,181.98
2016,6,8,10,0,155.0,420.0,3.6,20.0,553.0,266.09,198.75
2016,6,8,10,15,313.0,389.0,3.65,20.0,668.5,283.22,204.63
2016,6,8,10,30,471.0,358.0,3.7,20.0,784.0,320.98,228.8
2016,6,8,10,45,683.5,244.0,3.8,20.5,877.0,351.17,248.43
2016,6,8,11,0,896.0,130.0,3.9,21.0,970.0,409.42,293.02
2016,6,8,11,15,899.0,130.5,3.95,21.0,982.5,463.0,339.91
2016,6,8,11,30,902.0,131.0,4.0,21.0,995.0,516.14,385.5
2016,6,8,11,45,728.5,251.0,4.1,21.5,951.5,561.42,422.89
2016,6,8,12,0,555.0,371.0,4.2,22.0,908.0,595.94,449.35
2016,6,8,12,15,726.0,253.0,4.25,22.0,954.0,654.3,496.1
2016,6,8,12,30,897.0,135.0,4.3,22.0,1000.0,711.07,542.35
2016,6,8,12,45,690.5,262.0,4.35,22.0,924.5,723.81,549.82
2016,6,8,13,0,484.0,389.0,4.4,22.0,849.0,709.12,536.79
2016,6,8,13,15,655.0,279.5,4.4,21.5,890.5,787.59,598.93
2016,6,8,13,30,826.0,170.0,4.4,21.0,932.0,862.06,657.24
2016,6,8,13,45,700.5,238.5,4.4,21.0,872.5,858.66,653.2
2016,6,8,14,0,575.0,307.0,4.4,21.0,813.0,834.12,634.12
2016,6,8,14,15,620.0,270.0,4.35,20.5,799.5,870.01,663.12
2016,6,8,14,30,665.0,233.0,4.3,20.0,786.0,902.3,689.37
2016,6,8,14,45,614.5,240.5,4.25,20.0,734.0,880.97,674.49
2016,6,8,15,0,564.0,248.0,4.2,20.0,682.0,848.56,652.25
2016,6,8,15,15,494.5,257.5,4.1,19.5,623.0,802.77,620.75
2016,6,8,15,30,425.0,267.0,4.0,19.0,564.0,753.13,586.0
2016,6,8,15,45,498.5,221.0,3.95,18.5,547.5,787.51,616.36
2016,6,8,16,0,572.0,175.0,3.9,18.0,531.0,828.08,650.1
2016,6,8,16,15,545.5,167.0,3.85,17.5,485.0,784.22,620.8
2016,6,8,16,30,519.0,159.0,3.8,17.0,439.0,749.33,598.24
2016,6,8,16,45,548.0,134.5,3.75,17.0,403.5,759.67,607.86
2016,6,8,17,0,577.0,110.0,3.7,17.0,368.0,755.72,606.56
2016,6,8,17,15,517.5,111.0,3.6,16.5,321.5,680.13,552.17
2016,6,8,17,30,458.0,112.0,3.5,16.0,275.0,618.27,507.09
2016,6,8,17,45,427.0,97.5,3.45,15.5,230.5,563.33,465.89
2016,6,8,18,0,396.0,83.0,3.4,15.0,186.0,508.14,422.63
2016,6,8,18,15,336.5,69.5,3.3,14.5,144.0,429.4,358.18
2016,6,8,18,30,277.0,56.0,3.2,14.0,102.0,353.4,292.97
2016,6,8,18,45,196.5,41.0,3.1,14.0,68.0,261.41,210.44
2016,6,8,19,0,116.0,26.0,3.0,14.0,34.0,166.39,100.36
2016,6,8,19,15,58.0,13.0,2.95,14.0,17.0,53.07,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,22.0,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,44.0,12.0,3.1,13.0,13.0,9.44,0.0
2016,6,9,5,15,152.5,27.0,3.2,13.0,43.0,20.43,8.35
2016,6,9,5,30,261.0,42.0,3.3,13.0,73.0,31.78,21.72
2016,6,9,5,45,354.5,52.0,3.45,13.5,116.0,39.59,29.31
2016,6,9,6,0,448.0,62.0,3.6,14.0,159.0,49.73,38.67
2016,6,9,6,15,224.0,69.5,3.6,14.0,118.0,50.21,39.33
2016,6,9,6,30,0.0,77.0,3.6,14.0,77.0,58.03,46.36
2016,6,9,6,45,0.0,91.5,3.6,14.5,91.5,68.58,55.57
2016,6,9,7,0,0.0,106.0,3.6,15.0,106.0,79.08,64.56
2016,6,9,7,15,0.0,128.5,3.55,15.5,128.5,94.77,77.94
2016,6,9,7,30,0.0,151.0,3.5,16.0,151.0,110.25,90.93
2016,6,9,7,45,5.0,171.5,3.5,16.5,174.5,124.39,102.58
2016,6,9,8,0,10.0,192.0,3.5,17.0,198.0,138.39,113.96
2016,6,9,8,15,12.5,209.0,3.45,17.5,217.5,150.03,123.21
2016,6,9,8,30,15.0,226.0,3.4,18.0,237.0,161.56,132.27
2016,6,9,8,45,19.5,250.5,3.4,18.5,265.0,177.56,144.98
2016,6,9,9,0,24.0,275.0,3.4,19.0,293.0,193.31,157.35
2016,6,9,9,15,23.5,286.0,3.4,19.5,304.5,200.74,162.78
2016,6,9,9,30,23.0,297.0,3.4,20.0,316.0,208.04,168.1
2016,6,9,9,45,40.5,340.0,3.4,20.5,375.0,218.95,167.53
2016,6,9,10,0,58.0,383.0,3.4,21.0,434.0,251.12,190.42
2016,6,9,10,15,59.5,394.0,3.4,21.0,447.0,266.85,201.97
2016,6,9,10,30,61.0,405.0,3.4,21.0,460.0,283.01,214.26
2016,6,9,10,45,307.5,370.5,3.45,21.5,657.5,324.61,238.29
2016,6,9,11,0,554.0,336.0,3.5,22.0,855.0,410.62,299.2
2016,6,9,11,15,532.0,362.0,3.5,22.0,866.0,457.52,338.05
2016,6,9,11,30,510.0,388.0,3.5,22.0,877.0,502.99,374.92
2016,6,9,11,45,531.0,370.5,3.55,22.5,882.5,541.96,405.58
2016,6,9,12,0,552.0,353.0,3.6,23.0,888.0,581.66,436.29
2016,6,9,12,15,740.0,234.0,3.65,23.0,949.5,648.78,489.01
2016,6,9,12,30,928.0,115.0,3.7,23.0,1011.0,716.82,542.88
2016,6,9,12,45,928.0,113.5,3.8,23.0,1001.5,761.4,577.01
2016,6,9,13,0,928.0,112.0,3.9,23.0,992.0,803.76,608.76
2016,6,9,13,15,924.5,111.0,3.95,22.5,975.5,841.3,636.42
2016,6,9,13,30,921.0,110.0,4.0,22.0,959.0,875.95,662.16
2016,6,9,13,45,917.0,108.5,4.1,22.0,935.5,906.67,684.22
2016,6,9,14,0,913.0,107.0,4.2,22.0,912.0,934.17,704.16
2016,6,9,14,15,906.0,105.5,4.2,21.5,882.0,955.57,720.89
2016,6,9,14,30,899.0,104.0,4.2,21.0,852.0,973.44,735.42
2016,6,9,14,45,889.5,103.0,4.25,21.0,816.0,985.85,745.28
2016,6,9,15,0,880.0,102.0,4.3,21.0,780.0,994.65,752.88
2016,6,9,15,15,868.5,100.0,4.3,20.5,739.5,996.77,757.28
2016,6,9,15,30,857.0,98.0,4.3,20.0,699.0,995.28,759.43
2016,6,9,15,45,839.5,96.5,4.3,20.0,653.0,984.75,754.07
2016,6,9,16,0,822.0,95.0,4.3,20.0,607.0,984.15,755.8
2016,6,9,16,15,802.5,92.0,4.2,19.5,559.0,962.96,744.08
2016,6,9,16,30,783.0,89.0,4.1,19.0,511.0,938.6,730.23
2016,6,9,16,45,756.5,85.5,4.1,18.5,461.0,903.56,709.17
2016,6,9,17,0,730.0,82.0,4.1,18.0,411.0,865.94,685.84
2016,6,9,17,15,696.0,77.5,4.0,17.0,360.0,823.74,659.27
2016,6,9,17,30,662.0,73.0,3.9,16.0,309.0,774.26,626.25
2016,6,9,17,45,610.5,68.0,3.85,15.5,259.0,706.47,576.89
2016,6,9,18,0,559.0,63.0,3.8,15.0,209.0,638.79,525.43
2016,6,9,18,15,489.0,55.0,3.65,14.5,163.0,551.36,455.44
2016,6,9,18,30,419.0,47.0,3.5,14.0,117.0,466.41,384.16
2016,6,9,18,45,309.0,36.0,3.4,13.5,78.5,348.85,282.14
2016,6,9,19,0,199.0,25.0,3.3,13.0,40.0,229.49,145.15
2016,6,9,19,15,99.5,12.5,3.25,13.0,20.0,83.39,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,55.0,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,110.0,12.0,2.8,12.0,15.0,9.44,0.0
2016,6,10,5,15,240.0,23.0,3.05,12.5,47.0,18.82,7.3
2016,6,10,5,30,370.0,34.0,3.3,13.0,79.0,28.0,18.47
2016,6,10,5,45,453.5,42.0,3.55,14.0,122.5,34.54,24.82
2016,6,10,6,0,537.0,50.0,3.8,15.0,166.0,41.14,30.91
2016,6,10,6,15,591.0,56.0,3.85,15.5,214.0,45.96,35.31
2016,6,10,6,30,645.0,62.0,3.9,16.0,262.0,50.78,39.56
2016,6,10,6,45,682.0,67.0,4.0,16.5,312.5,59.1,46.78
2016,6,10,7,0,719.0,72.0,4.1,17.0,363.0,63.16,50.12
2016,6,10,7,15,746.0,75.5,4.1,17.5,413.0,65.87,52.22
2016,6,10,7,30,773.0,79.0,4.1,18.0,463.0,68.53,54.24
2016,6,10,7,45,791.0,83.0,4.15,18.5,511.0,71.26,56.29
2016,6,10,8,0,809.0,87.0,4.2,19.0,559.0,73.86,58.22
2016,6,10,8,15,824.5,90.0,4.2,19.0,605.0,84.34,66.98
2016,6,10,8,30,840.0,93.0,4.2,19.0,651.0,86.55,68.66
2016,6,10,8,45,850.0,96.0,4.2,19.5,693.0,88.43,69.92
2016,6,10,9,0,860.0,99.0,4.2,20.0,735.0,90.11,71.02
2016,6,10,9,15,870.0,101.0,4.2,20.5,772.5,91.07,71.53
2016,6,10,9,30,880.0,103.0,4.2,21.0,810.0,91.87,71.91
2016,6,10,9,45,889.0,103.5,4.2,21.5,843.0,128.63,74.97
2016,6,10,10,0,898.0,104.0,4.2,22.0,876.0,182.67,103.31
2016,6,10,10,15,903.5,105.5,4.2,22.0,902.5,237.73,143.81
2016,6,10,10,30,909.0,107.0,4.2,22.0,929.0,293.34,190.25
2016,6,10,10,45,913.0,108.0,4.25,22.5,949.0,348.56,238.22
2016,6,10,11,0,917.0,109.0,4.3,23.0,969.0,403.78,286.42
2016,6,10,11,15,920.5,109.5,4.3,23.0,982.5,458.29,333.93
2016,6,10,11,30,924.0,110.0,4.3,23.0,996.0,512.37,380.11
2016,6,10,11,45,925.5,110.0,4.35,23.0,1002.0,564.46,423.76
2016,6,10,12,0,927.0,110.0,4.4,23.0,1008.0,615.56,465.58
2016,6,10,12,15,928.0,110.0,4.4,23.0,1007.5,665.14,505.07
2016,6,10,12,30,929.0,110.0,4.4,23.0,1007.0,713.23,542.53
2016,6,10,12,45,912.0,120.5,4.45,23.0,994.0,754.83,574.51
2016,6,10,13,0,895.0,131.0,4.5,23.0,981.0,793.38,603.71
2016,6,10,13,15,892.5,130.5,4.5,23.0,965.5,831.48,630.85
2016,6,10,13,30,890.0,130.0,4.5,23.0,950.0,866.9,655.76
2016,6,10,13,45,887.5,127.5,4.55,23.0,928.5,897.7,677.82
2016,6,10,14,0,885.0,125.0,4.6,23.0,907.0,925.39,697.81
2016,6,10,14,15,878.5,123.5,4.6,22.5,877.5,947.11,714.84
2016,6,10,14,30,872.0,122.0,4.6,22.0,848.0,965.39,729.72
2016,6,10,14,45,863.5,120.0,4.6,22.0,813.0,977.78,739.29
2016,6,10,15,0,855.0,118.0,4.6,22.0,778.0,986.6,746.63
2016,6,10,15,15,843.0,115.5,4.55,21.5,737.5,1002.01,759.72
2016,6,10,15,30,831.0,113.0,4.5,21.0,697.0,999.71,760.83
2016,6,10,15,45,815.0,110.5,4.45,21.0,652.0,989.74,755.43
2016,6,10,16,0,799.0,108.0,4.4,21.0,607.0,976.25,747.91
2016,6,10,16,15,778.5,104.5,4.3,20.5,558.5,953.6,735.27
2016,6,10,16,30,758.0,101.0,4.2,20.0,510.0,927.78,720.39
2016,6,10,16,45,728.5,97.5,4.15,19.5,459.5,896.99,702.07
2016,6,10,17,0,699.0,94.0,4.1,19.0,409.0,857.31,677.0
2016,6,10,17,15,663.0,88.5,3.95,18.5,358.0,806.52,642.71
2016,6,10,17,30,627.0,83.0,3.8,18.0,307.0,754.25,606.34
2016,6,10,17,45,574.0,76.5,3.65,17.5,257.0,683.58,554.66
2016,6,10,18,0,521.0,70.0,3.5,17.0,207.0,613.02,500.95
2016,6,10,18,15,449.0,61.0,3.3,16.0,161.0,523.27,430.31
2016,6,10,18,30,377.0,52.0,3.1,15.0,115.0,435.94,358.21
2016,6,10,18,45,268.0,39.5,2.9,14.5,77.0,316.67,255.47
2016,6,10,19,0,159.0,27.0,2.7,14.0,39.0,203.12,130.15
2016,6,10,19,15,79.5,13.5,2.7,13.5,19.5,69.44,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,20.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,41.0,12.0,0.7,11.0,13.0,9.44,0.0
2016,6,11,5,15,154.0,27.0,0.75,11.5,43.5,20.43,8.52
2016,6,11,5,30,267.0,42.0,0.8,12.0,74.0,31.81,21.92
2016,6,11,5,45,362.5,52.0,0.9,13.0,117.5,41.97,31.54
2016,6,11,6,0,458.0,62.0,1.0,14.0,161.0,49.83,38.8
2016,6,11,6,15,518.5,70.0,1.05,14.5,209.5,55.76,44.21
2016,6,11,6,30,579.0,78.0,1.1,15.0,258.0,61.66,49.4
2016,6,11,6,45,627.5,83.0,1.15,16.0,310.0,65.16,52.21
2016,6,11,7,0,676.0,88.0,1.2,17.0,362.0,68.69,54.94
2016,6,11,7,15,707.0,92.5,1.35,18.0,413.0,71.54,57.02
2016,6,11,7,30,738.0,97.0,1.5,19.0,464.0,74.34,59.0
2016,6,11,7,45,763.0,100.5,1.65,20.5,514.0,82.6,65.47
2016,6,11,8,0,788.0,104.0,1.8,22.0,564.0,84.59,66.52
2016,6,11,8,15,805.5,107.5,1.8,22.5,611.0,86.29,67.61
2016,6,11,8,30,823.0,111.0,1.8,23.0,658.0,87.88,68.59
2016,6,11,8,45,836.5,114.0,1.85,24.0,701.0,88.93,68.99
2016,6,11,9,0,850.0,117.0,1.9,25.0,744.0,89.85,69.29
2016,6,11,9,15,860.0,119.0,1.85,25.5,782.0,100.1,77.4
2016,6,11,9,30,870.0,121.0,1.8,26.0,820.0,100.59,77.46
2016,6,11,9,45,874.5,125.0,1.8,26.5,852.0,138.09,81.09
2016,6,11,10,0,879.0,129.0,1.8,27.0,884.0,192.79,109.31
2016,6,11,10,15,884.5,130.5,1.75,27.5,910.5,247.08,147.55
2016,6,11,10,30,890.0,132.0,1.7,28.0,937.0,301.94,191.14
2016,6,11,10,45,892.0,134.0,1.65,28.5,956.0,356.4,236.28
2016,6,11,11,0,894.0,136.0,1.6,29.0,975.0,410.68,281.23
2016,6,11,11,15,896.0,137.0,1.65,29.0,987.5,464.07,325.53
2016,6,11,11,30,898.0,138.0,1.7,29.0,1000.0,516.95,368.43
2016,6,11,11,45,898.0,139.0,1.8,29.5,1004.5,568.14,408.41
2016,6,11,12,0,898.0,140.0,1.9,30.0,1009.0,618.34,446.47
2016,6,11,12,15,897.0,139.5,2.05,30.0,1007.0,665.76,482.78
2016,6,11,12,30,896.0,139.0,2.2,30.0,1005.0,711.61,517.24
2016,6,11,12,45,901.5,133.5,2.35,30.5,997.5,756.56,549.48
2016,6,11,13,0,907.0,128.0,2.5,31.0,990.0,799.58,579.79
2016,6,11,13,15,903.0,127.5,2.55,30.5,973.0,836.89,606.09
2016,6,11,13,30,899.0,127.0,2.6,30.0,956.0,871.37,630.47
2016,6,11,13,45,889.0,128.5,2.7,30.0,931.5,899.43,649.82
2016,6,11,14,0,879.0,130.0,2.8,30.0,907.0,924.13,667.12
2016,6,11,14,15,644.0,234.5,2.8,29.5,793.5,859.4,625.29
2016,6,11,14,30,409.0,339.0,2.8,29.0,680.0,752.52,550.76
2016,6,11,14,45,555.5,264.0,2.85,29.0,705.5,839.13,615.41
2016,6,11,15,0,702.0,189.0,2.9,29.0,731.0,933.21,681.22
2016,6,11,15,15,713.5,169.5,2.95,28.5,695.5,939.35,687.61
2016,6,11,15,30,725.0,150.0,3.0,28.0,660.0,941.59,692.35
2016,6,11,15,45,705.0,148.0,3.15,27.5,617.0,928.28,687.67
2016,6,11,16,0,685.0,146.0,3.3,27.0,574.0,911.7,680.86
2016,6,11,16,15,687.5,126.5,3.35,26.5,527.5,894.36,672.84
2016,6,11,16,30,690.0,107.0,3.4,26.0,481.0,872.83,661.88
2016,6,11,16,45,701.0,91.5,3.5,25.5,439.5,861.03,657.83
2016,6,11,17,0,712.0,76.0,3.6,25.0,398.0,840.36,647.29
2016,6,11,17,15,659.5,81.5,3.6,24.0,351.5,793.61,618.5
2016,6,11,17,30,607.0,87.0,3.6,23.0,305.0,740.2,583.83
2016,6,11,17,45,559.0,79.0,3.6,22.5,256.0,672.72,536.02
2016,6,11,18,0,511.0,71.0,3.6,22.0,207.0,605.21,486.01
2016,6,11,18,15,442.0,61.5,3.5,21.0,161.0,517.81,418.63
2016,6,11,18,30,373.0,52.0,3.4,20.0,115.0,432.77,349.73
2016,6,11,18,45,274.5,39.5,3.3,19.0,77.5,321.82,256.0
2016,6,11,19,0,176.0,27.0,3.2,18.0,40.0,216.9,140.09
2016,6,11,19,15,88.0,13.5,3.1,17.5,20.0,75.78,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,18.0,6.0,3.35,12.5,6.5,0.0,0.0
2016,6,12,5,0,36.0,12.0,3.5,13.0,13.0,9.44,0.0
2016,6,12,5,15,142.5,27.0,3.65,13.5,42.5,20.39,8.32
2016,6,12,5,30,249.0,42.0,3.8,14.0,72.0,31.72,21.56
2016,6,12,5,45,350.0,52.0,3.95,14.5,115.5,39.55,29.15
2016,6,12,6,0,451.0,62.0,4.1,15.0,159.0,49.76,38.53
2016,6,12,6,15,511.0,70.0,4.05,15.5,207.5,55.68,43.93
2016,6,12,6,30,571.0,78.0,4.0,16.0,256.0,61.56,49.1
2016,6,12,6,45,623.5,82.0,4.0,16.5,308.0,64.38,51.43
2016,6,12,7,0,676.0,86.0,4.0,17.0,360.0,67.3,53.75
2016,6,12,7,15,706.5,90.5,3.9,17.5,410.5,70.2,55.99
2016,6,12,7,30,737.0,95.0,3.8,18.0,461.0,79.09,63.38
2016,6,12,7,45,764.5,97.5,3.7,19.0,511.5,80.56,64.17
2016,6,12,8,0,792.0,100.0,3.6,20.0,562.0,82.02,64.94
2016,6,12,8,15,809.5,103.0,3.5,20.5,608.5,83.51,65.86
2016,6,12,8,30,827.0,106.0,3.4,21.0,655.0,84.9,66.7
2016,6,12,8,45,841.5,108.0,3.3,21.5,698.5,85.49,66.88
2016,6,12,9,0,856.0,110.0,3.2,22.0,742.0,95.95,75.31
