Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,15,866.5,112.0,3.2,22.5,780.0,96.74,75.64
2016,6,12,9,30,877.0,114.0,3.2,23.0,818.0,97.37,75.85
2016,6,12,9,45,891.0,112.0,3.2,23.5,852.5,132.38,77.53
2016,6,12,10,0,905.0,110.0,3.2,24.0,887.0,185.94,104.72
2016,6,12,10,15,910.5,111.0,3.25,24.5,913.5,241.15,144.44
2016,6,12,10,30,916.0,112.0,3.3,25.0,940.0,296.91,189.93
2016,6,12,10,45,921.0,112.0,3.35,25.5,960.0,352.29,237.21
2016,6,12,11,0,926.0,112.0,3.4,26.0,980.0,407.75,284.76
2016,6,12,11,15,928.0,112.5,3.5,26.0,993.0,462.16,331.56
2016,6,12,11,30,930.0,113.0,3.6,26.0,1006.0,515.97,376.94
2016,6,12,11,45,930.5,113.5,3.7,26.5,1011.0,568.24,419.26
2016,6,12,12,0,931.0,114.0,3.8,27.0,1016.0,619.44,459.52
2016,6,12,12,15,930.5,114.0,3.85,27.0,1014.0,668.4,497.87
2016,6,12,12,30,930.0,114.0,3.9,27.0,1012.0,715.75,534.17
2016,6,12,12,45,919.5,119.0,4.0,27.0,1000.0,757.93,566.14
2016,6,12,13,0,909.0,124.0,4.1,27.0,988.0,797.4,595.65
2016,6,12,13,15,905.5,123.0,4.1,27.0,971.5,834.67,621.45
2016,6,12,13,30,902.0,122.0,4.1,27.0,955.0,869.1,645.17
2016,6,12,13,45,897.0,120.5,4.15,27.0,931.5,898.81,665.91
2016,6,12,14,0,892.0,119.0,4.2,27.0,908.0,925.29,684.54
2016,6,12,14,15,885.0,117.5,4.2,26.5,878.0,946.6,700.94
2016,6,12,14,30,878.0,116.0,4.2,26.0,848.0,964.45,715.2
2016,6,12,14,45,869.0,114.0,4.2,26.0,812.5,976.36,724.24
2016,6,12,15,0,860.0,112.0,4.2,26.0,777.0,984.68,731.08
2016,6,12,15,15,848.0,109.5,4.15,25.5,736.5,985.9,734.5
2016,6,12,15,30,836.0,107.0,4.1,25.0,696.0,997.34,745.02
2016,6,12,15,45,820.5,104.5,4.05,25.0,651.0,987.91,740.13
2016,6,12,16,0,805.0,102.0,4.0,25.0,606.0,974.99,733.15
2016,6,12,16,15,785.5,98.5,3.95,24.5,558.0,953.41,721.78
2016,6,12,16,30,766.0,95.0,3.9,24.0,510.0,928.66,708.21
2016,6,12,16,45,739.5,91.0,3.85,23.5,460.0,893.27,687.06
2016,6,12,17,0,713.0,87.0,3.8,23.0,410.0,861.85,668.36
2016,6,12,17,15,678.5,82.0,3.65,22.0,359.5,813.06,637.4
2016,6,12,17,30,644.0,77.0,3.5,21.0,309.0,762.79,604.34
2016,6,12,17,45,593.0,71.5,3.4,20.5,259.0,695.17,556.05
2016,6,12,18,0,542.0,66.0,3.3,20.0,209.0,627.61,505.75
2016,6,12,18,15,473.0,57.5,3.1,19.0,163.5,540.82,438.63
2016,6,12,18,30,404.0,49.0,2.9,18.0,118.0,456.43,370.06
2016,6,12,18,45,299.0,37.5,2.7,17.5,79.5,342.69,273.46
2016,6,12,19,0,194.0,26.0,2.5,17.0,41.0,229.28,151.29
2016,6,12,19,15,97.0,13.0,2.55,16.5,20.5,82.1,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.85,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,3.0,12.0,13.0,8.65,0.0
2016,6,13,5,15,174.0,25.0,3.0,12.5,43.0,19.05,7.43
2016,6,13,5,30,286.0,39.0,3.0,13.0,73.0,29.78,20.01
2016,6,13,5,45,376.5,48.5,3.05,13.5,116.0,39.22,28.99
2016,6,13,6,0,467.0,58.0,3.1,14.0,159.0,46.74,36.02
2016,6,13,6,15,524.5,65.5,3.05,14.5,206.5,52.39,41.19
2016,6,13,6,30,582.0,73.0,3.0,15.0,254.0,58.0,46.14
2016,6,13,6,45,365.5,118.0,3.0,15.5,238.5,82.81,67.88
2016,6,13,7,0,149.0,163.0,3.0,16.0,223.0,110.81,92.0
2016,6,13,7,15,174.0,184.5,3.0,16.5,264.0,124.01,102.91
2016,6,13,7,30,199.0,206.0,3.0,17.0,305.0,136.9,113.4
2016,6,13,7,45,497.0,149.5,3.05,17.5,430.5,100.96,82.05
2016,6,13,8,0,795.0,93.0,3.1,18.0,556.0,77.46,61.52
2016,6,13,8,15,812.5,96.0,3.2,18.5,603.0,79.12,62.64
2016,6,13,8,30,830.0,99.0,3.3,19.0,650.0,80.67,63.65
2016,6,13,8,45,846.5,100.0,3.4,19.5,693.5,90.59,71.74
2016,6,13,9,0,863.0,101.0,3.5,20.0,737.0,91.31,72.02
2016,6,13,9,15,873.5,102.5,3.6,20.5,776.0,91.99,72.29
2016,6,13,9,30,884.0,104.0,3.7,21.0,815.0,92.53,72.45
2016,6,13,9,45,897.5,102.5,3.8,21.5,849.5,127.46,74.35
2016,6,13,10,0,911.0,101.0,3.9,22.0,884.0,181.39,101.92
2016,6,13,10,15,917.5,102.5,4.0,22.0,911.5,237.25,142.77
2016,6,13,10,30,924.0,104.0,4.1,22.0,939.0,293.79,189.83
2016,6,13,10,45,929.0,104.5,4.25,22.0,960.0,349.77,238.9
2016,6,13,11,0,934.0,105.0,4.4,22.0,981.0,405.83,288.6
2016,6,13,11,15,937.5,106.0,4.55,21.5,995.0,461.47,338.22
2016,6,13,11,30,941.0,107.0,4.7,21.0,1009.0,516.68,386.78
2016,6,13,11,45,941.5,108.0,4.85,21.0,1015.5,569.72,432.04
2016,6,13,12,0,942.0,109.0,5.0,21.0,1022.0,621.69,475.43
2016,6,13,12,15,942.0,109.0,5.05,20.5,1020.5,671.36,516.85
2016,6,13,12,30,942.0,109.0,5.1,20.0,1019.0,719.44,556.35
2016,6,13,12,45,933.5,113.5,5.15,20.0,1008.0,763.1,590.73
2016,6,13,13,0,925.0,118.0,5.2,20.0,997.0,804.17,622.47
2016,6,13,13,15,921.5,117.5,5.15,20.0,980.5,842.3,649.72
2016,6,13,13,30,918.0,117.0,5.1,20.0,964.0,877.6,674.83
2016,6,13,13,45,914.0,115.0,5.05,20.0,941.0,908.13,696.5
2016,6,13,14,0,910.0,113.0,5.0,20.0,918.0,935.41,715.89
2016,6,13,14,15,903.0,112.0,4.95,19.5,888.0,957.55,733.17
2016,6,13,14,30,896.0,111.0,4.9,19.0,858.0,976.21,748.18
2016,6,13,14,45,884.5,110.5,4.9,19.0,821.5,987.5,757.16
2016,6,13,15,0,873.0,110.0,4.9,19.0,785.0,995.15,763.81
2016,6,13,15,15,861.0,107.5,4.85,18.5,744.0,996.53,767.38
2016,6,13,15,30,849.0,105.0,4.8,18.0,703.0,994.29,768.64
2016,6,13,15,45,828.5,104.5,4.8,18.0,657.0,995.93,771.71
2016,6,13,16,0,808.0,104.0,4.8,18.0,611.0,980.37,762.82
2016,6,13,16,15,788.0,100.5,4.7,17.5,562.5,958.34,750.17
2016,6,13,16,30,768.0,97.0,4.6,17.0,514.0,933.12,735.22
2016,6,13,16,45,748.0,91.0,4.6,16.5,465.0,901.89,716.55
2016,6,13,17,0,728.0,85.0,4.6,16.0,416.0,867.92,695.5
2016,6,13,17,15,694.0,80.5,4.55,15.5,365.0,826.3,667.85
2016,6,13,17,30,660.0,76.0,4.5,15.0,314.0,776.95,633.5
2016,6,13,17,45,615.5,69.5,4.45,15.0,264.5,713.77,586.06
2016,6,13,18,0,571.0,63.0,4.4,15.0,215.0,650.39,536.61
2016,6,13,18,15,502.5,55.5,4.25,14.5,168.5,564.64,467.7
2016,6,13,18,30,434.0,48.0,4.1,14.0,122.0,481.16,397.48
2016,6,13,18,45,319.5,37.5,3.95,13.5,82.5,359.68,292.68
2016,6,13,19,0,205.0,27.0,3.8,13.0,43.0,240.58,164.31
2016,6,13,19,15,102.5,13.5,3.8,13.0,21.5,86.63,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,6.0,3.4,11.5,6.5,0.0,0.0
2016,6,14,5,0,47.0,12.0,3.5,12.0,13.0,9.44,0.0
2016,6,14,5,15,161.0,26.0,3.55,12.0,43.5,19.73,7.87
2016,6,14,5,30,275.0,40.0,3.6,12.0,74.0,30.44,20.64
2016,6,14,5,45,377.5,48.5,3.65,12.5,117.5,39.23,29.12
2016,6,14,6,0,480.0,57.0,3.7,13.0,161.0,46.08,35.57
2016,6,14,6,15,538.0,64.0,3.7,13.5,208.5,51.4,40.47
2016,6,14,6,30,596.0,71.0,3.7,14.0,256.0,56.71,45.18
2016,6,14,6,45,648.0,74.0,3.75,14.5,308.0,59.06,47.12
2016,6,14,7,0,700.0,77.0,3.8,15.0,360.0,61.53,49.09
2016,6,14,7,15,536.0,127.5,3.85,15.5,361.5,90.36,74.12
2016,6,14,7,30,372.0,178.0,3.9,16.0,363.0,120.47,99.8
2016,6,14,7,45,461.5,171.5,3.95,16.5,425.0,112.97,92.79
2016,6,14,8,0,551.0,165.0,4.0,17.0,487.0,110.01,89.77
2016,6,14,8,15,695.0,130.0,4.0,17.5,569.5,90.15,72.34
2016,6,14,8,30,839.0,95.0,4.0,18.0,652.0,87.69,69.9
2016,6,14,8,45,851.5,97.5,4.05,18.5,694.5,89.33,70.97
2016,6,14,9,0,864.0,100.0,4.1,19.0,737.0,90.79,71.89
2016,6,14,9,15,873.5,102.0,4.1,19.0,775.0,91.73,72.51
2016,6,14,9,30,883.0,104.0,4.1,19.0,813.0,92.5,73.02
2016,6,14,9,45,891.5,105.0,4.15,19.5,846.0,127.82,75.63
2016,6,14,10,0,900.0,106.0,4.2,20.0,879.0,182.12,103.86
2016,6,14,10,15,905.5,107.0,4.25,20.0,905.5,236.94,144.2
2016,6,14,10,30,911.0,108.0,4.3,20.0,932.0,292.31,190.7
2016,6,14,10,45,915.0,109.0,4.35,20.5,952.0,347.59,239.08
2016,6,14,11,0,919.0,110.0,4.4,21.0,972.0,402.87,287.74
2016,6,14,11,15,921.5,110.5,4.45,21.0,985.0,457.04,335.55
2016,6,14,11,30,924.0,111.0,4.5,21.0,998.0,510.68,381.98
2016,6,14,11,45,924.5,111.5,4.6,21.5,1003.5,562.58,425.31
2016,6,14,12,0,925.0,112.0,4.7,22.0,1009.0,613.43,466.6
2016,6,14,12,15,924.5,112.0,4.75,21.5,1007.5,662.05,506.94
2016,6,14,12,30,924.0,112.0,4.8,21.0,1006.0,709.07,545.37
2016,6,14,12,45,921.5,112.5,4.85,21.0,996.5,753.19,579.94
2016,6,14,13,0,919.0,113.0,4.9,21.0,987.0,795.06,612.07
2016,6,14,13,15,915.5,112.5,4.95,21.0,971.0,832.81,639.38
2016,6,14,13,30,912.0,112.0,5.0,21.0,955.0,867.74,664.68
2016,6,14,13,45,906.5,111.5,5.05,21.0,931.5,897.98,686.69
2016,6,14,14,0,901.0,111.0,5.1,21.0,908.0,925.01,706.54
2016,6,14,14,15,894.0,109.5,5.05,20.5,878.5,946.38,723.28
2016,6,14,14,30,887.0,108.0,5.0,20.0,849.0,964.27,737.76
2016,6,14,14,45,792.0,149.5,5.0,19.5,790.0,951.87,731.62
2016,6,14,15,0,697.0,191.0,5.0,19.0,731.0,929.5,718.7
2016,6,14,15,15,616.5,207.5,4.9,18.5,666.5,880.89,686.22
2016,6,14,15,30,536.0,224.0,4.8,18.0,602.0,819.05,642.71
2016,6,14,15,45,683.0,157.0,4.75,18.0,607.0,915.61,715.59
2016,6,14,16,0,830.0,90.0,4.7,18.0,612.0,972.44,756.92
2016,6,14,16,15,812.0,87.0,4.65,17.5,564.0,965.97,755.19
2016,6,14,16,30,794.0,84.0,4.6,17.0,516.0,943.27,742.39
2016,6,14,16,45,771.0,80.5,4.6,16.5,466.5,911.88,723.68
2016,6,14,17,0,748.0,77.0,4.6,16.0,417.0,877.84,702.69
2016,6,14,17,15,581.0,94.0,4.55,15.5,339.0,733.3,597.7
2016,6,14,17,30,414.0,111.0,4.5,15.0,261.0,574.51,477.33
2016,6,14,17,45,376.5,99.0,4.5,15.0,219.5,517.85,433.42
2016,6,14,18,0,339.0,87.0,4.5,15.0,178.0,461.59,387.55
2016,6,14,18,15,300.0,72.0,4.35,14.5,140.0,400.58,336.44
2016,6,14,18,30,261.0,57.0,4.2,14.0,102.0,340.82,284.31
2016,6,14,18,45,186.5,42.0,4.05,13.5,69.0,253.77,206.63
2016,6,14,19,0,112.0,27.0,3.9,13.0,36.0,148.61,101.33
2016,6,14,19,15,56.0,13.5,3.85,12.5,18.0,52.18,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,4.5,3.2,10.5,4.5,0.0,0.0
2016,6,15,5,0,0.0,9.0,3.4,11.0,9.0,7.08,0.0
2016,6,15,5,15,39.5,25.5,3.55,11.5,30.0,19.26,7.5
2016,6,15,5,30,79.0,42.0,3.7,12.0,51.0,31.21,21.3
2016,6,15,5,45,114.0,60.5,3.9,12.5,81.0,44.3,33.59
2016,6,15,6,0,149.0,79.0,4.1,13.0,111.0,56.59,44.91
2016,6,15,6,15,167.0,99.5,4.15,13.5,144.0,70.07,57.09
2016,6,15,6,30,185.0,120.0,4.2,14.0,177.0,83.15,68.66
2016,6,15,6,45,204.0,138.5,4.3,14.5,212.0,94.68,78.62
2016,6,15,7,0,223.0,157.0,4.4,15.0,247.0,105.84,88.06
2016,6,15,7,15,262.5,174.5,4.45,15.5,294.0,116.45,96.86
2016,6,15,7,30,302.0,192.0,4.5,16.0,341.0,126.78,105.27
2016,6,15,7,45,555.5,140.5,4.6,16.5,450.5,97.21,79.22
2016,6,15,8,0,809.0,89.0,4.7,17.0,560.0,75.19,59.83
2016,6,15,8,15,596.0,175.0,4.75,17.0,537.5,115.1,93.93
2016,6,15,8,30,383.0,261.0,4.8,17.0,515.0,162.24,133.64
2016,6,15,8,45,627.0,179.0,4.9,17.5,627.0,112.42,90.88
2016,6,15,9,0,871.0,97.0,5.0,18.0,739.0,89.36,70.97
2016,6,15,9,15,880.5,98.5,5.0,18.0,777.0,90.08,71.44
2016,6,15,9,30,890.0,100.0,5.0,18.0,815.0,90.67,71.79
2016,6,15,9,45,897.0,101.5,5.05,18.5,847.5,125.82,74.49
2016,6,15,10,0,904.0,103.0,5.1,19.0,880.0,180.44,102.99
2016,6,15,10,15,910.0,104.0,5.1,19.0,906.5,235.52,143.7
2016,6,15,10,30,916.0,105.0,5.1,19.0,933.0,291.21,190.76
2016,6,15,10,45,919.0,106.5,5.2,19.0,953.0,346.71,240.28
2016,6,15,11,0,922.0,108.0,5.3,19.0,973.0,402.1,290.28
2016,6,15,11,15,925.0,108.5,5.3,19.0,986.5,456.61,339.01
2016,6,15,11,30,928.0,109.0,5.3,19.0,1000.0,510.62,386.39
2016,6,15,11,45,928.0,110.5,5.3,19.0,1006.0,563.09,431.46
2016,6,15,12,0,928.0,112.0,5.3,19.0,1012.0,614.49,474.54
2016,6,15,12,15,928.5,112.0,5.3,19.0,1010.5,663.89,515.07
2016,6,15,12,30,929.0,112.0,5.3,19.0,1009.0,711.78,553.53
2016,6,15,12,45,918.0,118.0,5.3,19.5,998.0,754.33,585.97
2016,6,15,13,0,907.0,124.0,5.3,20.0,987.0,794.2,615.65
2016,6,15,13,15,904.5,123.0,5.25,19.5,971.0,832.26,644.35
2016,6,15,13,30,902.0,122.0,5.2,19.0,955.0,867.57,670.94
2016,6,15,13,45,900.5,119.0,5.2,19.0,933.5,899.07,693.79
2016,6,15,14,0,899.0,116.0,5.2,19.0,912.0,927.45,714.47
2016,6,15,14,15,892.5,114.5,5.15,19.0,882.5,949.44,730.37
2016,6,15,14,30,886.0,113.0,5.1,19.0,853.0,967.97,743.95
2016,6,15,14,45,881.0,109.0,5.05,19.0,818.5,981.9,754.43
2016,6,15,15,0,876.0,105.0,5.0,19.0,784.0,992.23,762.55
2016,6,15,15,15,865.0,102.5,4.9,18.5,743.5,994.59,766.39
2016,6,15,15,30,854.0,100.0,4.8,18.0,703.0,993.34,767.91
2016,6,15,15,45,843.0,96.0,4.75,18.0,659.0,986.82,764.83
2016,6,15,16,0,832.0,92.0,4.7,18.0,615.0,976.82,759.46
2016,6,15,16,15,813.5,89.0,4.6,17.5,567.0,970.02,757.56
2016,6,15,16,30,795.0,86.0,4.5,17.0,519.0,946.88,744.06
2016,6,15,16,45,775.0,81.0,4.4,17.0,470.0,916.62,724.04
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,883.61,701.85
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,837.6,670.82
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,789.77,637.58
2016,6,15,17,45,650.5,62.0,3.75,15.5,269.5,736.2,598.96
2016,6,15,18,0,610.0,56.0,3.6,15.0,220.0,676.46,553.8
2016,6,15,18,15,544.5,49.5,3.2,14.5,173.0,593.9,487.71
2016,6,15,18,30,479.0,43.0,2.8,14.0,126.0,513.61,420.44
2016,6,15,18,45,382.0,33.5,2.4,13.5,86.5,406.41,327.86
2016,6,15,19,0,285.0,24.0,2.0,13.0,47.0,303.69,211.36
2016,6,15,19,15,142.5,12.0,1.8,12.5,23.5,115.28,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,34.0,6.0,0.65,11.5,7.0,0.0,0.0
2016,6,16,5,0,68.0,12.0,0.6,12.0,14.0,9.44,0.0
2016,6,16,5,15,188.0,24.5,0.6,12.5,44.0,18.73,7.06
2016,6,16,5,30,308.0,37.0,0.6,13.0,74.0,30.18,20.39
2016,6,16,5,45,398.0,45.5,0.6,13.5,116.5,36.96,27.07
2016,6,16,6,0,488.0,54.0,0.6,14.0,159.0,43.81,33.48
2016,6,16,6,15,544.5,61.0,0.55,14.5,206.5,49.21,38.41
2016,6,16,6,30,601.0,68.0,0.5,15.0,254.0,54.58,43.16
2016,6,16,6,45,642.5,72.5,0.45,16.0,303.5,57.92,45.86
2016,6,16,7,0,684.0,77.0,0.4,17.0,353.0,61.26,48.47
2016,6,16,7,15,713.0,81.5,0.4,17.5,403.0,69.62,55.46
2016,6,16,7,30,742.0,86.0,0.4,18.0,453.0,72.82,57.89
2016,6,16,7,45,764.0,89.5,0.4,18.5,501.5,75.08,59.5
2016,6,16,8,0,786.0,93.0,0.4,19.0,550.0,77.26,61.02
2016,6,16,8,15,803.5,95.5,0.5,19.5,596.5,78.58,61.83
2016,6,16,8,30,821.0,98.0,0.6,20.0,643.0,79.83,62.57
2016,6,16,8,45,834.5,100.5,0.75,20.5,685.5,90.52,71.25
2016,6,16,9,0,848.0,103.0,0.9,21.0,728.0,91.94,72.11
2016,6,16,9,15,858.0,105.0,1.05,21.5,765.5,92.82,72.55
2016,6,16,9,30,868.0,107.0,1.2,22.0,803.0,93.54,72.87
2016,6,16,9,45,884.5,103.0,1.35,22.5,838.0,125.11,73.03
2016,6,16,10,0,901.0,99.0,1.5,23.0,873.0,177.25,98.48
2016,6,16,10,15,906.5,100.0,1.65,23.0,899.0,231.99,137.73
2016,6,16,10,30,912.0,101.0,1.8,23.0,925.0,287.29,183.05
2016,6,16,10,45,916.5,101.5,1.95,23.5,945.0,342.35,230.1
2016,6,16,11,0,921.0,102.0,2.1,24.0,965.0,397.45,277.46
2016,6,16,11,15,923.0,102.5,2.25,24.0,978.0,451.37,323.94
2016,6,16,11,30,925.0,103.0,2.4,24.0,991.0,504.7,369.04
2016,6,16,11,45,926.5,102.5,2.55,24.5,996.5,556.33,411.03
2016,6,16,12,0,928.0,102.0,2.7,25.0,1002.0,606.93,451.06
2016,6,16,12,15,927.5,102.0,2.85,25.0,1000.5,655.44,489.42
2016,6,16,12,30,927.0,102.0,3.0,25.0,999.0,702.32,525.79
2016,6,16,12,45,926.0,101.5,3.15,25.0,990.0,746.59,559.65
2016,6,16,13,0,925.0,101.0,3.3,25.0,981.0,788.64,590.93
2016,6,16,13,15,922.0,100.0,3.35,25.0,965.0,826.23,617.06
2016,6,16,13,30,919.0,99.0,3.4,25.0,949.0,861.01,641.23
2016,6,16,13,45,915.5,97.5,3.5,25.0,926.5,891.91,663.06
2016,6,16,14,0,912.0,96.0,3.6,25.0,904.0,919.65,682.85
2016,6,16,14,15,906.0,94.5,3.65,24.5,875.0,941.82,700.07
2016,6,16,14,30,900.0,93.0,3.7,24.0,846.0,960.53,715.19
2016,6,16,14,45,893.5,91.0,3.8,24.0,811.5,974.74,726.39
2016,6,16,15,0,887.0,89.0,3.9,24.0,777.0,985.39,735.4
2016,6,16,15,15,877.0,87.0,3.9,23.5,737.5,988.98,740.69
2016,6,16,15,30,867.0,85.0,3.9,23.0,698.0,989.0,743.79
2016,6,16,15,45,855.5,82.0,3.95,23.0,654.0,982.77,741.72
2016,6,16,16,0,844.0,79.0,4.0,23.0,610.0,973.07,737.45
2016,6,16,16,15,827.0,76.5,4.0,22.5,563.0,955.04,728.68
2016,6,16,16,30,810.0,74.0,4.0,22.0,516.0,933.93,717.78
2016,6,16,16,45,789.0,70.5,4.0,22.0,467.0,916.65,708.11
2016,6,16,17,0,768.0,67.0,4.0,22.0,418.0,884.42,687.69
2016,6,16,17,15,738.0,63.5,3.85,21.0,368.0,840.91,660.63
2016,6,16,17,30,708.0,60.0,3.7,20.0,318.0,795.6,631.34
2016,6,16,17,45,667.5,55.5,3.6,19.5,269.0,737.51,590.32
2016,6,16,18,0,627.0,51.0,3.5,19.0,220.0,678.85,547.0
2016,6,16,18,15,565.0,45.0,3.15,18.5,173.5,598.9,484.17
2016,6,16,18,30,503.0,39.0,2.8,18.0,127.0,528.29,425.57
2016,6,16,18,45,405.0,31.0,2.45,17.5,87.5,421.65,334.99
2016,6,16,19,0,307.0,23.0,2.1,17.0,48.0,320.2,221.4
2016,6,16,19,15,153.5,11.5,1.9,16.5,24.0,123.14,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,61.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,123.0,11.0,0.9,14.0,14.0,8.65,0.0
2016,6,17,5,15,249.5,21.0,1.1,14.5,45.0,17.19,5.81
2016,6,17,5,30,376.0,31.0,1.3,15.0,76.0,25.58,16.24
2016,6,17,5,45,456.0,38.5,1.5,16.0,118.5,31.79,22.22
2016,6,17,6,0,536.0,46.0,1.7,17.0,161.0,38.06,27.96
2016,6,17,6,15,588.0,51.5,1.7,17.5,208.0,42.58,32.06
2016,6,17,6,30,640.0,57.0,1.7,18.0,255.0,50.97,39.42
2016,6,17,6,45,376.0,109.5,1.75,18.5,231.5,77.56,62.5
2016,6,17,7,0,112.0,162.0,1.8,19.0,208.0,109.59,89.8
2016,6,17,7,15,133.0,185.0,1.85,19.5,246.0,123.44,101.11
2016,6,17,7,30,154.0,208.0,1.9,20.0,284.0,136.93,111.95
2016,6,17,7,45,480.5,142.5,1.95,20.5,415.5,96.52,77.24
2016,6,17,8,0,807.0,77.0,2.0,21.0,547.0,75.63,59.2
2016,6,17,8,15,822.5,79.5,2.05,21.5,592.0,77.85,60.79
2016,6,17,8,30,838.0,82.0,2.1,22.0,637.0,79.93,62.23
2016,6,17,8,45,851.0,83.5,2.2,22.5,679.5,81.2,63.0
2016,6,17,9,0,864.0,85.0,2.3,23.0,722.0,82.35,63.67
2016,6,17,9,15,873.5,86.5,2.4,23.0,759.0,83.27,64.28
2016,6,17,9,30,883.0,88.0,2.5,23.0,796.0,84.05,64.8
2016,6,17,9,45,583.0,244.0,2.65,23.5,719.5,158.82,106.5
2016,6,17,10,0,283.0,400.0,2.8,24.0,643.0,255.4,182.49
2016,6,17,10,15,204.5,421.5,2.9,24.5,600.5,292.2,211.92
2016,6,17,10,30,126.0,443.0,3.0,25.0,558.0,304.49,224.16
2016,6,17,10,45,76.0,400.5,3.15,25.5,470.5,293.79,218.12
2016,6,17,11,0,26.0,358.0,3.3,26.0,383.0,259.95,194.14
2016,6,17,11,15,24.0,353.5,3.4,26.0,377.0,262.47,196.3
2016,6,17,11,30,22.0,349.0,3.5,26.0,371.0,270.6,202.56
2016,6,17,11,45,38.0,394.5,3.65,26.5,432.0,310.48,231.95
2016,6,17,12,0,54.0,440.0,3.8,27.0,493.0,359.91,268.12
2016,6,17,12,15,39.0,401.0,3.9,26.5,439.5,331.54,247.87
2016,6,17,12,30,24.0,362.0,4.0,26.0,386.0,299.45,224.68
2016,6,17,12,45,145.5,412.5,4.1,26.0,552.0,439.11,330.35
2016,6,17,13,0,267.0,463.0,4.2,26.0,718.0,594.28,444.13
2016,6,17,13,15,207.5,461.5,4.25,26.0,657.5,558.82,418.0
2016,6,17,13,30,148.0,460.0,4.3,26.0,597.0,525.82,393.85
2016,6,17,13,45,330.5,397.0,4.35,26.0,693.0,657.19,493.34
2016,6,17,14,0,513.0,334.0,4.4,26.0,789.0,799.55,597.55
2016,6,17,14,15,543.0,296.0,4.4,25.5,763.5,815.86,611.64
2016,6,17,14,30,573.0,258.0,4.4,25.0,738.0,834.75,628.31
2016,6,17,14,45,704.5,183.5,4.4,25.0,748.0,909.65,683.59
2016,6,17,15,0,836.0,109.0,4.4,25.0,758.0,956.4,716.27
2016,6,17,15,15,824.0,106.5,4.35,24.5,718.5,957.41,719.23
2016,6,17,15,30,812.0,104.0,4.3,24.0,679.0,968.5,729.56
2016,6,17,15,45,497.5,192.5,4.3,23.5,538.0,753.22,580.84
2016,6,17,16,0,183.0,281.0,4.3,23.0,397.0,488.23,381.19
2016,6,17,16,15,259.5,246.0,4.2,22.5,396.0,557.24,438.35
2016,6,17,16,30,336.0,211.0,4.1,22.0,395.0,598.23,473.51
2016,6,17,16,45,172.0,181.5,4.05,21.5,275.5,374.88,301.21
2016,6,17,17,0,8.0,152.0,4.0,21.0,156.0,139.31,109.2
2016,6,17,17,15,4.0,127.5,3.9,20.5,129.5,112.99,88.31
2016,6,17,17,30,0.0,103.0,3.8,20.0,103.0,86.42,66.59
2016,6,17,17,45,0.0,87.0,3.7,19.5,87.0,72.61,55.34
2016,6,17,18,0,0.0,71.0,3.6,19.0,71.0,58.56,43.66
2016,6,17,18,15,0.0,55.5,3.4,18.0,55.5,44.74,32.05
2016,6,17,18,30,0.0,40.0,3.2,17.0,40.0,30.6,19.99
2016,6,17,18,45,0.0,27.5,3.05,16.5,27.5,20.99,11.58
2016,6,17,19,0,0.0,15.0,2.9,16.0,15.0,11.41,2.53
2016,6,17,19,15,0.0,7.5,2.75,15.5,7.5,5.9,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.15,12.5,7.0,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.3,13.0,14.0,8.65,0.0
2016,6,18,5,15,236.5,21.5,1.45,13.5,45.0,17.57,5.98
2016,6,18,5,30,366.0,32.0,1.6,14.0,76.0,26.36,16.95
2016,6,18,5,45,450.0,39.5,1.75,14.5,118.5,32.55,23.02
2016,6,18,6,0,534.0,47.0,1.9,15.0,161.0,38.81,28.87
2016,6,18,6,15,589.0,53.0,1.95,15.5,209.5,43.71,33.33
2016,6,18,6,30,644.0,59.0,2.0,16.0,258.0,52.61,41.2
2016,6,18,6,45,682.5,63.5,2.1,17.0,308.0,56.43,44.34
2016,6,18,7,0,721.0,68.0,2.2,18.0,358.0,60.23,47.36
2016,6,18,7,15,750.0,71.5,2.2,18.5,409.0,63.08,49.59
2016,6,18,7,30,779.0,75.0,2.2,19.0,460.0,65.89,51.74
2016,6,18,7,45,800.5,78.0,2.25,19.5,509.5,68.13,53.37
2016,6,18,8,0,822.0,81.0,2.3,20.0,559.0,78.53,61.96
2016,6,18,8,15,839.0,83.5,2.3,20.5,606.0,80.76,63.52
2016,6,18,8,30,856.0,86.0,2.3,21.0,653.0,82.86,64.96
2016,6,18,8,45,869.0,88.5,2.3,21.5,697.0,84.68,66.18
2016,6,18,9,0,882.0,91.0,2.3,22.0,741.0,86.35,67.27
2016,6,18,9,15,893.0,93.0,2.25,22.5,780.0,87.51,67.94
2016,6,18,9,30,904.0,95.0,2.2,23.0,819.0,88.53,68.5
2016,6,18,9,45,906.5,99.5,2.2,23.5,851.5,123.48,71.64
2016,6,18,10,0,909.0,104.0,2.2,24.0,884.0,179.61,99.97
2016,6,18,10,15,915.5,105.0,2.15,24.5,911.5,235.05,139.08
2016,6,18,10,30,922.0,106.0,2.1,25.0,939.0,291.16,184.23
2016,6,18,10,45,928.5,106.0,2.1,25.5,960.5,347.16,231.45
2016,6,18,11,0,935.0,106.0,2.1,26.0,982.0,403.41,279.05
2016,6,18,11,15,938.0,106.5,2.1,26.0,996.0,458.59,325.76
2016,6,18,11,30,941.0,107.0,2.1,26.0,1010.0,513.28,370.99
2016,6,18,11,45,943.5,106.5,2.15,26.5,1016.5,566.39,413.19
2016,6,18,12,0,946.0,106.0,2.2,27.0,1023.0,618.55,453.37
2016,6,18,12,15,946.0,106.0,2.25,27.0,1022.0,668.4,491.65
2016,6,18,12,30,946.0,106.0,2.3,27.0,1021.0,716.66,527.88
2016,6,18,12,45,948.0,103.5,2.4,27.5,1013.5,762.52,560.92
2016,6,18,13,0,950.0,101.0,2.5,28.0,1006.0,806.25,591.29
2016,6,18,13,15,947.5,100.5,2.55,28.0,990.0,845.74,617.92
2016,6,18,13,30,945.0,100.0,2.6,28.0,974.0,882.43,642.64
2016,6,18,13,45,939.5,100.0,2.65,28.0,951.0,914.01,664.01
2016,6,18,14,0,934.0,100.0,2.7,28.0,928.0,942.33,683.31
2016,6,18,14,15,928.5,98.5,2.7,28.0,899.0,965.81,699.15
2016,6,18,14,30,923.0,97.0,2.7,28.0,870.0,985.79,712.85
2016,6,18,14,45,914.5,96.0,2.7,28.0,835.0,999.84,722.88
2016,6,18,15,0,906.0,95.0,2.7,28.0,800.0,1010.25,730.77
2016,6,18,15,15,896.0,93.0,2.7,27.5,759.5,1014.42,736.3
2016,6,18,15,30,886.0,91.0,2.7,27.0,719.0,1014.93,739.72
2016,6,18,15,45,870.5,89.5,2.7,27.0,673.5,1006.84,736.3
2016,6,18,16,0,855.0,88.0,2.7,27.0,628.0,995.28,730.81
2016,6,18,16,15,837.0,85.5,2.7,26.5,579.5,976.61,722.2
2016,6,18,16,30,819.0,83.0,2.7,26.0,531.0,967.48,719.95
2016,6,18,16,45,793.5,80.0,2.7,26.0,480.5,934.19,700.03
2016,6,18,17,0,768.0,77.0,2.7,26.0,430.0,898.21,678.17
2016,6,18,17,15,736.0,73.0,2.55,25.0,378.5,852.11,650.27
2016,6,18,17,30,704.0,69.0,2.4,24.0,327.0,804.12,620.11
2016,6,18,17,45,659.5,63.5,2.3,23.5,276.0,747.43,581.61
2016,6,18,18,0,615.0,58.0,2.2,23.0,225.0,684.57,536.83
2016,6,18,18,15,549.0,51.5,1.95,22.0,177.5,601.39,474.74
2016,6,18,18,30,483.0,45.0,1.7,21.0,130.0,520.36,411.02
2016,6,18,18,45,384.5,35.5,1.5,20.0,89.5,411.61,322.21
2016,6,18,19,0,286.0,26.0,1.3,19.0,49.0,308.91,214.07
2016,6,18,19,15,143.0,13.0,1.25,18.5,24.5,116.67,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,59.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,119.0,11.0,0.8,15.0,14.0,8.65,0.0
2016,6,19,5,15,254.0,22.0,0.9,15.5,46.5,18.05,6.08
2016,6,19,5,30,389.0,33.0,1.0,16.0,79.0,27.3,17.59
2016,6,19,5,45,472.5,40.5,1.1,17.0,123.0,33.5,23.6
2016,6,19,6,0,556.0,48.0,1.2,18.0,167.0,39.79,29.35
2016,6,19,6,15,610.0,54.0,1.3,18.5,216.0,44.69,33.78
2016,6,19,6,30,664.0,60.0,1.4,19.0,265.0,53.67,41.62
2016,6,19,6,45,701.0,64.5,1.5,20.0,315.5,57.49,44.71
2016,6,19,7,0,738.0,69.0,1.6,21.0,366.0,61.27,47.67
2016,6,19,7,15,765.0,72.5,1.7,21.5,416.5,64.09,49.84
2016,6,19,7,30,792.0,76.0,1.8,22.0,467.0,66.86,51.93
2016,6,19,7,45,811.5,79.5,1.9,23.0,516.0,69.4,53.67
2016,6,19,8,0,831.0,83.0,2.0,24.0,565.0,80.01,62.18
2016,6,19,8,15,770.0,112.0,1.95,24.5,587.5,88.35,68.79
2016,6,19,8,30,709.0,141.0,1.9,25.0,610.0,95.32,74.2
2016,6,19,8,45,796.5,117.5,1.9,25.5,677.0,89.94,69.4
2016,6,19,9,0,884.0,94.0,1.9,26.0,744.0,88.11,67.59
2016,6,19,9,15,893.5,95.5,1.8,26.5,782.5,88.9,67.94
2016,6,19,9,30,903.0,97.0,1.7,27.0,821.0,89.56,68.19
2016,6,19,9,45,918.0,94.0,1.6,27.5,856.0,120.6,68.25
2016,6,19,10,0,933.0,91.0,1.5,28.0,891.0,174.76,93.67
2016,6,19,10,15,822.5,165.0,1.4,28.5,886.5,243.05,146.14
2016,6,19,10,30,712.0,239.0,1.3,29.0,882.0,303.85,197.17
2016,6,19,10,45,829.5,168.0,1.25,29.5,933.5,348.76,230.21
2016,6,19,11,0,947.0,97.0,1.2,30.0,985.0,401.4,270.79
2016,6,19,11,15,949.5,97.5,1.2,30.0,998.5,456.89,316.45
2016,6,19,11,30,952.0,98.0,1.2,30.0,1012.0,511.8,360.49
2016,6,19,11,45,950.0,100.5,1.3,30.5,1017.0,564.99,401.78
2016,6,19,12,0,948.0,103.0,1.4,31.0,1022.0,616.89,440.86
2016,6,19,12,15,947.5,103.0,1.55,31.0,1020.5,666.46,478.52
2016,6,19,12,30,947.0,103.0,1.7,31.0,1019.0,714.39,514.24
2016,6,19,12,45,931.5,112.0,1.9,31.5,1006.5,756.8,544.67
2016,6,19,13,0,916.0,121.0,2.1,32.0,994.0,796.23,572.46
2016,6,19,13,15,913.0,120.0,2.2,32.0,978.0,834.27,598.14
2016,6,19,13,30,910.0,119.0,2.3,32.0,962.0,869.53,621.86
2016,6,19,13,45,910.5,114.5,2.45,32.0,940.5,901.72,644.05
2016,6,19,14,0,911.0,110.0,2.6,32.0,919.0,930.79,664.33
2016,6,19,14,15,905.0,109.0,2.7,31.5,889.5,954.04,681.97
2016,6,19,14,30,899.0,108.0,2.8,31.0,860.0,973.86,697.66
2016,6,19,14,45,791.5,153.0,2.9,31.0,795.0,953.37,686.24
2016,6,19,15,0,684.0,198.0,3.0,31.0,730.0,922.54,668.38
2016,6,19,15,15,775.5,147.5,3.05,30.5,720.5,966.94,700.69
2016,6,19,15,30,867.0,97.0,3.1,30.0,711.0,1002.41,726.74
2016,6,19,15,45,698.5,144.5,3.2,30.0,619.5,916.43,672.59
2016,6,19,16,0,530.0,192.0,3.3,30.0,528.0,792.26,591.31
2016,6,19,16,15,667.5,138.5,3.3,29.5,527.5,887.76,660.74
2016,6,19,16,30,805.0,85.0,3.3,29.0,527.0,955.83,709.15
2016,6,19,16,45,779.0,82.5,3.3,28.5,476.5,922.85,690.06
2016,6,19,17,0,753.0,80.0,3.3,28.0,426.0,887.2,669.58
2016,6,19,17,15,721.0,75.5,3.15,27.0,375.0,840.69,641.38
2016,6,19,17,30,689.0,71.0,3.0,26.0,324.0,798.64,615.38
2016,6,19,17,45,643.0,66.0,2.95,25.5,273.5,735.7,572.53
2016,6,19,18,0,597.0,61.0,2.9,25.0,223.0,672.56,527.62
2016,6,19,18,15,531.5,54.0,2.6,23.5,176.0,589.54,466.3
2016,6,19,18,30,466.0,47.0,2.3,22.0,129.0,508.59,403.12
2016,6,19,18,45,368.5,37.0,2.0,21.0,89.0,400.47,314.22
2016,6,19,19,0,271.0,27.0,1.7,20.0,49.0,298.76,208.25
2016,6,19,19,15,135.5,13.5,1.6,19.5,24.5,111.55,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,13.0,15.0,9.44,0.0
2016,6,20,5,15,277.5,22.5,1.65,13.5,48.5,18.55,6.31
2016,6,20,5,30,420.0,33.0,1.8,14.0,82.0,27.46,17.86
2016,6,20,5,45,507.0,40.0,2.0,15.0,127.5,33.36,23.65
2016,6,20,6,0,594.0,47.0,2.2,16.0,173.0,42.68,32.13
2016,6,20,6,15,648.0,52.0,2.2,16.5,223.0,47.21,36.28
2016,6,20,6,30,702.0,57.0,2.2,17.0,273.0,51.79,40.31
2016,6,20,6,45,740.0,61.0,2.2,18.0,325.0,55.39,43.25
2016,6,20,7,0,778.0,65.0,2.2,19.0,377.0,58.98,46.08
2016,6,20,7,15,804.5,68.0,2.25,19.5,429.0,61.61,48.12
2016,6,20,7,30,831.0,71.0,2.3,20.0,481.0,71.24,56.13
2016,6,20,7,45,852.0,73.5,2.4,21.0,531.5,73.98,58.04
2016,6,20,8,0,873.0,76.0,2.5,22.0,582.0,76.61,59.83
2016,6,20,8,15,887.5,78.0,2.5,22.5,629.5,78.63,61.21
2016,6,20,8,30,902.0,80.0,2.5,23.0,677.0,80.51,62.48
2016,6,20,8,45,914.0,81.5,2.55,24.0,720.5,81.89,63.2
2016,6,20,9,0,926.0,83.0,2.6,25.0,764.0,83.15,63.81
2016,6,20,9,15,934.0,84.5,2.6,25.5,802.5,84.14,64.35
2016,6,20,9,30,942.0,86.0,2.6,26.0,841.0,84.99,64.78
2016,6,20,9,45,934.0,95.5,2.65,26.5,870.5,121.71,69.51
2016,6,20,10,0,926.0,105.0,2.7,27.0,900.0,180.75,99.3
2016,6,20,10,15,931.0,106.5,2.7,27.5,926.5,237.16,138.56
2016,6,20,10,30,936.0,108.0,2.7,28.0,953.0,294.09,183.96
2016,6,20,10,45,938.5,109.0,2.75,28.5,972.5,350.32,231.2
2016,6,20,11,0,941.0,110.0,2.8,29.0,992.0,406.38,278.58
2016,6,20,11,15,943.0,110.5,2.8,29.5,1005.0,461.57,324.51
2016,6,20,11,30,945.0,111.0,2.8,30.0,1018.0,516.17,368.75
2016,6,20,11,45,946.5,110.5,2.85,30.5,1024.0,569.09,410.55
2016,6,20,12,0,948.0,110.0,2.9,31.0,1030.0,620.98,450.29
2016,6,20,12,15,947.5,110.0,2.95,31.0,1028.5,670.77,488.33
2016,6,20,12,30,947.0,110.0,3.0,31.0,1027.0,718.94,524.3
2016,6,20,12,45,951.0,106.0,3.15,31.0,1019.5,765.29,558.81
2016,6,20,13,0,955.0,102.0,3.3,31.0,1012.0,809.58,590.93
2016,6,20,13,15,952.5,101.5,3.4,31.0,996.5,849.39,618.03
2016,6,20,13,30,950.0,101.0,3.5,31.0,981.0,886.38,643.24
2016,6,20,13,45,946.0,100.0,3.6,31.0,958.0,918.62,665.35
2016,6,20,14,0,942.0,99.0,3.7,31.0,935.0,947.61,685.41
2016,6,20,14,15,936.5,98.0,3.75,30.5,906.5,971.88,703.6
2016,6,20,14,30,931.0,97.0,3.8,30.0,878.0,992.65,719.72
2016,6,20,14,45,922.5,96.5,3.85,30.0,842.5,1007.51,730.73
2016,6,20,15,0,914.0,96.0,3.9,30.0,807.0,1018.72,739.58
2016,6,20,15,15,904.0,94.0,3.9,29.5,766.5,1023.14,745.38
2016,6,20,15,30,894.0,92.0,3.9,29.0,726.0,1023.87,748.99
2016,6,20,15,45,881.0,90.0,3.9,28.5,681.5,1017.93,748.42
2016,6,20,16,0,868.0,88.0,3.9,28.0,637.0,1008.47,745.7
2016,6,20,16,15,525.5,162.0,3.8,27.0,486.5,756.75,577.3
2016,6,20,16,30,183.0,236.0,3.7,26.0,336.0,448.15,348.78
2016,6,20,16,45,214.5,209.0,3.6,25.5,315.5,452.39,356.3
2016,6,20,17,0,246.0,182.0,3.5,25.0,295.0,477.89,378.27
2016,6,20,17,15,124.5,151.5,3.35,24.0,209.0,297.82,238.4
2016,6,20,17,30,3.0,121.0,3.2,23.0,123.0,109.04,84.16
2016,6,20,17,45,1.5,103.0,3.05,22.0,104.0,92.04,70.82
2016,6,20,18,0,0.0,85.0,2.9,21.0,85.0,74.76,56.72
2016,6,20,18,15,0.0,67.0,2.6,20.0,67.0,58.42,43.16
2016,6,20,18,30,0.0,49.0,2.3,19.0,49.0,41.36,28.76
2016,6,20,18,45,0.0,34.0,2.0,18.0,34.0,27.34,16.71
2016,6,20,19,0,0.0,19.0,1.7,17.0,19.0,14.48,4.89
2016,6,20,19,15,0.0,9.5,1.7,16.5,9.5,7.47,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,11.0,1.6,14.0,14.0,8.65,0.0
2016,6,21,5,15,249.0,22.0,1.75,14.5,46.0,18.05,5.74
2016,6,21,5,30,385.0,33.0,1.9,15.0,78.0,27.29,17.61
2016,6,21,5,45,477.0,40.0,2.05,15.5,122.5,33.15,23.41
2016,6,21,6,0,569.0,47.0,2.2,16.0,167.0,39.14,29.01
2016,6,21,6,15,623.5,52.5,2.2,17.0,216.5,47.35,36.33
2016,6,21,6,30,678.0,58.0,2.2,18.0,266.0,52.27,40.56
2016,6,21,6,45,720.5,61.0,2.2,19.0,318.0,55.1,42.81
2016,6,21,7,0,763.0,64.0,2.2,20.0,370.0,57.98,45.03
2016,6,21,7,15,790.0,67.5,2.2,20.5,421.5,60.97,47.37
2016,6,21,7,30,817.0,71.0,2.2,21.0,473.0,63.91,49.63
2016,6,21,7,45,838.0,73.0,2.25,22.0,523.0,73.32,57.25
2016,6,21,8,0,859.0,75.0,2.3,23.0,573.0,75.61,58.74
2016,6,21,8,15,874.0,77.5,2.3,23.5,620.0,77.95,60.39
2016,6,21,8,30,889.0,80.0,2.3,24.0,667.0,80.15,61.91
2016,6,21,8,45,900.0,81.5,2.35,25.0,710.0,81.48,62.59
2016,6,21,9,0,911.0,83.0,2.4,26.0,753.0,82.68,63.16
2016,6,21,9,15,919.5,84.5,2.4,26.5,791.0,83.67,63.69
2016,6,21,9,30,928.0,86.0,2.4,27.0,829.0,84.52,64.12
2016,6,21,9,45,929.5,90.5,2.45,28.0,860.5,117.88,66.58
2016,6,21,10,0,931.0,95.0,2.5,29.0,892.0,175.09,94.09
2016,6,21,10,15,936.0,96.0,2.5,29.5,919.0,231.37,132.82
2016,6,21,10,30,941.0,97.0,2.5,30.0,946.0,288.15,177.74
2016,6,21,10,45,942.5,98.5,2.5,30.5,965.5,344.5,224.69
2016,6,21,11,0,944.0,100.0,2.5,31.0,985.0,400.58,271.66
2016,6,21,11,15,946.5,100.5,2.5,31.5,998.0,455.97,317.32
2016,6,21,11,30,949.0,101.0,2.5,32.0,1011.0,510.81,361.31
2016,6,21,11,45,948.5,102.0,2.55,32.5,1017.0,563.7,402.7
2016,6,21,12,0,948.0,103.0,2.6,33.0,1023.0,615.41,441.9
2016,6,21,12,15,947.5,103.0,2.65,33.0,1021.5,665.03,479.42
2016,6,21,12,30,947.0,103.0,2.7,33.0,1020.0,713.01,514.89
2016,6,21,12,45,941.0,106.0,2.8,33.5,1009.5,757.56,546.32
2016,6,21,13,0,935.0,109.0,2.9,34.0,999.0,799.66,575.22
2016,6,21,13,15,931.5,108.5,2.95,34.0,983.0,838.15,600.78
2016,6,21,13,30,928.0,108.0,3.0,34.0,967.0,873.81,624.44
2016,6,21,13,45,923.5,106.5,3.15,34.0,944.0,904.69,645.66
2016,6,21,14,0,919.0,105.0,3.3,34.0,921.0,932.33,664.88
2016,6,21,14,15,912.5,104.0,3.4,33.5,892.0,955.27,682.29
2016,6,21,14,30,906.0,103.0,3.5,33.0,863.0,974.74,697.68
2016,6,21,14,45,898.0,101.0,3.6,33.0,827.5,988.2,707.99
2016,6,21,15,0,890.0,99.0,3.7,33.0,792.0,998.02,716.16
2016,6,21,15,15,879.5,97.0,3.75,32.5,752.0,1001.74,721.73
2016,6,21,15,30,869.0,95.0,3.8,32.0,712.0,1001.84,725.19
2016,6,21,15,45,856.5,92.0,3.9,31.5,667.5,995.19,724.75
2016,6,21,16,0,844.0,89.0,4.0,31.0,623.0,985.05,722.14
2016,6,21,16,15,826.5,86.5,3.95,30.0,575.5,979.96,723.54
2016,6,21,16,30,809.0,84.0,3.9,29.0,528.0,958.68,714.12
2016,6,21,16,45,787.5,80.0,3.9,28.0,478.5,928.33,698.77
2016,6,21,17,0,766.0,76.0,3.9,27.0,429.0,895.23,681.15
2016,6,21,17,15,735.5,72.0,3.8,25.5,378.5,850.76,655.71
2016,6,21,17,30,705.0,68.0,3.7,24.0,328.0,804.36,627.84
2016,6,21,17,45,663.5,63.0,3.6,23.0,278.0,744.67,587.62
2016,6,21,18,0,622.0,58.0,3.5,22.0,228.0,691.62,550.31
2016,6,21,18,15,559.0,51.5,3.35,21.0,180.5,610.92,489.48
2016,6,21,18,30,496.0,45.0,3.2,20.0,133.0,532.16,426.78
2016,6,21,18,45,396.0,36.0,3.05,19.0,92.5,422.27,335.62
2016,6,21,19,0,296.0,27.0,2.9,18.0,52.0,319.59,227.7
2016,6,21,19,15,148.0,13.5,2.9,17.5,26.0,121.03,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,66.5,5.5,3.35,12.5,7.5,0.0,0.0
2016,6,22,5,0,133.0,11.0,3.5,13.0,15.0,8.65,0.0
2016,6,22,5,15,276.5,21.5,3.6,13.0,48.0,17.72,5.35
