Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,5,30,420.0,32.0,3.7,13.0,81.0,26.65,17.18
2016,6,22,5,45,501.5,39.5,3.85,13.5,125.5,32.93,23.39
2016,6,22,6,0,583.0,47.0,4.0,14.0,170.0,39.27,29.35
2016,6,22,6,15,637.0,52.5,4.0,14.5,220.0,47.51,36.83
2016,6,22,6,30,691.0,58.0,4.0,15.0,270.0,52.45,41.21
2016,6,22,6,45,727.5,62.5,4.0,15.5,321.5,56.35,44.55
2016,6,22,7,0,764.0,67.0,4.0,16.0,373.0,60.23,47.76
2016,6,22,7,15,791.0,70.5,4.0,16.5,424.5,63.15,50.07
2016,6,22,7,30,818.0,74.0,4.0,17.0,476.0,66.02,52.3
2016,6,22,7,45,840.0,76.0,4.0,18.0,526.5,75.32,59.94
2016,6,22,8,0,862.0,78.0,4.0,19.0,577.0,77.6,61.44
2016,6,22,8,15,877.0,80.5,4.0,19.5,624.5,79.9,63.08
2016,6,22,8,30,892.0,83.0,4.0,20.0,672.0,82.05,64.59
2016,6,22,8,45,905.0,84.0,4.05,20.5,716.0,83.11,65.18
2016,6,22,9,0,918.0,85.0,4.1,21.0,760.0,84.06,65.67
2016,6,22,9,15,927.0,86.5,4.1,21.0,798.5,85.04,66.35
2016,6,22,9,30,936.0,88.0,4.1,21.0,837.0,85.88,66.92
2016,6,22,9,45,944.0,89.0,4.1,21.5,871.0,117.15,68.01
2016,6,22,10,0,952.0,90.0,4.1,22.0,905.0,174.04,95.51
2016,6,22,10,15,956.5,90.5,4.05,22.5,932.0,231.07,135.95
2016,6,22,10,30,961.0,91.0,4.0,23.0,959.0,288.53,182.98
2016,6,22,10,45,965.0,91.5,4.0,23.5,979.5,346.07,232.61
2016,6,22,11,0,969.0,92.0,4.0,24.0,1000.0,403.57,282.59
2016,6,22,11,15,971.5,92.5,4.0,24.0,1013.5,460.21,331.88
2016,6,22,11,30,974.0,93.0,4.0,24.0,1027.0,516.26,379.65
2016,6,22,11,45,974.5,93.0,4.0,24.0,1033.0,570.16,424.62
2016,6,22,12,0,975.0,93.0,4.0,24.0,1039.0,622.87,467.45
2016,6,22,12,15,975.0,93.0,4.0,24.0,1038.0,673.87,507.89
2016,6,22,12,30,975.0,93.0,4.0,24.0,1037.0,723.21,546.11
2016,6,22,12,45,965.5,98.5,4.0,24.0,1026.0,768.3,580.29
2016,6,22,13,0,956.0,104.0,4.0,24.0,1015.0,810.7,611.5
2016,6,22,13,15,953.5,103.0,4.0,24.0,999.5,850.27,638.98
2016,6,22,13,30,951.0,102.0,4.0,24.0,984.0,886.99,664.39
2016,6,22,13,45,946.0,102.0,4.0,24.0,960.5,919.46,686.87
2016,6,22,14,0,941.0,102.0,4.0,24.0,937.0,948.68,707.16
2016,6,22,14,15,935.0,100.5,4.0,23.5,907.5,972.17,725.07
2016,6,22,14,30,929.0,99.0,4.0,23.0,878.0,992.1,740.78
2016,6,22,14,45,919.5,98.5,4.0,22.5,842.5,1006.11,752.7
2016,6,22,15,0,910.0,98.0,4.0,22.0,807.0,1016.44,762.39
2016,6,22,15,15,899.5,96.0,4.0,21.5,766.0,1020.47,768.05
2016,6,22,15,30,889.0,94.0,4.0,21.0,725.0,1020.81,771.46
2016,6,22,15,45,875.5,91.5,4.0,20.5,680.0,1013.89,770.13
2016,6,22,16,0,862.0,89.0,4.0,20.0,635.0,1003.43,766.54
2016,6,22,16,15,844.0,86.5,4.0,19.5,586.5,984.98,757.54
2016,6,22,16,30,826.0,84.0,4.0,19.0,538.0,976.06,755.23
2016,6,22,16,45,803.5,80.5,4.0,18.5,487.5,945.28,737.45
2016,6,22,17,0,781.0,77.0,4.0,18.0,437.0,911.69,717.47
2016,6,22,17,15,749.5,73.0,3.95,17.5,385.0,866.04,687.93
2016,6,22,17,30,718.0,69.0,3.9,17.0,333.0,818.42,656.07
2016,6,22,17,45,672.5,64.0,3.85,16.5,282.0,754.65,610.78
2016,6,22,18,0,627.0,59.0,3.8,16.0,231.0,697.91,568.82
2016,6,22,18,15,562.0,52.5,3.7,15.5,183.0,615.26,504.17
2016,6,22,18,30,497.0,46.0,3.6,15.0,135.0,534.59,437.78
2016,6,22,18,45,389.0,37.0,3.5,14.5,93.5,417.95,338.77
2016,6,22,19,0,281.0,28.0,3.4,14.0,52.0,308.88,224.75
2016,6,22,19,15,140.5,14.0,3.35,13.5,26.0,115.91,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,62.5,5.5,2.9,11.5,7.0,0.0,0.0
2016,6,23,5,0,125.0,11.0,3.1,12.0,14.0,8.65,0.0
2016,6,23,5,15,268.5,21.5,3.2,12.5,46.5,17.7,5.1
2016,6,23,5,30,412.0,32.0,3.3,13.0,79.0,26.62,17.13
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.5,32.14,22.69
2016,6,23,6,0,591.0,45.0,3.6,14.0,170.0,40.97,30.86
2016,6,23,6,15,645.5,50.5,3.65,14.5,219.5,45.97,35.45
2016,6,23,6,30,700.0,56.0,3.7,15.0,269.0,50.98,39.91
2016,6,23,6,45,739.5,59.5,3.75,16.0,321.5,54.23,42.58
2016,6,23,7,0,779.0,63.0,3.8,17.0,374.0,57.51,45.18
2016,6,23,7,15,806.0,66.0,3.75,17.5,426.0,60.2,47.3
2016,6,23,7,30,833.0,69.0,3.7,18.0,478.0,69.9,55.46
2016,6,23,7,45,854.0,71.0,3.7,18.5,528.5,72.35,57.26
2016,6,23,8,0,875.0,73.0,3.7,19.0,579.0,74.7,58.96
2016,6,23,8,15,890.0,75.5,3.65,19.5,627.0,77.1,60.7
2016,6,23,8,30,905.0,78.0,3.6,20.0,675.0,79.36,62.3
2016,6,23,8,45,917.5,79.5,3.6,21.0,719.0,80.8,63.09
2016,6,23,9,0,930.0,81.0,3.6,22.0,763.0,82.11,63.77
2016,6,23,9,15,938.5,82.5,3.6,22.5,802.0,83.16,64.37
2016,6,23,9,30,947.0,84.0,3.6,23.0,841.0,84.08,64.87
2016,6,23,9,45,950.0,87.5,3.6,23.5,874.0,115.8,66.69
2016,6,23,10,0,953.0,91.0,3.6,24.0,907.0,173.79,94.62
2016,6,23,10,15,957.0,92.0,3.6,24.5,933.5,231.1,134.76
2016,6,23,10,30,961.0,93.0,3.6,25.0,960.0,288.79,181.49
2016,6,23,10,45,962.5,94.5,3.65,25.5,979.5,346.25,230.65
2016,6,23,11,0,964.0,96.0,3.7,26.0,999.0,403.41,279.97
2016,6,23,11,15,964.5,96.5,3.75,26.0,1011.0,459.07,328.12
2016,6,23,11,30,965.0,97.0,3.8,26.0,1023.0,513.92,374.65
2016,6,23,11,45,964.0,97.5,3.9,26.5,1027.5,567.03,417.98
2016,6,23,12,0,963.0,98.0,4.0,27.0,1032.0,618.84,459.05
2016,6,23,12,15,961.5,98.0,4.05,27.0,1029.5,668.51,498.21
2016,6,23,12,30,960.0,98.0,4.1,27.0,1027.0,716.41,535.16
2016,6,23,12,45,957.0,97.5,4.2,27.5,1016.5,760.82,567.92
2016,6,23,13,0,954.0,97.0,4.3,28.0,1006.0,802.8,597.75
2016,6,23,13,15,950.5,96.5,4.35,27.5,989.5,841.73,625.96
2016,6,23,13,30,947.0,96.0,4.4,27.0,973.0,877.77,652.24
2016,6,23,13,45,942.0,95.0,4.45,27.0,950.0,909.01,674.03
2016,6,23,14,0,937.0,94.0,4.5,27.0,927.0,936.96,693.65
2016,6,23,14,15,931.5,93.0,4.5,26.5,898.0,961.06,711.94
2016,6,23,14,30,926.0,92.0,4.5,26.0,869.0,981.69,728.07
2016,6,23,14,45,921.0,89.5,4.55,26.0,834.5,997.68,740.05
2016,6,23,15,0,916.0,87.0,4.6,26.0,800.0,1010.04,750.0
2016,6,23,15,15,906.5,85.0,4.6,25.5,760.0,1014.85,756.18
2016,6,23,15,30,897.0,83.0,4.6,25.0,720.0,1015.97,760.13
2016,6,23,15,45,888.0,79.5,4.65,24.5,676.5,1012.17,761.4
2016,6,23,16,0,879.0,76.0,4.7,24.0,633.0,1004.76,760.39
2016,6,23,16,15,862.0,73.5,4.65,23.5,585.0,986.94,751.48
2016,6,23,16,30,845.0,71.0,4.6,23.0,537.0,965.88,740.38
2016,6,23,16,45,824.5,68.0,4.55,22.5,486.5,937.6,724.14
2016,6,23,17,0,804.0,65.0,4.5,22.0,436.0,906.6,705.74
2016,6,23,17,15,774.0,61.5,4.35,21.0,384.5,874.57,686.93
2016,6,23,17,30,744.0,58.0,4.2,20.0,333.0,828.82,657.53
2016,6,23,17,45,700.0,54.5,4.1,19.5,282.0,768.25,614.93
2016,6,23,18,0,656.0,51.0,4.0,19.0,231.0,707.11,569.99
2016,6,23,18,15,594.5,45.5,3.8,18.0,183.0,627.5,509.11
2016,6,23,18,30,533.0,40.0,3.6,17.0,135.0,549.3,445.9
2016,6,23,18,45,426.5,32.5,3.45,16.5,93.5,442.84,355.58
2016,6,23,19,0,320.0,25.0,3.3,16.0,52.0,336.45,243.21
2016,6,23,19,15,160.0,12.5,3.25,15.5,26.0,129.37,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,59.0,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,118.0,10.0,2.7,13.0,13.0,7.87,0.0
2016,6,24,5,15,263.5,20.5,2.8,13.5,45.5,16.86,4.27
2016,6,24,5,30,409.0,31.0,2.9,14.0,78.0,25.79,16.31
2016,6,24,5,45,494.0,38.5,3.05,14.5,122.5,32.09,22.54
2016,6,24,6,0,579.0,46.0,3.2,15.0,167.0,38.47,28.51
2016,6,24,6,15,635.0,51.5,3.15,15.5,217.0,46.67,35.93
2016,6,24,6,30,691.0,57.0,3.1,16.0,267.0,51.66,40.34
2016,6,24,6,45,727.5,62.0,3.1,16.5,319.0,55.97,44.04
2016,6,24,7,0,764.0,67.0,3.1,17.0,371.0,60.23,47.58
2016,6,24,7,15,792.5,70.5,3.05,17.5,423.5,63.19,49.9
2016,6,24,7,30,821.0,74.0,3.0,18.0,476.0,66.09,52.15
2016,6,24,7,45,840.5,77.0,2.95,18.5,526.5,75.96,60.36
2016,6,24,8,0,860.0,80.0,2.9,19.0,577.0,78.8,62.47
2016,6,24,8,15,876.0,82.5,2.85,19.5,625.0,81.11,64.1
2016,6,24,8,30,892.0,85.0,2.8,20.0,673.0,83.26,65.6
2016,6,24,8,45,903.0,88.0,2.8,21.0,717.0,85.41,66.96
2016,6,24,9,0,914.0,91.0,2.8,22.0,761.0,87.37,68.16
2016,6,24,9,15,923.5,92.5,2.8,22.5,800.5,88.27,68.61
2016,6,24,9,30,933.0,94.0,2.8,23.0,840.0,89.03,68.96
2016,6,24,9,45,940.5,95.0,2.85,23.5,873.5,118.27,69.28
2016,6,24,10,0,948.0,96.0,2.9,24.0,907.0,174.99,95.8
2016,6,24,10,15,953.0,97.0,2.9,24.5,934.5,232.27,135.61
2016,6,24,10,30,958.0,98.0,2.9,25.0,962.0,290.06,182.11
2016,6,24,10,45,961.0,99.0,2.95,25.5,982.0,347.57,231.0
2016,6,24,11,0,964.0,100.0,3.0,26.0,1002.0,404.96,280.18
2016,6,24,11,15,965.5,100.5,3.05,26.5,1015.5,461.12,327.77
2016,6,24,11,30,967.0,101.0,3.1,27.0,1029.0,516.59,373.61
2016,6,24,11,45,967.5,101.5,3.15,28.0,1034.5,570.69,416.25
2016,6,24,12,0,968.0,102.0,3.2,29.0,1040.0,623.65,456.51
2016,6,24,12,15,967.5,102.0,3.3,29.0,1038.5,674.33,495.87
2016,6,24,12,30,967.0,102.0,3.4,29.0,1037.0,723.33,533.15
2016,6,24,12,45,956.0,107.5,3.5,29.5,1025.5,767.29,564.9
2016,6,24,13,0,945.0,113.0,3.6,30.0,1014.0,808.47,593.96
2016,6,24,13,15,942.0,112.5,3.7,30.0,997.5,848.03,621.12
2016,6,24,13,30,939.0,112.0,3.8,30.0,981.0,884.77,646.35
2016,6,24,13,45,934.0,110.5,3.9,30.0,958.0,915.89,667.87
2016,6,24,14,0,929.0,109.0,4.0,30.0,935.0,943.7,687.29
2016,6,24,14,15,922.5,108.0,4.0,29.5,905.5,967.22,704.85
2016,6,24,14,30,916.0,107.0,4.0,29.0,876.0,987.22,720.27
2016,6,24,14,45,907.0,105.5,4.05,29.0,840.0,1000.74,730.48
2016,6,24,15,0,898.0,104.0,4.1,29.0,804.0,1010.59,738.48
2016,6,24,15,15,887.5,102.0,4.1,28.5,763.5,1014.74,744.11
2016,6,24,15,30,877.0,100.0,4.1,28.0,723.0,1015.23,747.56
2016,6,24,15,45,862.5,97.5,4.1,28.0,678.0,1007.5,744.27
2016,6,24,16,0,848.0,95.0,4.1,28.0,633.0,1009.55,747.69
2016,6,24,16,15,830.0,92.0,4.05,27.0,585.0,990.59,739.76
2016,6,24,16,30,812.0,89.0,4.0,26.0,537.0,968.32,729.69
2016,6,24,16,45,787.5,86.0,3.95,25.5,486.0,936.37,711.39
2016,6,24,17,0,763.0,83.0,3.9,25.0,435.0,901.65,690.88
2016,6,24,17,15,731.0,78.5,3.75,24.0,383.5,855.13,662.31
2016,6,24,17,30,699.0,74.0,3.6,23.0,332.0,813.52,636.32
2016,6,24,17,45,653.5,68.5,3.45,22.0,281.0,750.2,593.21
2016,6,24,18,0,608.0,63.0,3.3,21.0,230.0,686.55,547.87
2016,6,24,18,15,541.5,56.0,3.0,20.0,182.0,602.26,483.75
2016,6,24,18,30,475.0,49.0,2.7,19.0,134.0,519.91,417.87
2016,6,24,18,45,372.5,39.0,2.45,18.0,93.0,407.01,324.37
2016,6,24,19,0,270.0,29.0,2.2,17.0,52.0,301.34,216.81
2016,6,24,19,15,135.0,14.5,2.1,16.5,26.0,147.42,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,44.5,5.0,1.25,12.5,6.0,0.0,0.0
2016,6,25,5,0,89.0,10.0,1.3,13.0,12.0,7.87,0.0
2016,6,25,5,15,231.5,21.5,1.5,13.5,44.0,17.61,4.38
2016,6,25,5,30,374.0,33.0,1.7,14.0,76.0,27.28,17.56
2016,6,25,5,45,465.5,41.0,1.9,15.0,120.5,33.89,24.07
2016,6,25,6,0,557.0,49.0,2.1,16.0,165.0,40.6,30.27
2016,6,25,6,15,614.0,55.0,2.05,16.5,215.0,45.5,34.76
2016,6,25,6,30,671.0,61.0,2.0,17.0,265.0,54.59,42.78
2016,6,25,6,45,712.0,65.0,2.0,18.0,317.0,58.06,45.6
2016,6,25,7,0,753.0,69.0,2.0,19.0,369.0,61.55,48.33
2016,6,25,7,15,782.0,73.0,2.05,20.0,421.0,64.8,50.79
2016,6,25,7,30,811.0,77.0,2.1,21.0,473.0,67.99,53.13
2016,6,25,7,45,833.0,79.5,2.15,22.5,524.0,69.92,54.25
2016,6,25,8,0,855.0,82.0,2.2,24.0,575.0,79.94,62.14
2016,6,25,8,15,871.0,84.5,2.3,24.5,623.0,82.2,63.7
2016,6,25,8,30,887.0,87.0,2.4,25.0,671.0,84.32,65.14
2016,6,25,8,45,900.5,89.0,2.5,26.0,715.5,85.92,66.01
2016,6,25,9,0,914.0,91.0,2.6,27.0,760.0,87.38,66.76
2016,6,25,9,15,923.5,93.0,2.65,27.5,799.5,88.55,67.43
2016,6,25,9,30,933.0,95.0,2.7,28.0,839.0,89.57,67.98
2016,6,25,9,45,936.5,98.5,2.75,29.0,872.0,118.88,68.73
2016,6,25,10,0,940.0,102.0,2.8,30.0,905.0,176.3,94.91
2016,6,25,10,15,945.5,103.0,2.85,30.5,933.0,233.31,133.41
2016,6,25,10,30,951.0,104.0,2.9,31.0,961.0,290.89,178.55
2016,6,25,10,45,954.5,105.0,2.95,32.0,982.0,348.27,225.62
2016,6,25,11,0,958.0,106.0,3.0,33.0,1003.0,405.58,272.85
2016,6,25,11,15,960.5,106.5,3.05,33.0,1017.0,461.94,319.84
2016,6,25,11,30,963.0,107.0,3.1,33.0,1031.0,517.75,365.42
2016,6,25,11,45,963.5,107.5,3.15,33.5,1037.0,571.8,407.76
2016,6,25,12,0,964.0,108.0,3.2,34.0,1043.0,624.74,447.97
2016,6,25,12,15,964.0,108.0,3.25,34.0,1042.0,675.72,486.57
2016,6,25,12,30,964.0,108.0,3.3,34.0,1041.0,725.11,523.12
2016,6,25,12,45,963.5,107.0,3.4,34.0,1032.5,771.5,557.08
2016,6,25,13,0,963.0,106.0,3.5,34.0,1024.0,815.64,588.68
2016,6,25,13,15,960.0,105.5,3.55,34.0,1007.5,855.73,615.42
2016,6,25,13,30,957.0,105.0,3.6,34.0,991.0,892.95,640.21
2016,6,25,13,45,952.5,104.0,3.7,34.0,968.0,925.39,662.16
2016,6,25,14,0,948.0,103.0,3.8,34.0,945.0,954.54,682.05
2016,6,25,14,15,941.5,101.5,3.85,33.5,915.5,977.96,699.5
2016,6,25,14,30,935.0,100.0,3.9,33.0,886.0,997.77,714.84
2016,6,25,14,45,927.0,98.5,3.95,32.5,850.0,1012.5,727.13
2016,6,25,15,0,919.0,97.0,4.0,32.0,814.0,1023.53,737.26
2016,6,25,15,15,908.5,95.0,3.95,31.5,773.0,1027.82,742.63
2016,6,25,15,30,898.0,93.0,3.9,31.0,732.0,1028.38,745.8
2016,6,25,15,45,885.0,91.0,3.9,30.5,687.0,1022.75,745.47
2016,6,25,16,0,872.0,89.0,3.9,30.0,642.0,1013.58,742.98
2016,6,25,16,15,854.5,86.0,3.85,29.5,593.5,995.15,734.17
2016,6,25,16,30,837.0,83.0,3.8,29.0,545.0,986.15,731.71
2016,6,25,16,45,814.5,79.5,3.75,28.5,494.0,955.4,714.56
2016,6,25,17,0,792.0,76.0,3.7,28.0,443.0,921.81,695.31
2016,6,25,17,15,761.0,72.0,3.5,27.0,390.5,876.59,668.0
2016,6,25,17,30,730.0,68.0,3.3,26.0,338.0,829.36,638.39
2016,6,25,17,45,687.5,63.0,3.15,25.0,287.0,768.27,597.83
2016,6,25,18,0,645.0,58.0,3.0,24.0,236.0,713.69,560.02
2016,6,25,18,15,580.5,51.5,2.7,22.5,187.0,631.01,499.26
2016,6,25,18,30,516.0,45.0,2.4,21.0,138.0,550.27,436.49
2016,6,25,18,45,415.5,36.0,2.15,20.0,96.0,439.17,345.59
2016,6,25,19,0,315.0,27.0,1.9,19.0,54.0,335.24,238.82
2016,6,25,19,15,157.5,13.5,1.95,18.5,27.0,162.99,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,46.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,26,5,0,92.0,10.0,2.0,13.0,12.0,7.87,0.0
2016,6,26,5,15,230.5,21.5,2.1,13.5,43.0,17.62,3.98
2016,6,26,5,30,369.0,33.0,2.2,14.0,74.0,27.27,17.51
2016,6,26,5,45,458.5,40.5,2.3,15.0,118.0,33.45,23.67
2016,6,26,6,0,548.0,48.0,2.4,16.0,162.0,39.75,29.51
2016,6,26,6,15,604.0,54.0,2.3,16.5,211.0,44.65,34.0
2016,6,26,6,30,660.0,60.0,2.2,17.0,260.0,53.66,41.95
2016,6,26,6,45,700.5,64.0,2.15,18.0,311.5,57.12,44.77
2016,6,26,7,0,741.0,68.0,2.1,19.0,363.0,60.6,47.51
2016,6,26,7,15,769.0,72.0,2.1,20.0,414.0,63.83,49.96
2016,6,26,7,30,797.0,76.0,2.1,21.0,465.0,67.0,52.29
2016,6,26,7,45,819.0,78.5,2.1,22.0,515.0,68.93,53.53
2016,6,26,8,0,841.0,81.0,2.1,23.0,565.0,78.95,61.58
2016,6,26,8,15,856.5,83.5,2.1,23.5,612.0,81.2,63.12
2016,6,26,8,30,872.0,86.0,2.1,24.0,659.0,83.3,64.55
2016,6,26,8,45,884.5,88.0,2.15,25.0,702.5,84.86,65.4
2016,6,26,9,0,897.0,90.0,2.2,26.0,746.0,86.28,66.13
2016,6,26,9,15,906.0,91.5,2.2,26.5,784.5,87.16,66.56
2016,6,26,9,30,915.0,93.0,2.2,27.0,823.0,87.9,66.88
2016,6,26,9,45,923.5,93.5,2.25,28.0,857.0,114.38,66.27
2016,6,26,10,0,932.0,94.0,2.3,29.0,891.0,169.96,90.88
2016,6,26,10,15,937.0,95.0,2.35,29.5,918.0,226.32,128.91
2016,6,26,10,30,942.0,96.0,2.4,30.0,945.0,283.2,173.57
2016,6,26,10,45,945.0,97.5,2.45,30.5,965.0,340.11,220.82
2016,6,26,11,0,948.0,99.0,2.5,31.0,985.0,396.93,268.38
2016,6,26,11,15,949.5,99.5,2.55,31.5,998.0,452.24,314.2
2016,6,26,11,30,951.0,100.0,2.6,32.0,1011.0,506.88,358.34
2016,6,26,11,45,950.5,100.5,2.65,32.5,1016.5,559.66,399.83
2016,6,26,12,0,950.0,101.0,2.7,33.0,1022.0,611.24,439.12
2016,6,26,12,15,949.0,101.0,2.75,33.0,1020.0,660.76,476.73
2016,6,26,12,30,948.0,101.0,2.8,33.0,1018.0,708.59,512.24
2016,6,26,12,45,932.5,109.5,2.9,33.5,1005.0,750.92,542.16
2016,6,26,13,0,917.0,118.0,3.0,34.0,992.0,790.25,569.35
2016,6,26,13,15,913.0,117.5,3.1,34.0,976.0,828.16,595.14
2016,6,26,13,30,909.0,117.0,3.2,34.0,960.0,863.24,618.82
2016,6,26,13,45,903.5,116.0,3.3,34.5,936.5,893.62,638.16
2016,6,26,14,0,898.0,115.0,3.4,35.0,913.0,920.77,655.41
2016,6,26,14,15,891.0,113.5,3.5,34.5,883.5,942.76,672.16
2016,6,26,14,30,884.0,112.0,3.6,34.0,854.0,961.28,686.89
2016,6,26,14,45,874.5,110.5,3.7,34.0,819.0,973.89,696.6
2016,6,26,15,0,865.0,109.0,3.8,34.0,784.0,982.9,704.2
2016,6,26,15,15,853.5,106.5,3.85,33.5,744.0,985.27,708.84
2016,6,26,15,30,842.0,104.0,3.9,33.0,704.0,984.05,711.38
2016,6,26,15,45,826.5,102.0,3.95,32.5,659.5,989.45,718.42
2016,6,26,16,0,811.0,100.0,4.0,32.0,615.0,977.79,714.4
2016,6,26,16,15,792.5,96.5,3.95,31.0,567.5,957.85,705.91
2016,6,26,16,30,774.0,93.0,3.9,30.0,520.0,934.71,695.23
2016,6,26,16,45,749.0,89.5,3.9,29.5,470.5,901.98,676.75
2016,6,26,17,0,724.0,86.0,3.9,29.0,421.0,866.59,656.11
2016,6,26,17,15,691.5,81.0,3.75,27.5,370.5,826.18,633.2
2016,6,26,17,30,659.0,76.0,3.6,26.0,320.0,778.0,603.78
2016,6,26,17,45,614.0,70.5,3.45,25.0,271.0,716.03,561.78
2016,6,26,18,0,569.0,65.0,3.3,24.0,222.0,653.79,517.62
2016,6,26,18,15,504.5,57.0,3.1,23.0,175.5,570.99,455.28
2016,6,26,18,30,440.0,49.0,2.9,22.0,129.0,490.2,391.29
2016,6,26,18,45,345.0,38.5,2.7,21.0,89.5,384.11,303.82
2016,6,26,19,0,250.0,28.0,2.5,20.0,50.0,285.06,203.53
2016,6,26,19,15,125.0,14.0,2.5,19.5,25.0,139.49,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,1.7,14.0,11.0,7.08,0.0
2016,6,27,5,15,232.5,20.5,1.7,14.5,42.0,16.8,3.06
2016,6,27,5,30,369.0,32.0,1.7,15.0,73.0,26.45,16.7
2016,6,27,5,45,455.0,40.0,1.75,15.5,116.0,33.04,23.25
2016,6,27,6,0,541.0,48.0,1.8,16.0,159.0,39.69,29.46
2016,6,27,6,15,596.5,54.0,1.75,17.0,207.5,44.57,33.86
2016,6,27,6,30,652.0,60.0,1.7,18.0,256.0,49.47,38.1
2016,6,27,6,45,690.5,64.5,1.7,19.0,306.5,57.37,44.81
2016,6,27,7,0,729.0,69.0,1.7,20.0,357.0,61.15,47.79
2016,6,27,7,15,757.0,72.5,1.7,21.0,408.0,63.98,49.87
2016,6,27,7,30,785.0,76.0,1.7,22.0,459.0,66.76,51.86
2016,6,27,7,45,805.5,79.5,1.7,23.0,508.5,69.31,53.62
2016,6,27,8,0,826.0,83.0,1.7,24.0,558.0,71.77,55.27
2016,6,27,8,15,842.5,85.5,1.8,25.0,605.0,82.06,63.45
2016,6,27,8,30,859.0,88.0,1.9,26.0,652.0,84.13,64.7
2016,6,27,8,45,870.5,90.5,2.05,27.5,695.0,85.91,65.57
2016,6,27,9,0,882.0,93.0,2.2,29.0,738.0,87.52,66.31
2016,6,27,9,15,891.5,95.0,2.3,29.5,777.0,88.62,66.91
2016,6,27,9,30,901.0,97.0,2.4,30.0,816.0,89.57,67.4
2016,6,27,9,45,896.5,105.5,2.5,31.0,846.0,118.01,69.24
2016,6,27,10,0,892.0,114.0,2.6,32.0,876.0,174.92,95.16
2016,6,27,10,15,898.0,115.0,2.65,32.5,903.0,229.47,131.33
2016,6,27,10,30,904.0,116.0,2.7,33.0,930.0,284.67,174.0
2016,6,27,10,45,907.5,117.5,2.8,34.0,950.5,339.89,218.82
2016,6,27,11,0,911.0,119.0,2.9,35.0,971.0,395.11,263.92
2016,6,27,11,15,914.0,119.5,2.9,35.5,985.0,449.36,308.06
2016,6,27,11,30,917.0,120.0,2.9,36.0,999.0,503.18,350.75
2016,6,27,11,45,918.0,120.5,2.95,36.5,1005.5,555.4,391.14
2016,6,27,12,0,919.0,121.0,3.0,37.0,1012.0,606.66,429.6
2016,6,27,12,15,919.0,121.0,3.05,37.0,1011.0,655.85,466.42
2016,6,27,12,30,919.0,121.0,3.1,37.0,1010.0,703.56,501.35
2016,6,27,12,45,920.0,119.0,3.2,37.0,1002.5,748.72,534.07
2016,6,27,13,0,921.0,117.0,3.3,37.0,995.0,791.82,564.85
2016,6,27,13,15,918.5,116.5,3.4,36.5,980.0,831.08,592.48
2016,6,27,13,30,916.0,116.0,3.5,36.0,965.0,867.63,618.19
2016,6,27,13,45,912.5,114.5,3.6,36.0,943.0,899.54,639.69
2016,6,27,14,0,909.0,113.0,3.7,36.0,921.0,928.3,659.24
2016,6,27,14,15,903.0,111.5,3.75,35.5,892.0,951.51,676.43
2016,6,27,14,30,897.0,110.0,3.8,35.0,863.0,971.27,691.62
2016,6,27,14,45,890.5,107.5,3.85,35.0,829.0,986.02,702.35
2016,6,27,15,0,884.0,105.0,3.9,35.0,795.0,997.18,710.98
2016,6,27,15,15,873.0,103.0,3.9,34.5,755.0,1000.81,716.14
2016,6,27,15,30,862.0,101.0,3.9,34.0,715.0,1000.82,719.19
2016,6,27,15,45,850.0,97.5,3.95,34.0,671.0,994.54,717.2
2016,6,27,16,0,838.0,94.0,4.0,34.0,627.0,998.0,721.72
2016,6,27,16,15,820.0,91.0,3.95,33.0,579.0,979.16,714.08
2016,6,27,16,30,802.0,88.0,3.9,32.0,531.0,957.05,704.37
2016,6,27,16,45,780.5,84.0,3.85,31.5,481.0,927.05,687.8
2016,6,27,17,0,759.0,80.0,3.8,31.0,431.0,894.27,669.08
2016,6,27,17,15,727.0,75.5,3.65,29.5,380.0,847.93,642.62
2016,6,27,17,30,695.0,71.0,3.5,28.0,329.0,799.69,613.77
2016,6,27,17,45,654.0,65.5,3.35,27.0,279.0,746.98,579.11
2016,6,27,18,0,613.0,60.0,3.2,26.0,229.0,687.59,537.76
2016,6,27,18,15,549.0,53.0,2.9,25.0,181.5,605.5,476.61
2016,6,27,18,30,485.0,46.0,2.6,24.0,134.0,525.38,413.79
2016,6,27,18,45,389.0,36.5,2.3,23.0,93.0,418.31,326.52
2016,6,27,19,0,293.0,27.0,2.0,22.0,52.0,318.21,224.76
2016,6,27,19,15,146.5,13.5,2.0,21.0,26.0,154.95,0.0
2016,6,27,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,28.0,4.5,1.95,14.5,5.0,0.0,0.0
2016,6,28,5,0,56.0,9.0,2.2,15.0,10.0,7.08,0.0
2016,6,28,5,15,177.0,22.0,2.2,15.0,38.5,16.83,2.56
2016,6,28,5,30,298.0,35.0,2.2,15.0,67.0,28.63,18.48
2016,6,28,5,45,387.5,44.5,2.25,15.5,109.0,36.23,26.0
2016,6,28,6,0,477.0,54.0,2.3,16.0,151.0,43.85,33.1
2016,6,28,6,15,535.5,61.0,2.25,16.5,198.5,49.23,38.03
2016,6,28,6,30,594.0,68.0,2.2,17.0,246.0,54.6,42.78
2016,6,28,6,45,638.5,73.0,2.15,18.0,296.5,58.32,45.83
2016,6,28,7,0,683.0,78.0,2.1,19.0,347.0,62.03,48.76
2016,6,28,7,15,713.0,82.5,2.05,20.0,397.5,70.48,55.7
2016,6,28,7,30,743.0,87.0,2.0,21.0,448.0,73.69,58.02
2016,6,28,7,45,767.5,90.0,2.0,22.0,497.5,75.65,59.24
2016,6,28,8,0,792.0,93.0,2.0,23.0,547.0,77.56,60.4
2016,6,28,8,15,809.5,96.0,2.0,23.5,594.0,79.22,61.47
2016,6,28,8,30,827.0,99.0,2.0,24.0,641.0,80.78,62.46
2016,6,28,8,45,841.0,101.5,2.05,25.0,684.5,91.33,70.76
2016,6,28,9,0,855.0,104.0,2.1,26.0,728.0,92.8,71.48
2016,6,28,9,15,865.0,106.0,2.1,26.5,766.5,93.7,71.9
2016,6,28,9,30,875.0,108.0,2.1,27.0,805.0,94.44,72.21
2016,6,28,9,45,886.5,107.5,2.15,28.0,839.5,117.39,70.33
2016,6,28,10,0,898.0,107.0,2.2,29.0,874.0,170.92,93.21
2016,6,28,10,15,904.0,108.5,2.3,29.5,901.0,226.0,130.0
2016,6,28,10,30,910.0,110.0,2.4,30.0,928.0,281.75,173.51
2016,6,28,10,45,914.5,110.5,2.5,30.5,949.0,336.95,219.25
2016,6,28,11,0,919.0,111.0,2.6,31.0,970.0,392.24,265.56
2016,6,28,11,15,921.5,112.0,2.7,31.0,983.5,446.93,311.53
2016,6,28,11,30,924.0,113.0,2.8,31.0,997.0,501.13,356.23
2016,6,28,11,45,925.0,113.5,2.9,31.5,1003.5,553.61,397.82
2016,6,28,12,0,926.0,114.0,3.0,32.0,1010.0,605.1,437.45
2016,6,28,12,15,926.0,114.0,3.1,32.0,1009.5,654.48,475.4
2016,6,28,12,30,926.0,114.0,3.2,32.0,1009.0,702.35,511.42
2016,6,28,12,45,914.5,120.0,3.3,32.0,998.0,744.94,542.96
2016,6,28,13,0,903.0,126.0,3.4,32.0,987.0,784.84,572.07
2016,6,28,13,15,900.0,125.5,3.45,32.0,971.5,823.34,598.65
2016,6,28,13,30,897.0,125.0,3.5,32.0,956.0,859.12,622.84
2016,6,28,13,45,892.5,123.5,3.55,32.0,934.0,889.88,643.71
2016,6,28,14,0,888.0,122.0,3.6,32.0,912.0,917.47,662.56
2016,6,28,14,15,881.5,120.5,3.55,31.5,883.0,939.98,678.95
2016,6,28,14,30,875.0,119.0,3.5,31.0,854.0,959.06,693.26
2016,6,28,14,45,867.5,116.5,3.5,30.5,820.0,972.72,704.54
2016,6,28,15,0,860.0,114.0,3.5,30.0,786.0,982.82,713.72
2016,6,28,15,15,848.5,112.0,3.45,29.5,746.0,985.92,718.2
2016,6,28,15,30,837.0,110.0,3.4,29.0,706.0,999.41,729.7
2016,6,28,15,45,824.5,106.0,3.35,28.5,662.0,992.1,727.67
2016,6,28,16,0,812.0,102.0,3.3,28.0,618.0,981.23,723.58
2016,6,28,16,15,793.5,99.0,3.25,27.5,570.5,962.02,714.05
2016,6,28,16,30,775.0,96.0,3.2,27.0,523.0,939.58,702.38
2016,6,28,16,45,753.5,91.0,3.15,26.5,474.0,908.62,684.81
2016,6,28,17,0,732.0,86.0,3.1,26.0,425.0,874.9,665.09
2016,6,28,17,15,699.5,81.0,3.0,24.5,374.5,834.42,642.34
2016,6,28,17,30,667.0,76.0,2.9,23.0,324.0,786.14,613.06
2016,6,28,17,45,626.0,69.5,2.85,22.0,274.5,726.42,573.14
2016,6,28,18,0,585.0,63.0,2.8,21.0,225.0,666.26,530.85
2016,6,28,18,15,520.5,56.0,2.75,20.0,178.0,584.4,469.53
2016,6,28,18,30,456.0,49.0,2.7,19.0,131.0,504.43,406.18
2016,6,28,18,45,361.0,38.5,2.65,18.5,91.0,397.73,317.15
2016,6,28,19,0,266.0,28.0,2.6,18.0,51.0,298.01,214.6
2016,6,28,19,15,133.0,14.0,2.6,17.5,25.5,145.67,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.5,15.5,3.35,13.5,36.5,12.54,0.07
2016,6,29,5,30,381.0,31.0,3.4,14.0,73.0,25.7,16.03
2016,6,29,5,45,470.5,39.0,3.45,14.5,117.0,32.36,22.7
2016,6,29,6,0,560.0,47.0,3.5,15.0,161.0,39.1,29.02
2016,6,29,6,15,616.5,52.5,3.5,15.5,210.5,43.67,33.25
2016,6,29,6,30,673.0,58.0,3.5,16.0,260.0,52.24,40.86
2016,6,29,6,45,443.0,105.5,3.55,16.5,248.5,76.11,61.77
2016,6,29,7,0,213.0,153.0,3.6,17.0,237.0,103.35,85.26
2016,6,29,7,15,512.0,113.5,3.6,17.5,352.0,82.57,66.78
2016,6,29,7,30,811.0,74.0,3.6,18.0,467.0,65.9,51.99
2016,6,29,7,45,833.0,76.5,3.6,18.5,517.5,75.4,59.92
2016,6,29,8,0,855.0,79.0,3.6,19.0,568.0,78.0,61.81
2016,6,29,8,15,871.0,81.0,3.6,19.5,616.0,80.01,63.2
2016,6,29,8,30,887.0,83.0,3.6,20.0,664.0,81.89,64.48
2016,6,29,8,45,900.0,85.0,3.65,20.5,708.5,83.55,65.57
2016,6,29,9,0,913.0,87.0,3.7,21.0,753.0,85.07,66.54
2016,6,29,9,15,922.5,88.5,3.7,21.5,792.5,86.05,67.07
2016,6,29,9,30,932.0,90.0,3.7,22.0,832.0,86.89,67.5
2016,6,29,9,45,934.5,94.5,3.75,22.5,865.0,112.34,67.78
2016,6,29,10,0,937.0,99.0,3.8,23.0,898.0,170.09,93.84
2016,6,29,10,15,943.0,100.0,3.8,23.5,926.0,227.04,132.79
2016,6,29,10,30,949.0,101.0,3.8,24.0,954.0,284.63,179.04
2016,6,29,10,45,953.0,101.5,3.85,24.5,975.5,341.8,227.89
2016,6,29,11,0,957.0,102.0,3.9,25.0,997.0,398.96,277.33
2016,6,29,11,15,960.0,103.0,3.9,25.0,1011.0,455.83,326.55
2016,6,29,11,30,963.0,104.0,3.9,25.0,1025.0,512.22,374.38
2016,6,29,11,45,964.0,104.5,3.95,25.0,1032.0,566.61,419.64
2016,6,29,12,0,965.0,105.0,4.0,25.0,1039.0,619.94,462.91
2016,6,29,12,15,965.0,105.0,4.05,24.5,1038.5,671.05,504.44
2016,6,29,12,30,965.0,105.0,4.1,24.0,1038.0,720.56,543.99
2016,6,29,12,45,958.5,108.5,4.15,24.0,1028.0,766.36,578.99
2016,6,29,13,0,952.0,112.0,4.2,24.0,1018.0,809.68,611.55
2016,6,29,13,15,949.0,111.0,4.2,23.5,1002.5,849.31,640.45
2016,6,29,13,30,946.0,110.0,4.2,23.0,987.0,886.08,667.32
2016,6,29,13,45,942.0,109.5,4.25,23.0,964.5,919.42,690.79
2016,6,29,14,0,938.0,109.0,4.3,23.0,942.0,949.55,712.12
2016,6,29,14,15,932.0,107.5,4.25,22.5,913.0,973.57,730.24
2016,6,29,14,30,926.0,106.0,4.2,22.0,884.0,994.05,746.13
2016,6,29,14,45,917.5,104.5,4.2,21.5,848.5,1008.51,758.43
2016,6,29,15,0,909.0,103.0,4.2,21.0,813.0,1019.29,768.46
2016,6,29,15,15,898.5,101.0,4.15,20.5,772.5,1023.83,774.18
2016,6,29,15,30,888.0,99.0,4.1,20.0,732.0,1024.68,777.62
2016,6,29,15,45,874.5,96.5,4.05,20.0,686.5,1018.27,774.81
2016,6,29,16,0,861.0,94.0,4.0,20.0,641.0,1008.3,769.76
2016,6,29,16,15,843.0,91.0,3.95,19.5,592.5,1002.8,769.41
2016,6,29,16,30,825.0,88.0,3.9,19.0,544.0,980.7,757.59
2016,6,29,16,45,801.5,84.5,3.85,18.5,493.0,949.22,739.19
2016,6,29,17,0,778.0,81.0,3.8,18.0,442.0,914.9,718.5
2016,6,29,17,15,746.0,77.0,3.75,17.0,390.0,868.97,690.2
2016,6,29,17,30,714.0,73.0,3.7,16.0,338.0,821.0,659.39
2016,6,29,17,45,669.0,67.5,3.65,15.5,286.0,764.55,619.62
2016,6,29,18,0,624.0,62.0,3.6,15.0,234.0,701.07,572.59
2016,6,29,18,15,557.5,55.0,3.5,14.5,185.5,616.37,506.38
2016,6,29,18,30,491.0,48.0,3.4,14.0,137.0,533.61,438.33
2016,6,29,18,45,388.5,38.5,3.35,13.5,95.0,420.7,342.26
2016,6,29,19,0,286.0,29.0,3.3,13.0,53.0,314.82,231.35
2016,6,29,19,15,143.0,14.5,3.25,12.5,26.5,153.95,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,5,15,162.5,17.0,2.9,12.5,34.5,13.71,0.08
2016,6,30,5,30,325.0,34.0,2.9,13.0,69.0,27.96,17.96
2016,6,30,5,45,420.5,43.0,2.95,14.0,112.5,35.27,25.29
2016,6,30,6,0,516.0,52.0,3.0,15.0,156.0,42.64,32.15
2016,6,30,6,15,576.0,58.5,2.9,15.5,205.5,47.78,36.89
2016,6,30,6,30,636.0,65.0,2.8,16.0,255.0,52.95,41.49
2016,6,30,6,45,678.5,70.0,2.75,16.5,306.5,56.79,44.77
2016,6,30,7,0,721.0,75.0,2.7,17.0,358.0,65.58,52.28
2016,6,30,7,15,751.0,79.0,2.6,17.5,409.5,68.64,54.68
2016,6,30,7,30,781.0,83.0,2.5,18.0,461.0,71.65,56.99
2016,6,30,7,45,802.5,87.0,2.45,19.0,511.5,74.4,58.92
2016,6,30,8,0,824.0,91.0,2.4,20.0,562.0,77.04,60.73
2016,6,30,8,15,841.5,94.0,2.3,20.5,610.0,78.81,61.9
2016,6,30,8,30,859.0,97.0,2.2,21.0,658.0,89.44,70.55
2016,6,30,8,45,868.5,101.5,2.1,22.0,701.5,92.15,72.32
2016,6,30,9,0,878.0,106.0,2.0,23.0,745.0,94.62,73.89
2016,6,30,9,15,888.5,108.0,1.95,23.5,784.5,95.55,74.33
2016,6,30,9,30,899.0,110.0,1.9,24.0,824.0,96.32,74.65
2016,6,30,9,45,908.0,111.0,1.9,25.0,858.5,118.26,72.66
2016,6,30,10,0,917.0,112.0,1.9,26.0,893.0,173.6,96.06
2016,6,30,10,15,923.0,113.0,1.95,26.5,921.0,229.62,133.39
2016,6,30,10,30,929.0,114.0,2.0,27.0,949.0,286.29,177.79
2016,6,30,10,45,932.0,115.5,2.1,27.5,970.0,342.85,224.96
2016,6,30,11,0,935.0,117.0,2.2,28.0,991.0,399.34,272.61
2016,6,30,11,15,938.0,118.0,2.3,28.5,1005.0,455.29,319.26
2016,6,30,11,30,941.0,119.0,2.4,29.0,1019.0,510.8,364.46
2016,6,30,11,45,941.5,119.5,2.5,29.5,1025.5,564.14,406.83
2016,6,30,12,0,942.0,120.0,2.6,30.0,1032.0,616.44,447.16
2016,6,30,12,15,941.5,120.0,2.65,30.0,1031.0,666.56,485.53
2016,6,30,12,30,941.0,120.0,2.7,30.0,1030.0,715.11,521.85
2016,6,30,12,45,932.0,124.5,2.8,30.5,1019.0,759.26,553.4
2016,6,30,13,0,923.0,129.0,2.9,31.0,1008.0,800.83,582.47
2016,6,30,13,15,919.5,128.5,2.95,31.0,992.0,839.94,609.33
2016,6,30,13,30,916.0,128.0,3.0,31.0,976.0,876.26,633.7
2016,6,30,13,45,911.0,126.5,3.15,31.0,953.0,907.47,655.37
2016,6,30,14,0,906.0,125.0,3.3,31.0,930.0,935.42,675.02
2016,6,30,14,15,899.0,123.5,3.35,30.5,900.5,958.2,692.16
2016,6,30,14,30,892.0,122.0,3.4,30.0,871.0,977.46,707.24
2016,6,30,14,45,882.0,120.5,3.45,30.0,835.5,990.29,716.9
2016,6,30,15,0,872.0,119.0,3.5,30.0,800.0,999.47,724.41
2016,6,30,15,15,860.0,116.5,3.45,29.5,759.0,1001.97,728.53
2016,6,30,15,30,848.0,114.0,3.4,29.0,718.0,1015.01,739.74
2016,6,30,15,45,832.0,111.5,3.4,28.5,672.5,1006.16,737.13
2016,6,30,16,0,816.0,109.0,3.4,28.0,627.0,993.69,732.43
2016,6,30,16,15,796.0,105.5,3.35,27.5,578.5,972.49,721.64
2016,6,30,16,30,776.0,102.0,3.3,27.0,530.0,947.99,708.66
2016,6,30,16,45,750.0,97.5,3.3,26.5,479.5,913.15,688.83
2016,6,30,17,0,724.0,93.0,3.3,26.0,429.0,882.92,671.86
2016,6,30,17,15,689.0,88.0,3.2,25.0,377.0,834.05,641.97
2016,6,30,17,30,654.0,83.0,3.1,24.0,325.0,783.52,609.94
2016,6,30,17,45,607.0,76.0,3.05,23.0,274.5,717.69,565.58
2016,6,30,18,0,560.0,69.0,3.0,22.0,224.0,651.61,518.85
2016,6,30,18,15,492.0,61.0,2.95,21.0,176.5,565.7,454.32
2016,6,30,18,30,424.0,53.0,2.9,20.0,129.0,481.71,387.78
2016,6,30,18,45,321.0,41.5,2.85,19.0,89.0,367.98,293.83
2016,6,30,19,0,218.0,30.0,2.8,18.0,49.0,261.29,187.61
2016,6,30,19,15,109.0,15.0,2.85,17.0,24.5,125.16,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,141.0,17.5,3.35,13.5,32.5,13.43,0.0
2016,7,1,5,30,282.0,35.0,3.4,14.0,65.0,28.63,18.37
2016,7,1,5,45,377.0,45.0,3.5,14.5,107.5,36.64,26.4
2016,7,1,6,0,472.0,55.0,3.6,15.0,150.0,44.66,33.91
2016,7,1,6,15,534.0,62.5,3.6,15.5,198.5,50.42,39.21
2016,7,1,6,30,596.0,70.0,3.6,16.0,247.0,56.16,44.32
2016,7,1,6,45,641.5,75.0,3.65,16.5,298.0,59.84,47.45
2016,7,1,7,0,687.0,80.0,3.7,17.0,349.0,63.53,50.49
2016,7,1,7,15,718.5,84.5,3.65,17.5,400.5,66.6,52.92
2016,7,1,7,30,750.0,89.0,3.6,18.0,452.0,75.31,60.18
2016,7,1,7,45,775.0,92.5,3.55,19.0,502.0,77.6,61.69
2016,7,1,8,0,800.0,96.0,3.5,20.0,552.0,79.81,63.12
2016,7,1,8,15,818.0,99.0,3.5,20.5,600.0,81.44,64.16
2016,7,1,8,30,836.0,102.0,3.5,21.0,648.0,82.96,65.13
2016,7,1,8,45,850.5,104.0,3.5,22.0,692.0,93.03,73.13
2016,7,1,9,0,865.0,106.0,3.5,23.0,736.0,94.23,73.63
2016,7,1,9,15,876.0,108.5,3.45,23.5,775.5,95.42,74.3
2016,7,1,9,30,887.0,111.0,3.4,24.0,815.0,96.44,74.83
2016,7,1,9,45,895.5,112.5,3.4,24.5,849.5,117.17,72.9
2016,7,1,10,0,904.0,114.0,3.4,25.0,884.0,172.04,96.21
2016,7,1,10,15,910.0,115.5,3.4,25.5,912.0,227.64,133.48
2016,7,1,10,30,916.0,117.0,3.4,26.0,940.0,283.91,177.98
2016,7,1,10,45,920.5,118.0,3.45,26.5,961.0,339.94,225.2
2016,7,1,11,0,925.0,119.0,3.5,27.0,982.0,396.09,273.12
2016,7,1,11,15,927.5,119.5,3.55,27.0,996.0,451.06,320.31
2016,7,1,11,30,930.0,120.0,3.6,27.0,1010.0,505.54,366.2
2016,7,1,11,45,931.5,120.5,3.7,27.5,1017.0,558.86,409.41
2016,7,1,12,0,933.0,121.0,3.8,28.0,1024.0,611.27,450.66
2016,7,1,12,15,933.0,121.0,3.85,28.0,1023.0,661.32,489.87
2016,7,1,12,30,933.0,121.0,3.9,28.0,1022.0,709.87,527.07
2016,7,1,12,45,927.5,123.0,4.0,28.0,1012.5,754.31,560.72
2016,7,1,13,0,922.0,125.0,4.1,28.0,1003.0,796.36,592.09
2016,7,1,13,15,918.5,124.5,4.1,27.5,987.5,835.35,620.63
2016,7,1,13,30,915.0,124.0,4.1,27.0,972.0,871.56,646.74
2016,7,1,13,45,910.5,122.5,4.15,27.0,949.0,903.07,668.65
2016,7,1,14,0,906.0,121.0,4.2,27.0,926.0,931.37,688.45
2016,7,1,14,15,899.0,119.5,4.2,26.5,897.0,954.07,705.72
2016,7,1,14,30,892.0,118.0,4.2,26.0,868.0,973.26,720.83
2016,7,1,14,45,883.0,116.5,4.25,26.0,832.5,986.99,731.32
2016,7,1,15,0,874.0,115.0,4.3,26.0,797.0,997.1,739.6
2016,7,1,15,15,862.5,112.5,4.25,25.5,756.5,1000.06,744.17
2016,7,1,15,30,851.0,110.0,4.2,25.0,716.0,1013.32,755.89
2016,7,1,15,45,835.5,107.5,4.2,24.5,671.0,1004.98,753.5
2016,7,1,16,0,820.0,105.0,4.2,24.0,626.0,993.05,748.96
2016,7,1,16,15,800.5,101.5,4.15,23.0,577.5,972.37,739.64
2016,7,1,16,30,781.0,98.0,4.1,22.0,529.0,948.4,728.02
2016,7,1,16,45,754.5,94.0,4.05,21.5,478.5,913.66,707.25
2016,7,1,17,0,728.0,90.0,4.0,21.0,428.0,883.02,689.1
2016,7,1,17,15,694.0,85.0,3.9,20.0,376.5,835.09,658.98
2016,7,1,17,30,660.0,80.0,3.8,19.0,325.0,785.5,626.67
2016,7,1,17,45,612.5,74.0,3.7,18.5,274.5,720.46,580.26
2016,7,1,18,0,565.0,68.0,3.6,18.0,224.0,655.16,531.7
2016,7,1,18,15,497.0,60.0,3.5,17.5,176.5,569.17,464.64
2016,7,1,18,30,429.0,52.0,3.4,17.0,129.0,485.17,395.93
2016,7,1,18,45,326.5,40.5,3.3,16.5,89.0,371.76,300.12
2016,7,1,19,0,224.0,29.0,3.2,16.0,49.0,264.09,191.05
2016,7,1,19,15,112.0,14.5,3.1,15.5,24.5,95.5,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
