Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,131.5,17.0,3.15,13.5,31.0,13.03,0.0
2016,7,2,5,30,263.0,34.0,3.3,14.0,62.0,27.73,17.54
2016,7,2,5,45,349.5,45.5,3.45,14.5,103.0,36.89,26.6
2016,7,2,6,0,436.0,57.0,3.6,15.0,144.0,45.97,35.05
2016,7,2,6,15,497.5,65.0,3.6,15.5,191.0,51.98,40.59
2016,7,2,6,30,559.0,73.0,3.6,16.0,238.0,57.96,45.91
2016,7,2,6,45,599.5,80.5,3.65,17.0,288.0,63.23,50.34
2016,7,2,7,0,640.0,88.0,3.7,18.0,338.0,68.37,54.51
2016,7,2,7,15,672.5,93.0,3.7,18.5,388.0,71.52,56.97
2016,7,2,7,30,705.0,98.0,3.7,19.0,438.0,74.6,59.33
2016,7,2,7,45,727.5,103.5,3.7,20.0,487.0,77.7,61.53
2016,7,2,8,0,750.0,109.0,3.7,21.0,536.0,87.41,69.33
2016,7,2,8,15,769.0,113.0,3.65,21.5,583.0,89.32,70.58
2016,7,2,8,30,788.0,117.0,3.6,22.0,630.0,91.11,71.72
2016,7,2,8,45,801.0,120.5,3.55,22.5,673.0,92.28,72.34
2016,7,2,9,0,814.0,124.0,3.5,23.0,716.0,93.3,72.87
2016,7,2,9,15,825.5,127.0,3.5,23.5,755.0,93.85,73.01
2016,7,2,9,30,837.0,130.0,3.5,24.0,794.0,94.28,73.05
2016,7,2,9,45,847.5,131.0,3.55,24.5,828.0,122.44,78.44
2016,7,2,10,0,858.0,132.0,3.6,25.0,862.0,174.84,100.31
2016,7,2,10,15,864.5,134.0,3.6,25.5,889.5,228.42,136.03
2016,7,2,10,30,871.0,136.0,3.6,26.0,917.0,282.75,178.83
2016,7,2,10,45,875.5,137.5,3.65,26.5,938.0,336.82,224.3
2016,7,2,11,0,880.0,139.0,3.7,27.0,959.0,391.06,270.54
2016,7,2,11,15,883.0,139.5,3.75,27.0,973.0,444.13,316.1
2016,7,2,11,30,886.0,140.0,3.8,27.0,987.0,496.84,360.54
2016,7,2,11,45,887.5,140.5,3.9,27.5,994.0,548.3,402.31
2016,7,2,12,0,889.0,141.0,4.0,28.0,1001.0,598.95,442.27
2016,7,2,12,15,889.0,141.0,4.05,28.0,1000.5,647.4,480.35
2016,7,2,12,30,889.0,141.0,4.1,28.0,1000.0,694.48,516.56
2016,7,2,12,45,891.5,138.0,4.2,28.0,993.0,739.51,550.79
2016,7,2,13,0,894.0,135.0,4.3,28.0,986.0,782.65,583.11
2016,7,2,13,15,890.5,134.0,4.35,28.0,970.5,820.49,610.32
2016,7,2,13,30,887.0,133.0,4.4,28.0,955.0,855.58,634.73
2016,7,2,13,45,882.0,132.0,4.45,28.0,933.0,886.48,656.29
2016,7,2,14,0,877.0,131.0,4.5,28.0,911.0,914.24,675.78
2016,7,2,14,15,870.0,129.5,4.5,27.5,882.0,936.48,692.78
2016,7,2,14,30,863.0,128.0,4.5,27.0,853.0,955.31,707.67
2016,7,2,14,45,854.5,126.0,4.55,26.5,818.5,968.74,719.32
2016,7,2,15,0,846.0,124.0,4.6,26.0,784.0,993.01,738.75
2016,7,2,15,15,834.0,121.5,4.55,25.5,744.0,995.48,742.8
2016,7,2,15,30,822.0,119.0,4.5,25.0,704.0,994.26,744.82
2016,7,2,15,45,807.5,115.5,4.5,24.5,660.0,985.74,742.32
2016,7,2,16,0,793.0,112.0,4.5,24.0,616.0,973.68,737.52
2016,7,2,16,15,773.5,108.5,4.4,23.5,568.5,953.08,726.45
2016,7,2,16,30,754.0,105.0,4.3,23.0,521.0,929.24,713.1
2016,7,2,16,45,728.5,100.0,4.25,22.5,471.0,901.76,697.33
2016,7,2,17,0,703.0,95.0,4.2,22.0,421.0,864.86,674.59
2016,7,2,17,15,669.0,89.5,4.1,21.0,370.5,816.66,644.16
2016,7,2,17,30,635.0,84.0,4.0,20.0,320.0,766.81,611.5
2016,7,2,17,45,589.5,77.0,3.9,19.0,270.0,702.81,566.78
2016,7,2,18,0,544.0,70.0,3.8,18.0,220.0,638.52,519.73
2016,7,2,18,15,478.0,61.5,3.65,17.5,173.5,554.17,453.44
2016,7,2,18,30,412.0,53.0,3.5,17.0,127.0,471.72,385.61
2016,7,2,18,45,317.0,41.0,3.4,16.5,87.5,364.5,294.48
2016,7,2,19,0,222.0,29.0,3.3,16.0,48.0,262.79,189.63
2016,7,2,19,15,111.0,14.5,3.15,15.5,24.0,94.8,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,136.0,16.5,2.65,13.5,31.0,12.67,0.0
2016,7,3,5,30,272.0,33.0,2.8,14.0,62.0,26.95,16.81
2016,7,3,5,45,363.5,44.0,2.95,14.5,103.5,35.78,25.62
2016,7,3,6,0,455.0,55.0,3.1,15.0,145.0,44.56,33.8
2016,7,3,6,15,516.0,62.5,3.1,15.5,192.5,50.27,39.07
2016,7,3,6,30,577.0,70.0,3.1,16.0,240.0,55.96,44.15
2016,7,3,6,45,621.0,76.5,3.1,17.0,290.5,60.66,48.08
2016,7,3,7,0,665.0,83.0,3.1,18.0,341.0,65.29,51.83
2016,7,3,7,15,696.5,87.5,3.1,18.5,392.0,68.25,54.14
2016,7,3,7,30,728.0,92.0,3.1,19.0,443.0,71.16,56.36
2016,7,3,7,45,751.5,96.5,3.15,20.0,492.5,79.9,63.42
2016,7,3,8,0,775.0,101.0,3.2,21.0,542.0,82.62,65.25
2016,7,3,8,15,793.5,104.5,3.2,21.5,589.0,84.42,66.43
2016,7,3,8,30,812.0,108.0,3.2,22.0,636.0,86.11,67.51
2016,7,3,8,45,825.0,111.0,3.2,23.0,679.5,87.22,67.97
2016,7,3,9,0,838.0,114.0,3.2,24.0,723.0,88.2,68.34
2016,7,3,9,15,849.0,116.5,3.2,24.5,762.0,98.74,76.74
2016,7,3,9,30,860.0,119.0,3.2,25.0,801.0,99.6,77.12
2016,7,3,9,45,886.5,110.5,3.25,25.5,839.5,113.34,71.05
2016,7,3,10,0,913.0,102.0,3.3,26.0,878.0,164.41,90.06
2016,7,3,10,15,918.5,103.5,3.3,26.5,906.0,220.33,127.05
2016,7,3,10,30,924.0,105.0,3.3,27.0,934.0,276.86,171.48
2016,7,3,10,45,928.0,106.0,3.35,27.5,955.0,333.11,218.73
2016,7,3,11,0,932.0,107.0,3.4,28.0,976.0,389.39,266.67
2016,7,3,11,15,934.5,107.5,3.45,28.0,990.0,444.62,313.98
2016,7,3,11,30,937.0,108.0,3.5,28.0,1004.0,499.34,359.98
2016,7,3,11,45,938.0,108.5,3.55,28.5,1010.5,552.62,403.0
2016,7,3,12,0,939.0,109.0,3.6,29.0,1017.0,604.89,443.94
2016,7,3,12,15,938.5,109.0,3.65,29.0,1016.0,654.7,482.87
2016,7,3,12,30,938.0,109.0,3.7,29.0,1015.0,702.93,519.72
2016,7,3,12,45,921.0,119.0,3.75,29.5,1002.0,745.43,550.44
2016,7,3,13,0,904.0,129.0,3.8,30.0,989.0,784.88,578.25
2016,7,3,13,15,900.5,128.0,3.85,30.0,973.5,822.97,605.13
2016,7,3,13,30,897.0,127.0,3.9,30.0,958.0,858.29,629.34
2016,7,3,13,45,892.0,126.0,3.95,30.0,935.5,889.4,650.72
2016,7,3,14,0,887.0,125.0,4.0,30.0,913.0,917.35,670.05
2016,7,3,14,15,880.5,123.5,4.0,29.5,884.0,940.2,687.2
2016,7,3,14,30,874.0,122.0,4.0,29.0,855.0,959.62,702.27
2016,7,3,14,45,865.0,119.5,4.0,29.0,820.5,972.18,711.56
2016,7,3,15,0,856.0,117.0,4.0,29.0,786.0,981.11,718.66
2016,7,3,15,15,844.5,114.5,3.95,28.5,746.0,983.96,723.07
2016,7,3,15,30,833.0,112.0,3.9,28.0,706.0,997.29,734.64
2016,7,3,15,45,819.0,109.0,3.9,28.0,661.5,989.88,731.42
2016,7,3,16,0,805.0,106.0,3.9,28.0,617.0,978.93,726.12
2016,7,3,16,15,785.5,102.5,3.85,27.0,569.5,958.33,716.99
2016,7,3,16,30,766.0,99.0,3.8,26.0,522.0,934.49,705.63
2016,7,3,16,45,742.5,94.0,3.75,25.5,472.0,901.75,686.57
2016,7,3,17,0,719.0,89.0,3.7,25.0,422.0,872.94,669.97
2016,7,3,17,15,685.0,84.0,3.6,24.0,371.5,825.19,640.47
2016,7,3,17,30,651.0,79.0,3.5,23.0,321.0,775.8,608.84
2016,7,3,17,45,607.0,72.5,3.4,22.5,271.0,713.63,565.3
2016,7,3,18,0,563.0,66.0,3.3,22.0,221.0,651.13,519.64
2016,7,3,18,15,497.5,58.0,3.15,21.0,174.5,567.52,456.27
2016,7,3,18,30,432.0,50.0,3.0,20.0,128.0,485.9,391.12
2016,7,3,18,45,336.0,39.0,2.9,19.0,88.0,378.43,301.79
2016,7,3,19,0,240.0,28.0,2.8,18.0,48.0,278.16,198.28
2016,7,3,19,15,120.0,14.0,2.8,17.0,24.0,101.21,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.5,15.5,2.8,13.5,30.5,12.48,0.0
2016,7,4,5,30,293.0,31.0,2.9,14.0,61.0,25.39,15.43
2016,7,4,5,45,388.0,40.5,3.05,14.5,103.0,33.1,23.26
2016,7,4,6,0,483.0,50.0,3.2,15.0,145.0,40.84,30.51
2016,7,4,6,15,543.0,57.0,3.2,15.5,193.0,46.34,35.6
2016,7,4,6,30,603.0,64.0,3.2,16.0,241.0,51.84,40.5
2016,7,4,6,45,649.5,68.5,3.2,17.0,291.5,55.34,43.4
2016,7,4,7,0,696.0,73.0,3.2,18.0,342.0,63.69,50.44
2016,7,4,7,15,726.5,77.0,3.15,18.5,393.0,66.76,52.85
2016,7,4,7,30,757.0,81.0,3.1,19.0,444.0,69.79,55.17
2016,7,4,7,45,782.5,83.5,3.1,19.5,494.5,71.6,56.43
2016,7,4,8,0,808.0,86.0,3.1,20.0,545.0,73.39,57.64
2016,7,4,8,15,826.0,89.0,3.1,20.5,592.5,75.26,58.93
2016,7,4,8,30,844.0,92.0,3.1,21.0,640.0,86.09,67.78
2016,7,4,8,45,859.5,93.5,3.15,22.0,684.5,87.35,68.36
2016,7,4,9,0,875.0,95.0,3.2,23.0,729.0,88.48,68.85
2016,7,4,9,15,885.5,97.0,3.25,23.5,768.5,89.59,69.48
2016,7,4,9,30,896.0,99.0,3.3,24.0,808.0,90.56,69.99
2016,7,4,9,45,895.5,105.5,3.35,25.0,840.0,110.07,69.21
2016,7,4,10,0,895.0,112.0,3.4,26.0,872.0,166.55,92.63
2016,7,4,10,15,901.5,113.0,3.5,26.0,900.0,221.51,128.97
2016,7,4,10,30,908.0,114.0,3.6,26.0,928.0,277.2,173.07
2016,7,4,10,45,912.0,115.5,3.7,26.5,949.0,332.99,220.11
2016,7,4,11,0,916.0,117.0,3.8,27.0,970.0,388.86,267.94
2016,7,4,11,15,918.5,118.0,3.9,27.0,984.5,443.73,315.24
2016,7,4,11,30,921.0,119.0,4.0,27.0,999.0,498.14,361.33
2016,7,4,11,45,921.0,120.0,4.1,27.5,1005.5,550.68,404.18
2016,7,4,12,0,921.0,121.0,4.2,28.0,1012.0,602.17,445.0
2016,7,4,12,15,921.0,121.0,4.25,27.5,1011.5,651.77,485.07
2016,7,4,12,30,921.0,121.0,4.3,27.0,1011.0,699.89,523.29
2016,7,4,12,45,924.5,117.5,4.35,27.0,1004.0,746.08,558.47
2016,7,4,13,0,928.0,114.0,4.4,27.0,997.0,790.32,591.64
2016,7,4,13,15,925.0,113.5,4.4,27.0,982.0,829.73,619.27
2016,7,4,13,30,922.0,113.0,4.4,27.0,967.0,866.39,644.6
2016,7,4,13,45,918.0,111.5,4.45,27.0,944.5,898.36,666.91
2016,7,4,14,0,914.0,110.0,4.5,27.0,922.0,927.13,687.12
2016,7,4,14,15,908.0,109.0,4.45,26.5,893.0,951.27,705.18
2016,7,4,14,30,902.0,108.0,4.4,26.0,864.0,971.96,721.08
2016,7,4,14,45,893.5,106.0,4.4,26.0,829.5,985.72,731.33
2016,7,4,15,0,885.0,104.0,4.4,26.0,795.0,995.82,739.33
2016,7,4,15,15,874.0,102.0,4.35,25.5,754.5,999.8,744.6
2016,7,4,15,30,863.0,100.0,4.3,25.0,714.0,1000.14,747.64
2016,7,4,15,45,849.0,97.5,4.25,25.0,669.5,993.29,744.56
2016,7,4,16,0,835.0,95.0,4.2,25.0,625.0,996.26,748.32
2016,7,4,16,15,816.5,92.0,4.15,24.5,577.0,977.22,738.65
2016,7,4,16,30,798.0,89.0,4.1,24.0,529.0,954.89,726.86
2016,7,4,16,45,773.5,85.0,4.05,23.5,478.5,922.13,707.7
2016,7,4,17,0,749.0,81.0,4.0,23.0,428.0,886.62,686.32
2016,7,4,17,15,716.5,77.0,3.85,22.0,377.0,840.73,657.76
2016,7,4,17,30,684.0,73.0,3.7,21.0,326.0,799.6,631.72
2016,7,4,17,45,637.0,67.5,3.6,20.0,275.0,735.32,587.52
2016,7,4,18,0,590.0,62.0,3.5,19.0,224.0,670.83,541.09
2016,7,4,18,15,524.5,54.5,3.4,18.0,177.0,587.28,477.28
2016,7,4,18,30,459.0,47.0,3.3,17.0,130.0,505.77,411.58
2016,7,4,18,45,355.0,37.0,3.2,16.5,89.5,392.09,315.59
2016,7,4,19,0,251.0,27.0,3.1,16.0,49.0,285.76,204.69
2016,7,4,19,15,125.5,13.5,3.0,15.5,24.5,105.0,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,149.0,15.5,2.95,13.5,30.5,12.5,0.0
2016,7,5,5,30,298.0,31.0,3.0,14.0,61.0,25.43,15.37
2016,7,5,5,45,395.0,40.0,3.1,14.5,103.0,32.76,22.94
2016,7,5,6,0,492.0,49.0,3.2,15.0,145.0,40.15,29.88
2016,7,5,6,15,552.0,55.5,3.2,15.5,193.0,45.31,34.67
2016,7,5,6,30,612.0,62.0,3.2,16.0,241.0,50.49,39.3
2016,7,5,6,45,306.0,89.5,3.2,16.5,179.0,63.83,50.98
2016,7,5,7,0,0.0,117.0,3.2,17.0,117.0,85.91,70.1
2016,7,5,7,15,47.5,157.5,3.15,17.5,180.0,109.66,90.31
2016,7,5,7,30,95.0,198.0,3.1,18.0,243.0,134.22,110.86
2016,7,5,7,45,253.5,200.5,3.1,18.5,339.5,130.14,106.76
2016,7,5,8,0,412.0,203.0,3.1,19.0,436.0,128.88,105.14
2016,7,5,8,15,630.5,146.0,3.1,19.5,537.5,98.97,79.31
2016,7,5,8,30,849.0,89.0,3.1,20.0,639.0,84.44,66.64
2016,7,5,8,45,864.5,90.0,3.1,21.0,683.5,85.46,67.06
2016,7,5,9,0,880.0,91.0,3.1,22.0,728.0,86.37,67.37
2016,7,5,9,15,890.0,93.0,3.15,22.0,767.5,87.55,68.2
2016,7,5,9,30,900.0,95.0,3.2,22.0,807.0,88.57,68.91
2016,7,5,9,45,911.0,94.5,3.3,22.5,841.5,103.88,65.64
2016,7,5,10,0,922.0,94.0,3.4,23.0,876.0,158.67,86.88
2016,7,5,10,15,928.5,95.0,3.5,23.5,904.5,214.94,124.1
2016,7,5,10,30,935.0,96.0,3.6,24.0,933.0,271.94,169.32
2016,7,5,10,45,939.0,97.0,3.7,24.5,954.5,328.75,217.7
2016,7,5,11,0,943.0,98.0,3.8,25.0,976.0,385.6,266.91
2016,7,5,11,15,946.0,99.0,3.9,25.0,990.5,441.89,315.87
2016,7,5,11,30,949.0,100.0,4.0,25.0,1005.0,497.72,363.59
2016,7,5,11,45,949.0,101.0,4.15,25.0,1012.0,551.41,408.72
2016,7,5,12,0,949.0,102.0,4.3,25.0,1019.0,603.96,451.87
2016,7,5,12,15,949.0,102.0,4.35,24.5,1018.5,654.49,493.24
2016,7,5,12,30,949.0,102.0,4.4,24.0,1018.0,703.44,532.6
2016,7,5,12,45,941.0,106.5,4.5,24.0,1008.0,748.49,567.62
2016,7,5,13,0,933.0,111.0,4.6,24.0,998.0,791.02,600.21
2016,7,5,13,15,930.0,110.0,4.6,23.5,983.0,830.18,629.25
2016,7,5,13,30,927.0,109.0,4.6,23.0,968.0,866.53,656.09
2016,7,5,13,45,923.0,108.0,4.65,23.0,945.5,899.04,679.32
2016,7,5,14,0,919.0,107.0,4.7,23.0,923.0,928.38,700.43
2016,7,5,14,15,912.5,106.0,4.7,22.5,894.0,952.16,718.86
2016,7,5,14,30,906.0,105.0,4.7,22.0,865.0,972.45,735.09
2016,7,5,14,45,897.5,103.5,4.7,22.0,830.0,986.78,745.95
2016,7,5,15,0,889.0,102.0,4.7,22.0,795.0,997.46,754.51
2016,7,5,15,15,878.5,100.0,4.65,21.5,755.0,1001.99,760.13
2016,7,5,15,30,868.0,98.0,4.6,21.0,715.0,1002.87,763.48
2016,7,5,15,45,853.5,95.5,4.6,20.5,670.5,995.54,761.79
2016,7,5,16,0,839.0,93.0,4.6,20.0,626.0,984.69,757.84
2016,7,5,16,15,821.5,90.0,4.55,19.5,578.5,979.88,757.8
2016,7,5,16,30,804.0,87.0,4.5,19.0,531.0,958.57,746.2
2016,7,5,16,45,781.5,83.5,4.45,18.5,481.0,928.45,728.33
2016,7,5,17,0,759.0,80.0,4.4,18.0,431.0,895.54,708.19
2016,7,5,17,15,727.5,75.5,4.3,17.5,380.0,849.89,677.9
2016,7,5,17,30,696.0,71.0,4.2,17.0,329.0,802.27,645.54
2016,7,5,17,45,652.0,66.0,4.15,16.5,278.5,747.61,606.76
2016,7,5,18,0,608.0,61.0,4.1,16.0,228.0,686.28,561.0
2016,7,5,18,15,543.5,54.0,4.0,15.5,180.0,603.83,496.16
2016,7,5,18,30,479.0,47.0,3.9,15.0,132.0,523.27,429.5
2016,7,5,18,45,372.5,37.5,3.8,14.5,91.0,407.39,330.59
2016,7,5,19,0,266.0,28.0,3.7,14.0,50.0,298.22,214.57
2016,7,5,19,15,133.0,14.0,3.6,13.5,25.0,111.08,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,129.0,16.5,3.65,13.0,29.0,12.64,0.0
2016,7,6,5,30,258.0,33.0,3.7,13.0,58.0,26.98,16.6
2016,7,6,5,45,351.5,43.0,3.75,13.5,99.0,34.96,24.93
2016,7,6,6,0,445.0,53.0,3.8,14.0,140.0,42.95,32.47
2016,7,6,6,15,507.5,60.5,3.8,14.5,187.0,48.7,37.82
2016,7,6,6,30,570.0,68.0,3.8,15.0,234.0,54.44,42.97
2016,7,6,6,45,617.0,73.0,3.8,15.5,284.0,58.13,46.14
2016,7,6,7,0,664.0,78.0,3.8,16.0,334.0,61.83,49.22
2016,7,6,7,15,695.5,83.0,3.75,16.5,384.0,65.25,51.97
2016,7,6,7,30,727.0,88.0,3.7,17.0,434.0,74.23,59.51
2016,7,6,7,45,754.5,90.5,3.65,17.5,484.0,75.85,60.59
2016,7,6,8,0,782.0,93.0,3.6,18.0,534.0,77.47,61.65
2016,7,6,8,15,800.0,96.0,3.55,18.5,581.0,79.14,62.75
2016,7,6,8,30,818.0,99.0,3.5,19.0,628.0,80.72,63.77
2016,7,6,8,45,835.5,100.0,3.5,19.5,672.5,90.38,71.65
2016,7,6,9,0,853.0,101.0,3.5,20.0,717.0,91.17,71.98
2016,7,6,9,15,863.5,102.5,3.55,20.5,756.0,91.9,72.28
2016,7,6,9,30,874.0,104.0,3.6,21.0,795.0,92.48,72.47
2016,7,6,9,45,882.0,106.0,3.65,21.5,828.5,107.2,69.77
2016,7,6,10,0,890.0,108.0,3.7,22.0,862.0,161.55,90.96
2016,7,6,10,15,896.5,109.5,3.75,22.0,890.0,216.51,127.48
2016,7,6,10,30,903.0,111.0,3.8,22.0,918.0,272.21,172.1
2016,7,6,10,45,910.5,110.0,3.85,22.5,940.5,327.31,219.19
2016,7,6,11,0,918.0,109.0,3.9,23.0,963.0,382.79,267.45
2016,7,6,11,15,921.0,109.5,3.95,23.0,977.5,437.62,315.52
2016,7,6,11,30,924.0,110.0,4.0,23.0,992.0,492.02,362.37
2016,7,6,11,45,928.0,109.0,4.05,23.5,999.5,545.33,406.51
2016,7,6,12,0,932.0,108.0,4.1,24.0,1007.0,597.89,448.77
2016,7,6,12,15,931.5,108.0,4.15,24.0,1006.5,647.48,488.58
2016,7,6,12,30,931.0,108.0,4.2,24.0,1006.0,695.5,526.29
2016,7,6,12,45,928.5,108.5,4.3,24.0,997.5,740.68,561.29
2016,7,6,13,0,926.0,109.0,4.4,24.0,989.0,783.64,594.07
2016,7,6,13,15,922.5,108.0,4.45,23.5,973.5,822.1,622.76
2016,7,6,13,30,919.0,107.0,4.5,23.0,958.0,857.74,649.38
2016,7,6,13,45,914.0,106.0,4.55,23.0,935.0,889.1,671.82
2016,7,6,14,0,909.0,105.0,4.6,23.0,912.0,917.25,692.11
2016,7,6,14,15,902.5,104.0,4.6,22.5,883.0,940.72,710.32
2016,7,6,14,30,896.0,103.0,4.6,22.0,854.0,960.75,726.34
2016,7,6,14,45,885.5,102.0,4.6,22.0,818.5,973.43,736.07
2016,7,6,15,0,875.0,101.0,4.6,22.0,783.0,982.46,743.5
2016,7,6,15,15,863.5,99.0,4.5,21.5,743.0,985.78,747.83
2016,7,6,15,30,852.0,97.0,4.4,21.0,703.0,985.49,750.01
2016,7,6,15,45,836.0,95.0,4.35,20.5,658.0,977.1,747.21
2016,7,6,16,0,820.0,93.0,4.3,20.0,613.0,978.46,751.37
2016,7,6,16,15,801.5,90.0,4.2,19.5,566.0,959.46,741.12
2016,7,6,16,30,783.0,87.0,4.1,19.0,519.0,937.23,728.72
2016,7,6,16,45,758.0,83.5,4.05,18.5,469.0,904.75,709.2
2016,7,6,17,0,733.0,80.0,4.0,18.0,419.0,869.6,687.46
2016,7,6,17,15,701.0,76.0,3.9,17.0,369.0,824.49,658.89
2016,7,6,17,30,669.0,72.0,3.8,16.0,319.0,784.0,632.8
2016,7,6,17,45,624.0,66.5,3.7,15.5,269.5,721.97,588.0
2016,7,6,18,0,579.0,61.0,3.6,15.0,220.0,659.69,541.13
2016,7,6,18,15,514.0,54.0,3.5,14.5,173.5,577.6,476.3
2016,7,6,18,30,449.0,47.0,3.4,14.0,127.0,497.52,409.81
2016,7,6,18,45,349.0,37.0,3.35,13.5,87.5,387.46,315.38
2016,7,6,19,0,249.0,27.0,3.3,13.0,48.0,283.48,203.22
2016,7,6,19,15,124.5,13.5,3.25,13.0,24.0,104.33,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.3,14.0,29.5,11.7,0.0
2016,7,7,5,30,305.0,29.0,3.3,14.0,59.0,23.83,13.83
2016,7,7,5,45,400.5,37.5,3.35,14.5,100.0,30.8,21.18
2016,7,7,6,0,496.0,46.0,3.4,15.0,141.0,37.85,27.83
2016,7,7,6,15,555.5,52.0,3.35,15.0,188.5,42.7,32.42
2016,7,7,6,30,615.0,58.0,3.3,15.0,236.0,47.6,36.89
2016,7,7,6,45,353.0,104.5,3.3,15.5,211.0,74.27,60.42
2016,7,7,7,0,91.0,151.0,3.3,16.0,186.0,104.99,87.07
2016,7,7,7,15,67.0,167.5,3.35,16.5,195.5,115.46,95.7
2016,7,7,7,30,43.0,184.0,3.4,17.0,205.0,125.61,103.94
2016,7,7,7,45,73.5,213.5,3.45,17.5,253.5,143.54,118.68
2016,7,7,8,0,104.0,243.0,3.5,18.0,302.0,161.02,132.84
2016,7,7,8,15,106.5,265.5,3.55,18.5,330.5,173.95,143.0
2016,7,7,8,30,109.0,288.0,3.6,19.0,359.0,186.53,152.77
2016,7,7,8,45,155.0,310.0,3.65,19.5,418.5,189.3,154.34
2016,7,7,9,0,201.0,332.0,3.7,20.0,478.0,200.66,163.02
2016,7,7,9,15,265.5,338.5,3.75,20.5,542.0,191.44,154.77
2016,7,7,9,30,330.0,345.0,3.8,21.0,606.0,194.3,156.52
2016,7,7,9,45,618.5,219.5,3.9,21.5,733.5,133.13,93.96
2016,7,7,10,0,907.0,94.0,4.0,22.0,861.0,154.62,85.18
2016,7,7,10,15,912.5,95.0,4.05,22.0,889.0,209.94,121.8
2016,7,7,10,30,918.0,96.0,4.1,22.0,917.0,265.89,166.68
2016,7,7,10,45,922.0,97.0,4.2,22.0,938.0,321.82,215.16
2016,7,7,11,0,926.0,98.0,4.3,22.0,959.0,377.81,264.77
2016,7,7,11,15,929.0,98.5,4.3,22.0,973.0,432.94,313.44
2016,7,7,11,30,932.0,99.0,4.3,22.0,987.0,487.61,360.83
2016,7,7,11,45,932.0,100.0,4.35,22.0,993.5,540.48,405.87
2016,7,7,12,0,932.0,101.0,4.4,22.0,1000.0,592.25,448.9
2016,7,7,12,15,932.0,101.0,4.35,22.0,1000.0,642.01,489.0
2016,7,7,12,30,932.0,101.0,4.3,22.0,1000.0,690.22,527.01
2016,7,7,12,45,918.5,109.0,4.3,22.0,988.5,733.47,560.48
2016,7,7,13,0,905.0,117.0,4.3,22.0,977.0,773.92,591.2
2016,7,7,13,15,902.0,116.0,4.2,22.0,962.0,812.25,618.55
2016,7,7,13,30,899.0,115.0,4.1,22.0,947.0,847.84,643.23
2016,7,7,13,45,895.5,113.5,4.1,22.0,925.5,879.66,665.66
2016,7,7,14,0,892.0,112.0,4.1,22.0,904.0,908.39,685.97
2016,7,7,14,15,885.5,110.5,4.05,21.5,875.5,931.17,703.35
2016,7,7,14,30,879.0,109.0,4.0,21.0,847.0,950.52,718.53
2016,7,7,14,45,872.0,107.0,4.0,21.0,813.0,965.41,729.73
2016,7,7,15,0,865.0,105.0,4.0,21.0,779.0,976.77,738.7
2016,7,7,15,15,854.0,102.5,4.0,20.5,739.5,980.06,743.79
2016,7,7,15,30,843.0,100.0,4.0,20.0,700.0,979.76,746.64
2016,7,7,15,45,830.0,97.0,4.0,20.0,656.0,973.32,744.04
2016,7,7,16,0,817.0,94.0,4.0,20.0,612.0,976.68,748.42
2016,7,7,16,15,799.0,91.0,4.0,19.5,565.0,958.24,739.14
2016,7,7,16,30,781.0,88.0,4.0,19.0,518.0,936.58,727.73
2016,7,7,16,45,758.5,84.0,4.05,18.5,469.0,906.04,710.15
2016,7,7,17,0,736.0,80.0,4.1,18.0,420.0,872.77,690.27
2016,7,7,17,15,704.0,75.5,4.05,17.0,369.5,826.99,661.43
2016,7,7,17,30,672.0,71.0,4.0,16.0,319.0,785.66,634.91
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.0,725.47,591.61
2016,7,7,18,0,586.0,60.0,3.9,15.0,221.0,664.94,546.14
2016,7,7,18,15,521.5,53.0,3.75,14.5,174.0,583.14,481.21
2016,7,7,18,30,457.0,46.0,3.6,14.0,127.0,503.33,414.7
2016,7,7,18,45,357.0,36.5,3.5,13.5,87.5,393.67,320.27
2016,7,7,19,0,257.0,27.0,3.4,13.0,48.0,289.36,206.01
2016,7,7,19,15,128.5,13.5,3.35,13.0,24.0,107.37,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.5,11.29,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,57.0,22.99,13.01
2016,7,8,5,45,400.0,35.5,3.45,14.5,98.0,29.2,19.76
2016,7,8,6,0,501.0,43.0,3.6,15.0,139.0,35.55,25.79
2016,7,8,6,15,250.5,53.5,3.55,15.0,101.5,39.77,29.81
2016,7,8,6,30,0.0,64.0,3.5,15.0,64.0,48.72,37.89
2016,7,8,6,45,0.0,77.0,3.5,15.5,77.0,58.33,46.33
2016,7,8,7,0,0.0,90.0,3.5,16.0,90.0,67.88,54.56
2016,7,8,7,15,8.0,128.0,3.45,16.5,131.5,94.1,77.19
2016,7,8,7,30,16.0,166.0,3.4,17.0,173.0,119.38,98.61
2016,7,8,7,45,26.0,191.5,3.35,17.5,205.0,136.54,112.72
2016,7,8,8,0,36.0,217.0,3.3,18.0,237.0,145.93,120.07
2016,7,8,8,15,423.0,154.5,3.25,18.5,426.0,100.15,80.64
2016,7,8,8,30,810.0,92.0,3.2,19.0,615.0,85.15,67.54
2016,7,8,8,45,831.0,90.5,3.2,19.5,659.0,84.78,66.91
2016,7,8,9,0,852.0,89.0,3.2,20.0,703.0,84.38,66.26
2016,7,8,9,15,862.0,90.5,3.2,20.5,741.0,85.28,66.73
2016,7,8,9,30,872.0,92.0,3.2,21.0,779.0,86.06,67.1
2016,7,8,9,45,883.0,91.5,3.25,22.0,813.0,97.16,63.31
2016,7,8,10,0,894.0,91.0,3.3,23.0,847.0,150.37,82.24
2016,7,8,10,15,900.0,92.0,3.35,23.5,874.5,205.03,117.72
2016,7,8,10,30,906.0,93.0,3.4,24.0,902.0,260.36,161.33
2016,7,8,10,45,911.5,92.5,3.45,24.5,923.0,315.13,207.86
2016,7,8,11,0,917.0,92.0,3.5,25.0,944.0,370.06,255.44
2016,7,8,11,15,919.5,92.5,3.55,25.0,958.0,424.44,302.85
2016,7,8,11,30,922.0,93.0,3.6,25.0,972.0,478.31,348.99
2016,7,8,11,45,923.5,93.5,3.65,25.5,979.0,530.98,392.37
2016,7,8,12,0,925.0,94.0,3.7,26.0,986.0,582.69,433.69
2016,7,8,12,15,925.5,94.0,3.75,26.0,986.0,632.26,473.17
2016,7,8,12,30,926.0,94.0,3.8,26.0,986.0,680.32,510.6
2016,7,8,12,45,919.0,97.5,3.9,26.0,976.5,724.2,544.33
2016,7,8,13,0,912.0,101.0,4.0,26.0,967.0,765.64,575.69
2016,7,8,13,15,909.0,100.5,4.05,26.0,952.5,804.17,602.88
2016,7,8,13,30,906.0,100.0,4.1,26.0,938.0,839.99,627.97
2016,7,8,13,45,902.5,98.5,4.15,26.0,916.5,871.57,650.15
2016,7,8,14,0,899.0,97.0,4.2,26.0,895.0,900.05,670.26
2016,7,8,14,15,893.0,96.0,4.2,25.5,867.0,923.53,688.17
2016,7,8,14,30,887.0,95.0,4.2,25.0,839.0,943.62,703.96
2016,7,8,14,45,879.5,93.5,4.25,25.0,805.0,958.3,715.16
2016,7,8,15,0,872.0,92.0,4.3,25.0,771.0,969.45,724.17
2016,7,8,15,15,861.5,90.0,4.3,24.5,732.0,973.53,729.74
2016,7,8,15,30,851.0,88.0,4.3,24.0,693.0,974.03,733.11
2016,7,8,15,45,838.0,86.0,4.3,24.0,650.0,968.48,731.13
2016,7,8,16,0,825.0,84.0,4.3,24.0,607.0,959.53,726.99
2016,7,8,16,15,808.0,81.0,4.2,23.5,560.0,941.96,717.9
2016,7,8,16,30,791.0,78.0,4.1,23.0,513.0,933.78,715.4
2016,7,8,16,45,769.0,74.5,4.1,23.0,464.5,904.24,697.05
2016,7,8,17,0,747.0,71.0,4.1,23.0,416.0,872.0,676.68
2016,7,8,17,15,717.0,67.5,3.9,22.0,366.5,829.43,650.06
2016,7,8,17,30,687.0,64.0,3.7,21.0,317.0,784.97,621.2
2016,7,8,17,45,646.0,59.0,3.55,20.5,268.0,726.49,579.77
2016,7,8,18,0,605.0,54.0,3.4,20.0,219.0,673.73,540.84
2016,7,8,18,15,542.5,47.5,3.2,19.0,172.5,593.99,479.81
2016,7,8,18,30,480.0,41.0,3.0,18.0,126.0,516.35,417.1
2016,7,8,18,45,383.5,32.5,2.9,17.5,87.0,410.44,327.39
2016,7,8,19,0,287.0,24.0,2.8,17.0,48.0,309.33,214.39
2016,7,8,19,15,143.5,12.0,2.75,16.5,24.0,117.52,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,177.0,12.0,1.9,14.5,29.0,9.71,0.0
2016,7,9,5,30,354.0,24.0,2.0,15.0,58.0,19.92,10.35
2016,7,9,5,45,443.0,31.5,2.15,16.0,98.5,26.26,17.09
2016,7,9,6,0,532.0,39.0,2.3,17.0,139.0,35.46,25.48
2016,7,9,6,15,588.0,44.0,2.4,17.5,185.5,40.06,29.75
2016,7,9,6,30,644.0,49.0,2.5,18.0,232.0,44.72,33.91
2016,7,9,6,45,342.0,95.5,2.6,19.0,195.0,68.31,54.38
2016,7,9,7,0,40.0,142.0,2.7,20.0,158.0,99.06,80.6
2016,7,9,7,15,34.5,158.5,2.8,20.5,173.5,109.8,89.36
2016,7,9,7,30,29.0,175.0,2.9,21.0,189.0,120.31,97.81
2016,7,9,7,45,119.0,207.5,3.0,21.5,273.0,136.41,110.84
2016,7,9,8,0,209.0,240.0,3.1,22.0,357.0,155.78,126.4
2016,7,9,8,15,259.5,254.0,3.2,22.5,412.5,157.02,126.77
2016,7,9,8,30,310.0,268.0,3.3,23.0,468.0,164.32,132.17
2016,7,9,8,45,591.0,172.5,3.4,23.5,586.5,109.1,86.01
2016,7,9,9,0,872.0,77.0,3.5,24.0,705.0,77.96,59.83
2016,7,9,9,15,882.0,78.5,3.6,24.5,743.5,79.09,60.53
2016,7,9,9,30,892.0,80.0,3.7,25.0,782.0,80.1,61.11
2016,7,9,9,45,894.0,85.0,3.8,25.5,814.5,92.89,59.81
2016,7,9,10,0,896.0,90.0,3.9,26.0,847.0,148.8,80.31
2016,7,9,10,15,902.5,91.0,4.0,26.0,874.5,203.68,115.56
2016,7,9,10,30,909.0,92.0,4.1,26.0,902.0,259.3,159.28
2016,7,9,10,45,913.0,93.0,4.2,26.0,923.5,314.76,206.58
2016,7,9,11,0,917.0,94.0,4.3,26.0,945.0,370.28,255.06
2016,7,9,11,15,920.0,94.5,4.35,26.0,959.5,424.95,302.71
2016,7,9,11,30,923.0,95.0,4.4,26.0,974.0,479.16,349.19
2016,7,9,11,45,925.5,94.5,4.5,26.0,981.5,531.81,393.58
2016,7,9,12,0,928.0,94.0,4.6,26.0,989.0,583.54,436.22
2016,7,9,12,15,928.0,94.0,4.7,26.0,988.5,633.02,476.21
2016,7,9,12,30,928.0,94.0,4.8,26.0,988.0,680.94,514.18
2016,7,9,12,45,926.0,95.0,4.9,26.0,980.5,726.46,549.65
2016,7,9,13,0,924.0,96.0,5.0,26.0,973.0,769.82,582.97
2016,7,9,13,15,921.0,95.5,5.05,25.5,958.0,808.73,611.93
2016,7,9,13,30,918.0,95.0,5.1,25.0,943.0,844.89,639.01
2016,7,9,13,45,916.0,92.5,5.15,25.0,922.0,877.13,662.14
2016,7,9,14,0,914.0,90.0,5.2,25.0,901.0,906.24,683.15
2016,7,9,14,15,908.0,89.0,5.2,24.5,872.5,929.96,701.63
2016,7,9,14,30,902.0,88.0,5.2,24.0,844.0,950.26,717.93
2016,7,9,14,45,896.5,85.0,5.2,24.0,810.0,965.4,729.41
2016,7,9,15,0,891.0,82.0,5.2,24.0,776.0,976.93,738.58
2016,7,9,15,15,881.0,80.5,5.15,23.5,737.0,982.08,744.68
2016,7,9,15,30,871.0,79.0,5.1,23.0,698.0,983.62,748.5
2016,7,9,15,45,859.5,76.5,5.1,23.0,654.5,978.9,747.06
2016,7,9,16,0,848.0,74.0,5.1,23.0,611.0,970.66,743.36
2016,7,9,16,15,832.5,72.0,5.0,22.0,565.0,955.61,737.22
2016,7,9,16,30,817.0,70.0,4.9,21.0,519.0,937.41,728.87
2016,7,9,16,45,795.5,67.0,4.85,20.5,470.0,908.82,711.94
2016,7,9,17,0,774.0,64.0,4.8,20.0,421.0,889.42,701.44
2016,7,9,17,15,747.5,61.0,4.7,19.5,372.0,850.61,676.07
2016,7,9,17,30,721.0,58.0,4.6,19.0,323.0,809.81,648.54
2016,7,9,17,45,680.5,54.0,4.5,18.5,273.5,752.56,607.55
2016,7,9,18,0,640.0,50.0,4.4,18.0,224.0,694.6,564.19
2016,7,9,18,15,583.0,44.5,4.2,17.0,178.0,619.49,505.73
2016,7,9,18,30,526.0,39.0,4.0,16.0,132.0,545.48,444.93
2016,7,9,18,45,424.0,31.5,3.8,15.5,91.0,442.79,356.04
2016,7,9,19,0,322.0,24.0,3.6,15.0,50.0,336.65,233.05
2016,7,9,19,15,161.0,12.0,3.5,14.5,25.0,130.74,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,173.5,13.0,3.05,13.5,29.0,10.54,0.0
2016,7,10,5,30,347.0,26.0,3.2,14.0,58.0,21.56,11.56
2016,7,10,5,45,443.0,34.0,3.4,14.5,100.5,28.27,18.91
2016,7,10,6,0,539.0,42.0,3.6,15.0,143.0,35.09,25.35
2016,7,10,6,15,599.0,48.0,3.55,15.5,191.5,43.48,33.02
2016,7,10,6,30,659.0,54.0,3.5,16.0,240.0,48.91,37.89
2016,7,10,6,45,697.5,58.5,3.5,16.5,291.0,52.87,41.32
2016,7,10,7,0,736.0,63.0,3.5,17.0,342.0,56.82,44.63
2016,7,10,7,15,765.0,66.5,3.5,17.5,393.5,59.82,47.04
2016,7,10,7,30,794.0,70.0,3.5,18.0,445.0,62.79,49.36
2016,7,10,7,45,816.0,73.0,3.5,19.0,495.0,72.56,57.41
2016,7,10,8,0,838.0,76.0,3.5,20.0,545.0,75.54,59.52
2016,7,10,8,15,854.5,78.5,3.5,20.5,593.0,77.92,61.23
2016,7,10,8,30,871.0,81.0,3.5,21.0,641.0,80.17,62.82
2016,7,10,8,45,885.5,82.5,3.55,21.5,686.0,81.62,63.73
2016,7,10,9,0,900.0,84.0,3.6,22.0,731.0,82.95,64.55
2016,7,10,9,15,910.0,86.0,3.65,22.5,771.0,84.3,65.39
2016,7,10,9,30,920.0,88.0,3.7,23.0,811.0,85.5,66.11
2016,7,10,9,45,929.5,88.5,3.75,24.0,846.0,95.08,62.49
2016,7,10,10,0,939.0,89.0,3.8,25.0,881.0,151.4,81.49
2016,7,10,10,15,945.0,90.5,3.85,25.0,910.0,209.0,118.36
2016,7,10,10,30,951.0,92.0,3.9,25.0,939.0,267.3,164.16
2016,7,10,10,45,955.0,93.0,3.95,25.5,961.0,325.23,213.15
2016,7,10,11,0,959.0,94.0,4.0,26.0,983.0,383.19,263.14
2016,7,10,11,15,961.5,94.5,4.05,26.0,997.5,440.08,312.56
2016,7,10,11,30,964.0,95.0,4.1,26.0,1012.0,496.41,360.67
2016,7,10,11,45,965.5,95.5,4.2,26.5,1019.5,551.51,405.98
2016,7,10,12,0,967.0,96.0,4.3,27.0,1027.0,605.57,449.16
2016,7,10,12,15,967.0,96.0,4.35,27.0,1027.0,657.13,490.12
2016,7,10,12,30,967.0,96.0,4.4,27.0,1027.0,707.06,528.9
2016,7,10,12,45,958.5,101.0,4.5,27.5,1017.0,753.16,563.03
2016,7,10,13,0,950.0,106.0,4.6,28.0,1007.0,796.66,594.62
2016,7,10,13,15,947.5,105.5,4.6,28.0,992.0,837.44,622.99
2016,7,10,13,30,945.0,105.0,4.6,28.0,977.0,875.44,649.12
2016,7,10,13,45,942.5,103.0,4.6,28.0,955.5,909.11,672.26
2016,7,10,14,0,940.0,101.0,4.6,28.0,934.0,939.58,693.25
2016,7,10,14,15,934.0,99.5,4.55,27.5,905.0,964.02,711.44
2016,7,10,14,30,928.0,98.0,4.5,27.0,876.0,984.89,727.42
2016,7,10,14,45,922.0,96.0,4.5,27.0,841.5,1001.63,739.62
2016,7,10,15,0,916.0,94.0,4.5,27.0,807.0,1014.71,749.56
2016,7,10,15,15,906.0,92.0,4.4,26.5,766.5,1020.13,755.51
2016,7,10,15,30,896.0,90.0,4.3,26.0,726.0,1021.81,759.2
2016,7,10,15,45,883.5,87.5,4.25,26.0,681.5,1016.69,757.32
2016,7,10,16,0,871.0,85.0,4.2,26.0,637.0,1007.96,753.23
2016,7,10,16,15,854.0,82.5,4.1,25.5,588.5,991.15,744.98
2016,7,10,16,30,837.0,80.0,4.0,25.0,540.0,971.07,734.57
2016,7,10,16,45,815.0,76.5,3.95,25.0,489.0,953.89,724.97
2016,7,10,17,0,793.0,73.0,3.9,25.0,438.0,921.22,704.52
2016,7,10,17,15,762.0,69.0,3.75,24.0,386.0,876.34,677.29
2016,7,10,17,30,731.0,65.0,3.6,23.0,334.0,829.42,647.67
2016,7,10,17,45,687.5,60.5,3.5,22.5,282.5,768.25,605.38
2016,7,10,18,0,644.0,56.0,3.4,22.0,231.0,706.25,560.51
2016,7,10,18,15,579.0,49.5,3.05,21.0,182.0,630.25,502.61
2016,7,10,18,30,514.0,43.0,2.7,20.0,133.0,549.16,437.55
2016,7,10,18,45,408.5,34.0,2.35,19.0,91.0,433.8,341.55
2016,7,10,19,0,303.0,25.0,2.0,18.0,49.0,322.15,216.33
2016,7,10,19,15,151.5,12.5,2.0,17.5,24.5,124.01,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,164.0,13.0,1.2,13.5,28.0,10.53,0.0
2016,7,11,5,30,328.0,26.0,1.3,14.0,56.0,21.5,11.37
2016,7,11,5,45,424.0,34.5,1.45,15.0,98.0,28.57,19.13
2016,7,11,6,0,520.0,43.0,1.6,16.0,140.0,35.73,25.82
2016,7,11,6,15,581.0,49.0,1.55,16.5,188.0,40.72,30.46
2016,7,11,6,30,642.0,55.0,1.5,17.0,236.0,49.52,38.29
2016,7,11,6,45,683.5,60.0,1.5,18.0,287.0,53.85,41.94
2016,7,11,7,0,725.0,65.0,1.5,19.0,338.0,58.16,45.44
2016,7,11,7,15,754.5,68.5,1.6,20.0,389.0,61.1,47.66
2016,7,11,7,30,784.0,72.0,1.7,21.0,440.0,64.01,49.8
2016,7,11,7,45,806.0,75.0,1.8,22.0,490.0,66.36,51.42
2016,7,11,8,0,828.0,78.0,1.9,23.0,540.0,76.57,59.65
2016,7,11,8,15,844.5,80.5,1.95,24.0,587.5,78.92,61.16
2016,7,11,8,30,861.0,83.0,2.0,25.0,635.0,81.12,62.55
2016,7,11,8,45,874.5,85.0,2.15,26.0,679.0,82.8,63.5
2016,7,11,9,0,888.0,87.0,2.3,27.0,723.0,84.34,64.33
2016,7,11,9,15,898.0,88.5,2.35,27.5,762.5,85.34,64.86
2016,7,11,9,30,908.0,90.0,2.4,28.0,802.0,86.21,65.3
2016,7,11,9,45,907.5,96.0,2.5,28.5,834.5,96.79,73.61
2016,7,11,10,0,907.0,102.0,2.6,29.0,867.0,153.98,83.42
2016,7,11,10,15,913.0,103.0,2.65,29.5,895.0,209.7,117.84
2016,7,11,10,30,919.0,104.0,2.7,30.0,923.0,266.1,160.69
2016,7,11,10,45,922.5,105.5,2.75,30.5,944.0,322.6,207.14
2016,7,11,11,0,926.0,107.0,2.8,31.0,965.0,379.11,254.52
2016,7,11,11,15,929.0,107.5,2.85,31.0,979.5,434.65,301.39
2016,7,11,11,30,932.0,108.0,2.9,31.0,994.0,489.74,347.06
2016,7,11,11,45,932.5,108.5,2.95,31.5,1000.5,542.98,389.49
2016,7,11,12,0,933.0,109.0,3.0,32.0,1007.0,595.15,429.82
2016,7,11,12,15,933.5,109.0,3.05,32.0,1007.0,645.73,468.71
2016,7,11,12,30,934.0,109.0,3.1,32.0,1007.0,694.8,505.59
2016,7,11,12,45,936.5,106.0,3.2,32.0,1000.5,741.2,540.08
2016,7,11,13,0,939.0,103.0,3.3,32.0,994.0,785.55,572.57
2016,7,11,13,15,936.5,102.5,3.4,31.5,979.0,825.83,601.42
2016,7,11,13,30,934.0,102.0,3.5,31.0,964.0,863.36,628.3
2016,7,11,13,45,930.5,101.0,3.6,31.0,942.5,896.65,651.17
2016,7,11,14,0,927.0,100.0,3.7,31.0,921.0,926.78,672.02
2016,7,11,14,15,922.0,98.5,3.75,30.5,893.0,951.77,690.69
2016,7,11,14,30,917.0,97.0,3.8,30.0,865.0,973.29,707.3
2016,7,11,14,45,910.5,95.5,3.85,30.0,830.5,989.84,719.43
2016,7,11,15,0,904.0,94.0,3.9,30.0,796.0,1002.79,729.39
2016,7,11,15,15,894.5,92.0,3.9,29.5,757.0,1008.56,736.03
2016,7,11,15,30,885.0,90.0,3.9,29.0,718.0,1010.66,740.49
2016,7,11,15,45,874.0,87.5,3.95,28.5,674.5,1007.02,741.71
2016,7,11,16,0,863.0,85.0,4.0,28.0,631.0,999.81,740.74
2016,7,11,16,15,847.0,82.5,3.95,27.5,583.5,984.06,733.54
2016,7,11,16,30,831.0,80.0,3.9,27.0,536.0,977.65,732.74
2016,7,11,16,45,811.5,76.0,3.85,26.5,486.0,949.8,717.31
2016,7,11,17,0,792.0,72.0,3.8,26.0,436.0,919.01,699.73
2016,7,11,17,15,762.5,68.0,3.65,25.0,384.5,875.64,673.66
2016,7,11,17,30,733.0,64.0,3.5,24.0,333.0,830.19,645.22
2016,7,11,17,45,693.5,59.0,3.4,23.0,282.0,772.15,606.57
2016,7,11,18,0,654.0,54.0,3.3,22.0,231.0,713.18,565.15
2016,7,11,18,15,590.0,48.0,3.15,21.0,182.5,638.05,508.69
2016,7,11,18,30,526.0,42.0,3.0,20.0,134.0,558.31,445.18
2016,7,11,18,45,423.5,33.0,2.85,19.0,92.0,445.09,350.79
2016,7,11,19,0,321.0,24.0,2.7,18.0,50.0,334.64,222.1
2016,7,11,19,15,160.5,12.0,2.75,17.0,25.0,130.42,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
