Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,174.5,12.5,3.3,13.5,27.5,10.14,0.0
2016,7,12,5,30,349.0,25.0,3.4,14.0,55.0,20.76,10.56
2016,7,12,5,45,445.0,32.5,3.55,14.5,97.0,27.09,17.83
2016,7,12,6,0,541.0,40.0,3.7,15.0,139.0,36.4,26.47
2016,7,12,6,15,599.5,45.5,3.7,15.5,187.0,41.42,31.17
2016,7,12,6,30,658.0,51.0,3.7,16.0,235.0,46.49,35.74
2016,7,12,6,45,698.0,55.0,3.7,16.5,285.5,50.16,38.93
2016,7,12,7,0,738.0,59.0,3.7,17.0,336.0,53.84,42.02
2016,7,12,7,15,766.5,62.5,3.7,17.5,387.5,56.94,44.52
2016,7,12,7,30,795.0,66.0,3.7,18.0,439.0,59.99,46.94
2016,7,12,7,45,816.0,69.0,3.75,18.5,488.5,69.86,55.22
2016,7,12,8,0,837.0,72.0,3.8,19.0,538.0,72.88,57.5
2016,7,12,8,15,854.0,74.5,3.8,19.5,586.0,75.35,59.3
2016,7,12,8,30,871.0,77.0,3.8,20.0,634.0,77.68,60.97
2016,7,12,8,45,883.5,79.0,3.8,20.5,678.5,79.44,62.16
2016,7,12,9,0,896.0,81.0,3.8,21.0,723.0,81.07,63.24
2016,7,12,9,15,906.5,83.0,3.8,21.5,763.0,82.49,64.15
2016,7,12,9,30,917.0,85.0,3.8,22.0,803.0,83.76,64.94
2016,7,12,9,45,925.0,86.5,3.8,22.5,838.0,91.11,70.79
2016,7,12,10,0,933.0,88.0,3.8,23.0,873.0,147.63,80.1
2016,7,12,10,15,939.0,89.0,3.8,23.0,902.0,204.7,116.32
2016,7,12,10,30,945.0,90.0,3.8,23.0,931.0,262.44,161.79
2016,7,12,10,45,949.5,91.0,3.85,23.5,953.0,320.25,210.94
2016,7,12,11,0,954.0,92.0,3.9,24.0,975.0,378.15,261.24
2016,7,12,11,15,957.5,92.5,3.9,24.0,990.5,435.24,311.12
2016,7,12,11,30,961.0,93.0,3.9,24.0,1006.0,491.88,359.75
2016,7,12,11,45,963.0,94.0,3.95,24.0,1014.0,547.5,406.48
2016,7,12,12,0,965.0,95.0,4.0,24.0,1022.0,602.15,451.26
2016,7,12,12,15,966.0,95.0,4.0,24.0,1023.0,654.31,492.94
2016,7,12,12,30,967.0,95.0,4.0,24.0,1024.0,704.93,532.42
2016,7,12,12,45,957.5,101.0,4.0,24.5,1014.5,751.23,566.66
2016,7,12,13,0,948.0,107.0,4.0,25.0,1005.0,794.9,598.11
2016,7,12,13,15,946.0,106.0,4.05,25.0,990.5,835.71,626.96
2016,7,12,13,30,944.0,105.0,4.1,25.0,976.0,873.76,653.5
2016,7,12,13,45,941.5,103.5,4.15,25.0,955.0,907.97,677.4
2016,7,12,14,0,939.0,102.0,4.2,25.0,934.0,939.01,699.19
2016,7,12,14,15,933.5,101.0,4.2,24.5,905.0,964.51,718.44
2016,7,12,14,30,928.0,100.0,4.2,24.0,876.0,986.51,735.53
2016,7,12,14,45,921.0,98.0,4.25,24.0,841.5,1002.46,747.57
2016,7,12,15,0,914.0,96.0,4.3,24.0,807.0,1014.7,757.34
2016,7,12,15,15,904.0,94.5,4.2,23.5,766.5,1020.81,763.77
2016,7,12,15,30,894.0,93.0,4.1,23.0,726.0,1023.21,767.92
2016,7,12,15,45,881.0,90.5,4.1,22.5,681.0,1017.74,767.59
2016,7,12,16,0,868.0,88.0,4.1,22.0,636.0,1008.65,764.99
2016,7,12,16,15,850.0,85.0,4.0,21.5,587.0,990.35,755.57
2016,7,12,16,30,832.0,82.0,3.9,21.0,538.0,981.43,752.7
2016,7,12,16,45,809.5,78.5,3.8,21.0,487.0,951.25,733.55
2016,7,12,17,0,787.0,75.0,3.7,21.0,436.0,918.17,712.3
2016,7,12,17,15,755.5,71.0,3.55,20.5,383.5,872.9,683.01
2016,7,12,17,30,724.0,67.0,3.4,20.0,331.0,825.58,651.4
2016,7,12,17,45,680.5,62.0,3.25,19.5,279.5,763.83,607.94
2016,7,12,18,0,637.0,57.0,3.1,19.0,228.0,708.77,567.51
2016,7,12,18,15,570.5,50.0,2.85,18.0,179.5,623.77,502.51
2016,7,12,18,30,504.0,43.0,2.6,17.0,131.0,540.88,435.6
2016,7,12,18,45,396.5,34.0,2.35,16.5,89.0,424.2,336.73
2016,7,12,19,0,289.0,25.0,2.1,16.0,47.0,309.57,203.15
2016,7,12,19,15,144.5,12.5,2.1,15.5,23.5,118.78,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,166.0,13.0,2.3,12.5,27.0,10.23,0.0
2016,7,13,5,30,332.0,26.0,2.4,13.0,54.0,21.55,11.01
2016,7,13,5,45,432.0,34.0,2.5,14.0,96.5,28.24,18.84
2016,7,13,6,0,532.0,42.0,2.6,15.0,139.0,35.05,25.29
2016,7,13,6,15,594.5,48.5,2.55,15.5,188.0,43.87,33.35
2016,7,13,6,30,657.0,55.0,2.5,16.0,237.0,49.71,38.6
2016,7,13,6,45,699.5,59.0,2.45,17.0,289.0,53.3,41.63
2016,7,13,7,0,742.0,63.0,2.4,18.0,341.0,56.92,44.55
2016,7,13,7,15,772.0,67.0,2.35,19.0,393.0,60.32,47.2
2016,7,13,7,30,802.0,71.0,2.3,20.0,445.0,63.67,49.73
2016,7,13,7,45,825.0,73.5,2.25,21.0,496.0,73.02,57.35
2016,7,13,8,0,848.0,76.0,2.2,22.0,547.0,75.73,59.19
2016,7,13,8,15,864.5,78.5,2.15,23.0,595.5,78.15,60.79
2016,7,13,8,30,881.0,81.0,2.1,24.0,644.0,80.43,62.25
2016,7,13,8,45,894.0,83.5,2.05,25.0,689.0,82.46,63.49
2016,7,13,9,0,907.0,86.0,2.0,26.0,734.0,84.34,64.6
2016,7,13,9,15,917.0,87.5,2.0,26.5,774.5,85.4,65.18
2016,7,13,9,30,927.0,89.0,2.0,27.0,815.0,86.32,65.65
2016,7,13,9,45,923.0,97.5,2.0,28.0,846.5,95.54,72.73
2016,7,13,10,0,919.0,106.0,2.0,29.0,878.0,154.74,84.21
2016,7,13,10,15,925.0,107.0,1.95,30.0,907.0,211.33,118.21
2016,7,13,10,30,931.0,108.0,1.9,31.0,936.0,268.6,160.75
2016,7,13,10,45,935.5,109.0,1.85,32.0,957.5,325.96,206.73
2016,7,13,11,0,940.0,110.0,1.8,33.0,979.0,383.43,253.43
2016,7,13,11,15,943.0,110.5,1.85,33.5,994.0,439.94,299.58
2016,7,13,11,30,946.0,111.0,1.9,34.0,1009.0,496.0,344.28
2016,7,13,11,45,947.5,111.5,2.0,34.5,1016.5,550.69,386.87
2016,7,13,12,0,949.0,112.0,2.1,35.0,1024.0,604.4,427.44
2016,7,13,12,15,949.0,112.0,2.2,35.0,1023.5,655.69,466.09
2016,7,13,12,30,949.0,112.0,2.3,35.0,1023.0,705.41,502.73
2016,7,13,12,45,948.0,111.5,2.45,35.0,1015.5,752.24,536.95
2016,7,13,13,0,947.0,111.0,2.6,35.0,1008.0,796.86,569.1
2016,7,13,13,15,944.0,110.5,2.7,35.0,992.5,837.47,596.55
2016,7,13,13,30,941.0,110.0,2.8,35.0,977.0,875.28,621.71
2016,7,13,13,45,936.0,109.0,2.9,35.0,954.0,907.94,643.59
2016,7,13,14,0,931.0,108.0,3.0,35.0,931.0,937.31,663.45
2016,7,13,14,15,924.5,106.5,3.05,35.0,902.0,961.43,679.72
2016,7,13,14,30,918.0,105.0,3.1,35.0,873.0,981.98,693.88
2016,7,13,14,45,909.0,104.0,3.2,35.0,837.5,997.04,705.1
2016,7,13,15,0,900.0,103.0,3.3,35.0,802.0,1008.4,714.2
2016,7,13,15,15,889.0,100.5,3.3,34.5,761.0,1012.45,719.6
2016,7,13,15,30,878.0,98.0,3.3,34.0,720.0,1012.74,722.86
2016,7,13,15,45,863.5,96.0,3.35,33.5,674.5,1006.4,722.45
2016,7,13,16,0,849.0,94.0,3.4,33.0,629.0,996.5,719.91
2016,7,13,16,15,830.5,91.0,3.35,32.5,580.5,991.01,719.62
2016,7,13,16,30,812.0,88.0,3.3,32.0,532.0,968.88,708.51
2016,7,13,16,45,788.0,84.0,3.3,31.5,481.0,936.73,691.1
2016,7,13,17,0,764.0,80.0,3.3,31.0,430.0,901.74,671.46
2016,7,13,17,15,731.5,75.5,3.15,30.0,378.0,855.12,643.7
2016,7,13,17,30,699.0,71.0,3.0,29.0,326.0,806.48,613.59
2016,7,13,17,45,654.5,65.5,2.95,28.0,275.0,750.89,577.68
2016,7,13,18,0,610.0,60.0,2.9,27.0,224.0,688.33,534.66
2016,7,13,18,15,542.0,53.0,2.55,25.5,175.5,602.65,471.61
2016,7,13,18,30,474.0,46.0,2.2,24.0,127.0,519.02,406.48
2016,7,13,18,45,368.5,35.5,1.9,23.0,86.0,402.91,311.23
2016,7,13,19,0,263.0,25.0,1.6,22.0,45.0,287.99,180.3
2016,7,13,19,15,131.5,12.5,1.7,21.0,22.5,108.99,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.0,1.95,14.5,26.0,10.23,0.0
2016,7,14,5,30,304.0,26.0,2.1,15.0,52.0,21.47,10.56
2016,7,14,5,45,410.0,35.0,2.3,16.0,94.0,28.94,19.23
2016,7,14,6,0,516.0,44.0,2.5,17.0,136.0,36.52,26.32
2016,7,14,6,15,579.5,50.0,2.45,18.0,185.0,41.48,30.89
2016,7,14,6,30,643.0,56.0,2.4,19.0,234.0,50.36,38.68
2016,7,14,6,45,688.5,60.5,2.35,20.0,286.0,54.33,42.0
2016,7,14,7,0,734.0,65.0,2.3,21.0,338.0,58.32,45.21
2016,7,14,7,15,764.5,68.5,2.3,22.0,390.0,61.3,47.45
2016,7,14,7,30,795.0,72.0,2.3,23.0,442.0,64.25,49.6
2016,7,14,7,45,818.5,75.0,2.35,24.0,493.0,66.66,51.26
2016,7,14,8,0,842.0,78.0,2.4,25.0,544.0,76.85,59.42
2016,7,14,8,15,859.0,80.5,2.35,26.0,593.0,79.25,60.96
2016,7,14,8,30,876.0,83.0,2.3,27.0,642.0,81.51,62.38
2016,7,14,8,45,890.0,85.0,2.3,28.0,687.0,83.24,63.35
2016,7,14,9,0,904.0,87.0,2.3,29.0,732.0,84.83,64.21
2016,7,14,9,15,914.0,88.5,2.3,29.5,772.5,85.88,64.76
2016,7,14,9,30,924.0,90.0,2.3,30.0,813.0,86.78,65.21
2016,7,14,9,45,931.5,92.0,2.35,31.0,847.5,91.59,68.67
2016,7,14,10,0,939.0,94.0,2.4,32.0,882.0,148.9,78.52
2016,7,14,10,15,945.0,95.0,2.4,32.5,911.0,206.52,112.83
2016,7,14,10,30,951.0,96.0,2.4,33.0,940.0,264.83,156.16
2016,7,14,10,45,955.0,97.0,2.4,34.0,962.0,323.07,202.81
2016,7,14,11,0,959.0,98.0,2.4,35.0,984.0,381.36,250.26
2016,7,14,11,15,962.0,98.5,2.45,35.5,999.0,438.78,297.17
2016,7,14,11,30,965.0,99.0,2.5,36.0,1014.0,495.72,342.63
2016,7,14,11,45,966.5,99.5,2.6,36.5,1021.5,551.23,385.87
2016,7,14,12,0,968.0,100.0,2.7,37.0,1029.0,605.71,427.04
2016,7,14,12,15,968.0,100.0,2.8,37.0,1029.0,657.7,466.23
2016,7,14,12,30,968.0,100.0,2.9,37.0,1029.0,708.05,503.35
2016,7,14,12,45,959.0,105.0,3.0,37.0,1019.0,754.22,536.74
2016,7,14,13,0,950.0,110.0,3.1,37.0,1009.0,797.74,567.72
2016,7,14,13,15,947.0,109.0,3.2,36.5,993.5,838.08,596.16
2016,7,14,13,30,944.0,108.0,3.3,36.0,978.0,875.57,622.41
2016,7,14,13,45,939.0,107.5,3.4,36.0,955.0,908.78,644.66
2016,7,14,14,0,934.0,107.0,3.5,36.0,932.0,938.73,664.9
2016,7,14,14,15,927.5,105.5,3.55,35.5,902.5,962.96,682.69
2016,7,14,14,30,921.0,104.0,3.6,35.0,873.0,983.61,698.4
2016,7,14,14,45,912.0,102.5,3.65,35.0,837.5,998.22,709.02
2016,7,14,15,0,903.0,101.0,3.7,35.0,802.0,1009.1,717.47
2016,7,14,15,15,892.0,99.0,3.7,34.0,761.0,1013.73,724.77
2016,7,14,15,30,881.0,97.0,3.7,33.0,720.0,1014.62,729.93
2016,7,14,15,45,866.5,94.5,3.7,32.5,674.5,1007.72,728.76
2016,7,14,16,0,852.0,92.0,3.7,32.0,629.0,997.22,725.43
2016,7,14,16,15,833.5,89.5,3.65,31.0,580.5,992.25,726.97
2016,7,14,16,30,815.0,87.0,3.6,30.0,532.0,970.77,717.61
2016,7,14,16,45,791.5,83.0,3.6,29.5,481.0,939.11,700.27
2016,7,14,17,0,768.0,79.0,3.6,29.0,430.0,904.59,680.68
2016,7,14,17,15,735.0,74.5,3.5,27.5,377.5,857.43,653.81
2016,7,14,17,30,702.0,70.0,3.4,26.0,325.0,808.28,624.39
2016,7,14,17,45,656.0,64.5,3.35,25.0,274.0,751.03,586.59
2016,7,14,18,0,610.0,59.0,3.3,24.0,223.0,687.07,541.7
2016,7,14,18,15,541.0,52.0,3.2,22.5,174.5,600.53,477.79
2016,7,14,18,30,472.0,45.0,3.1,21.0,126.0,516.15,411.51
2016,7,14,18,45,363.5,35.0,3.05,20.0,85.0,398.29,313.1
2016,7,14,19,0,255.0,25.0,3.0,19.0,44.0,280.7,174.64
2016,7,14,19,15,127.5,12.5,3.0,18.5,22.0,105.99,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,153.5,12.5,3.0,13.5,25.0,9.83,0.0
2016,7,15,5,30,307.0,25.0,3.1,14.0,50.0,20.66,9.69
2016,7,15,5,45,410.0,34.0,3.25,14.5,92.0,28.14,18.63
2016,7,15,6,0,513.0,43.0,3.4,15.0,134.0,35.72,25.82
2016,7,15,6,15,577.0,49.0,3.35,15.5,182.5,40.7,30.51
2016,7,15,6,30,641.0,55.0,3.3,16.0,231.0,49.53,38.43
2016,7,15,6,45,685.0,59.5,3.3,17.0,282.5,53.5,41.8
2016,7,15,7,0,729.0,64.0,3.3,18.0,334.0,57.48,45.05
2016,7,15,7,15,759.5,68.0,3.2,18.5,386.0,60.84,47.76
2016,7,15,7,30,790.0,72.0,3.1,19.0,438.0,64.15,50.37
2016,7,15,7,45,813.5,75.0,3.05,20.0,489.0,66.55,52.05
2016,7,15,8,0,837.0,78.0,3.0,21.0,540.0,76.72,60.32
2016,7,15,8,15,854.5,80.5,2.95,21.5,588.5,79.13,62.03
2016,7,15,8,30,872.0,83.0,2.9,22.0,637.0,81.4,63.62
2016,7,15,8,45,886.0,84.5,2.9,23.0,682.0,82.83,64.36
2016,7,15,9,0,900.0,86.0,2.9,24.0,727.0,84.13,65.01
2016,7,15,9,15,910.5,88.0,2.9,24.5,767.5,85.49,65.84
2016,7,15,9,30,921.0,90.0,2.9,25.0,808.0,86.69,66.56
2016,7,15,9,45,927.0,92.5,2.95,26.0,842.5,90.31,69.11
2016,7,15,10,0,933.0,95.0,3.0,27.0,877.0,147.56,79.79
2016,7,15,10,15,939.0,96.5,3.05,27.5,906.0,205.18,114.65
2016,7,15,10,30,945.0,98.0,3.1,28.0,935.0,263.52,158.91
2016,7,15,10,45,950.0,98.5,3.2,28.5,957.5,321.49,206.9
2016,7,15,11,0,955.0,99.0,3.3,29.0,980.0,379.6,256.18
2016,7,15,11,15,958.0,99.5,3.4,29.0,995.0,436.89,305.2
2016,7,15,11,30,961.0,100.0,3.5,29.0,1010.0,493.7,353.02
2016,7,15,11,45,963.5,99.5,3.6,29.5,1018.0,548.91,397.77
2016,7,15,12,0,966.0,99.0,3.7,30.0,1026.0,603.14,440.46
2016,7,15,12,15,966.0,99.5,3.75,30.0,1026.0,655.43,481.3
2016,7,15,12,30,966.0,100.0,3.8,30.0,1026.0,706.11,519.96
2016,7,15,12,45,960.5,102.5,3.85,30.5,1017.5,752.71,553.76
2016,7,15,13,0,955.0,105.0,3.9,31.0,1009.0,796.85,585.0
2016,7,15,13,15,952.0,104.5,3.9,31.0,993.5,837.71,612.94
2016,7,15,13,30,949.0,104.0,3.9,31.0,978.0,875.73,638.54
2016,7,15,13,45,947.0,101.5,3.9,31.0,956.0,909.76,661.43
2016,7,15,14,0,945.0,99.0,3.9,31.0,934.0,940.55,682.19
2016,7,15,14,15,939.0,98.0,3.9,30.5,904.5,965.84,700.8
2016,7,15,14,30,933.0,97.0,3.9,30.0,875.0,987.57,717.27
2016,7,15,14,45,925.5,95.0,3.95,30.0,840.0,1003.18,728.78
2016,7,15,15,0,918.0,93.0,4.0,30.0,805.0,1015.05,738.06
2016,7,15,15,15,907.5,91.5,4.0,29.5,764.0,1020.76,744.7
2016,7,15,15,30,897.0,90.0,4.0,29.0,723.0,1022.72,749.12
2016,7,15,15,45,882.0,88.0,4.0,29.0,677.5,1015.83,746.44
2016,7,15,16,0,867.0,86.0,4.0,29.0,632.0,1005.33,741.55
2016,7,15,16,15,849.0,83.5,3.95,28.0,583.0,987.67,734.65
2016,7,15,16,30,831.0,81.0,3.9,27.0,534.0,979.39,734.08
2016,7,15,16,45,804.5,78.5,3.85,26.5,482.5,946.52,715.26
2016,7,15,17,0,778.0,76.0,3.8,26.0,431.0,910.84,694.3
2016,7,15,17,15,745.5,72.0,3.7,25.0,378.5,864.71,666.49
2016,7,15,17,30,713.0,68.0,3.6,24.0,326.0,816.56,636.2
2016,7,15,17,45,662.5,63.5,3.55,23.0,274.0,755.9,595.56
2016,7,15,18,0,612.0,59.0,3.5,22.0,222.0,689.09,548.1
2016,7,15,18,15,542.5,52.0,3.4,21.0,173.5,602.03,482.18
2016,7,15,18,30,473.0,45.0,3.3,20.0,125.0,517.14,414.09
2016,7,15,18,45,358.0,35.0,3.25,19.0,84.0,393.82,310.63
2016,7,15,19,0,243.0,25.0,3.2,18.0,43.0,270.12,163.73
2016,7,15,19,15,121.5,12.5,3.2,17.5,21.5,101.47,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,130.5,13.5,3.6,14.5,23.5,10.62,0.0
2016,7,16,5,30,261.0,27.0,3.7,15.0,47.0,22.22,10.41
2016,7,16,5,45,371.0,36.0,3.85,15.5,88.5,29.59,19.73
2016,7,16,6,0,481.0,45.0,4.0,16.0,130.0,37.08,26.87
2016,7,16,6,15,547.0,51.5,3.9,16.5,178.0,42.34,31.81
2016,7,16,6,30,613.0,58.0,3.8,17.0,226.0,47.66,36.61
2016,7,16,6,45,658.5,63.0,3.75,18.0,277.0,51.64,39.99
2016,7,16,7,0,704.0,68.0,3.7,19.0,328.0,60.16,47.2
2016,7,16,7,15,736.0,72.0,3.65,19.5,379.5,63.39,49.78
2016,7,16,7,30,768.0,76.0,3.6,20.0,431.0,66.59,52.27
2016,7,16,7,45,796.0,78.0,3.55,20.5,482.5,68.26,53.41
2016,7,16,8,0,824.0,80.0,3.5,21.0,534.0,69.93,54.54
2016,7,16,8,15,842.0,82.5,3.5,21.5,582.0,80.05,62.83
2016,7,16,8,30,860.0,85.0,3.5,22.0,630.0,82.29,64.39
2016,7,16,8,45,876.5,85.5,3.5,23.0,675.5,83.15,64.65
2016,7,16,9,0,893.0,86.0,3.5,24.0,721.0,83.92,64.86
2016,7,16,9,15,903.5,88.0,3.5,24.5,761.5,85.27,65.69
2016,7,16,9,30,914.0,90.0,3.5,25.0,802.0,86.47,66.4
2016,7,16,9,45,922.0,91.5,3.55,25.5,837.0,88.21,67.56
2016,7,16,10,0,930.0,93.0,3.6,26.0,872.0,144.86,78.57
2016,7,16,10,15,936.5,94.0,3.65,26.5,900.5,202.14,113.09
2016,7,16,10,30,943.0,95.0,3.7,27.0,929.0,260.17,157.26
2016,7,16,10,45,947.0,95.5,3.75,27.5,951.5,317.77,205.29
2016,7,16,11,0,951.0,96.0,3.8,28.0,974.0,375.4,254.56
2016,7,16,11,15,954.5,97.0,3.85,28.0,989.0,432.99,304.1
2016,7,16,11,30,958.0,98.0,3.9,28.0,1004.0,490.17,352.48
2016,7,16,11,45,959.0,98.5,4.0,28.0,1011.5,545.18,398.24
2016,7,16,12,0,960.0,99.0,4.1,28.0,1019.0,599.11,442.02
2016,7,16,12,15,960.5,99.0,4.15,28.0,1019.5,651.1,483.16
2016,7,16,12,30,961.0,99.0,4.2,28.0,1020.0,701.5,522.15
2016,7,16,12,45,955.5,102.0,4.3,28.0,1011.5,748.3,557.82
2016,7,16,13,0,950.0,105.0,4.4,28.0,1003.0,792.67,591.08
2016,7,16,13,15,947.5,104.5,4.4,28.0,988.0,833.77,619.79
2016,7,16,13,30,945.0,104.0,4.4,28.0,973.0,872.08,646.11
2016,7,16,13,45,941.5,103.0,4.45,28.0,951.0,906.12,669.71
2016,7,16,14,0,938.0,102.0,4.5,28.0,929.0,936.96,691.19
2016,7,16,14,15,932.5,100.5,4.45,27.5,900.5,962.15,709.87
2016,7,16,14,30,927.0,99.0,4.4,27.0,872.0,983.8,726.34
2016,7,16,14,45,918.5,98.0,4.4,27.0,837.0,999.49,737.84
2016,7,16,15,0,910.0,97.0,4.4,27.0,802.0,1011.47,747.06
2016,7,16,15,15,900.0,95.0,4.35,26.5,761.5,1017.15,753.48
2016,7,16,15,30,890.0,93.0,4.3,26.0,721.0,1019.1,757.64
2016,7,16,15,45,876.0,91.0,4.25,26.0,676.0,1013.31,755.33
2016,7,16,16,0,862.0,89.0,4.2,26.0,631.0,1003.92,750.8
2016,7,16,16,15,844.0,86.5,4.1,25.5,582.0,999.3,750.81
2016,7,16,16,30,826.0,84.0,4.0,25.0,533.0,978.31,739.74
2016,7,16,16,45,802.0,80.5,3.95,24.5,482.0,946.73,721.7
2016,7,16,17,0,778.0,77.0,3.9,24.0,431.0,912.26,701.37
2016,7,16,17,15,745.5,73.0,3.8,23.0,378.5,866.13,673.27
2016,7,16,17,30,713.0,69.0,3.7,22.0,326.0,817.93,642.65
2016,7,16,17,45,667.5,63.5,3.6,21.5,274.5,760.82,602.83
2016,7,16,18,0,622.0,58.0,3.5,21.0,223.0,697.06,556.05
2016,7,16,18,15,552.5,51.0,3.4,20.0,174.0,609.74,489.7
2016,7,16,18,30,483.0,44.0,3.3,19.0,125.0,524.63,421.14
2016,7,16,18,45,372.5,34.0,3.2,18.0,84.0,404.82,319.58
2016,7,16,19,0,262.0,24.0,3.1,17.0,43.0,283.3,165.99
2016,7,16,19,15,131.0,12.0,3.05,16.5,21.5,108.25,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,154.0,12.0,3.55,14.0,24.0,9.44,0.0
2016,7,17,5,30,308.0,24.0,3.6,14.0,48.0,19.86,8.36
2016,7,17,5,45,417.5,32.0,3.7,14.5,90.0,26.59,17.2
2016,7,17,6,0,527.0,40.0,3.8,15.0,132.0,33.47,23.81
2016,7,17,6,15,590.5,46.5,3.8,15.5,181.0,42.19,31.81
2016,7,17,6,30,654.0,53.0,3.8,16.0,230.0,48.07,37.13
2016,7,17,6,45,686.5,60.0,3.8,16.5,280.0,53.93,42.27
2016,7,17,7,0,719.0,67.0,3.8,17.0,330.0,59.63,47.13
2016,7,17,7,15,750.0,70.5,3.8,17.5,382.0,62.54,49.45
2016,7,17,7,30,781.0,74.0,3.8,18.0,434.0,65.42,51.69
2016,7,17,7,45,809.5,75.5,3.8,18.5,485.5,66.83,52.62
2016,7,17,8,0,838.0,77.0,3.8,19.0,537.0,76.07,60.28
2016,7,17,8,15,855.0,79.5,3.85,19.5,585.5,78.49,62.02
2016,7,17,8,30,872.0,82.0,3.9,20.0,634.0,80.77,63.63
2016,7,17,8,45,889.5,81.5,3.95,20.5,679.5,81.11,63.61
2016,7,17,9,0,907.0,81.0,4.0,21.0,725.0,81.4,63.55
2016,7,17,9,15,917.0,83.0,4.0,21.5,765.0,82.84,64.48
2016,7,17,9,30,927.0,85.0,4.0,22.0,805.0,84.14,65.29
2016,7,17,9,45,927.0,90.5,4.05,22.5,838.0,86.83,67.27
2016,7,17,10,0,927.0,96.0,4.1,23.0,871.0,144.9,80.11
2016,7,17,10,15,933.0,97.0,4.1,23.0,899.5,202.05,114.91
2016,7,17,10,30,939.0,98.0,4.1,23.0,928.0,259.88,159.77
2016,7,17,10,45,941.5,100.0,4.2,23.5,949.5,317.86,208.91
2016,7,17,11,0,944.0,102.0,4.3,24.0,971.0,375.76,259.27
2016,7,17,11,15,946.5,102.5,4.35,24.0,985.5,432.44,309.05
2016,7,17,11,30,949.0,103.0,4.4,24.0,1000.0,488.6,357.6
2016,7,17,11,45,948.5,104.5,4.5,24.0,1007.0,543.25,404.04
2016,7,17,12,0,948.0,106.0,4.6,24.0,1014.0,596.72,448.44
2016,7,17,12,15,948.0,106.0,4.6,23.5,1013.5,648.06,490.81
2016,7,17,12,30,948.0,106.0,4.6,23.0,1013.0,697.81,531.12
2016,7,17,12,45,940.5,109.5,4.7,23.0,1003.0,743.27,566.85
2016,7,17,13,0,933.0,113.0,4.8,23.0,993.0,786.17,600.09
2016,7,17,13,15,929.5,112.0,4.8,23.0,977.5,825.7,628.79
2016,7,17,13,30,926.0,111.0,4.8,23.0,962.0,862.38,654.74
2016,7,17,13,45,922.5,109.0,4.85,23.0,939.5,895.12,678.24
2016,7,17,14,0,919.0,107.0,4.9,23.0,917.0,924.64,699.56
2016,7,17,14,15,912.5,106.0,4.9,22.5,888.0,949.07,718.54
2016,7,17,14,30,906.0,105.0,4.9,22.0,859.0,969.99,735.29
2016,7,17,14,45,898.5,102.0,4.95,22.0,824.0,984.31,746.6
2016,7,17,15,0,891.0,99.0,5.0,22.0,789.0,994.89,755.56
2016,7,17,15,15,880.0,97.0,4.95,21.5,748.0,999.37,761.24
2016,7,17,15,30,869.0,95.0,4.9,21.0,707.0,1000.16,764.59
2016,7,17,15,45,855.5,92.0,4.85,20.5,662.5,993.61,763.04
2016,7,17,16,0,842.0,89.0,4.8,20.0,618.0,983.48,759.17
2016,7,17,16,15,823.5,86.5,4.7,19.5,569.5,978.36,758.52
2016,7,17,16,30,805.0,84.0,4.6,19.0,521.0,956.93,746.41
2016,7,17,16,45,783.0,79.5,4.6,18.5,470.5,926.22,728.47
2016,7,17,17,0,761.0,75.0,4.6,18.0,420.0,892.65,708.14
2016,7,17,17,15,728.0,71.0,4.5,17.5,368.5,846.28,677.12
2016,7,17,17,30,695.0,67.0,4.4,17.0,317.0,797.97,643.76
2016,7,17,17,45,651.5,61.5,4.35,16.5,266.5,742.77,604.1
2016,7,17,18,0,608.0,56.0,4.3,16.0,216.0,681.29,557.59
2016,7,17,18,15,539.5,49.0,4.15,15.5,168.5,595.33,488.92
2016,7,17,18,30,471.0,42.0,4.0,15.0,121.0,511.69,418.69
2016,7,17,18,45,359.5,32.5,3.9,14.5,81.0,392.28,314.3
2016,7,17,19,0,248.0,23.0,3.8,14.0,41.0,270.17,153.25
2016,7,17,19,15,124.0,11.5,3.7,13.5,20.5,102.58,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.5,12.5,3.35,13.0,22.0,9.83,0.0
2016,7,18,5,30,247.0,25.0,3.4,13.0,44.0,20.54,8.4
2016,7,18,5,45,365.5,34.0,3.5,13.5,85.0,27.96,18.42
2016,7,18,6,0,484.0,43.0,3.6,14.0,126.0,35.54,25.72
2016,7,18,6,15,548.5,49.5,3.55,14.5,173.5,40.84,30.73
2016,7,18,6,30,613.0,56.0,3.5,15.0,221.0,46.19,35.6
2016,7,18,6,45,376.0,100.0,3.5,15.5,207.5,71.86,58.31
2016,7,18,7,0,139.0,144.0,3.5,16.0,194.0,99.08,81.99
2016,7,18,7,15,164.0,165.5,3.45,16.5,234.0,112.58,93.33
2016,7,18,7,30,189.0,187.0,3.4,17.0,274.0,125.79,104.22
2016,7,18,7,45,221.0,207.0,3.35,17.5,320.0,138.05,114.14
2016,7,18,8,0,253.0,227.0,3.3,18.0,366.0,143.98,118.55
2016,7,18,8,15,170.0,251.0,3.25,18.5,348.5,160.8,132.1
2016,7,18,8,30,87.0,275.0,3.2,19.0,331.0,179.07,146.66
2016,7,18,8,45,73.0,289.0,3.2,19.5,338.5,186.85,152.38
2016,7,18,9,0,59.0,303.0,3.2,20.0,346.0,194.32,157.83
2016,7,18,9,15,38.0,285.0,3.2,20.5,313.5,185.39,149.82
2016,7,18,9,30,17.0,267.0,3.2,21.0,281.0,189.25,152.39
2016,7,18,9,45,27.0,304.5,3.25,21.5,327.5,195.44,156.85
2016,7,18,10,0,37.0,342.0,3.3,22.0,374.0,221.9,168.68
2016,7,18,10,15,38.5,352.5,3.35,22.5,386.5,235.32,177.93
2016,7,18,10,30,40.0,363.0,3.4,23.0,399.0,249.14,187.86
2016,7,18,10,45,176.0,396.5,3.45,23.5,558.0,300.93,221.94
2016,7,18,11,0,312.0,430.0,3.5,24.0,717.0,370.06,270.52
2016,7,18,11,15,623.5,263.5,3.6,24.0,849.0,404.25,292.89
2016,7,18,11,30,935.0,97.0,3.7,24.0,981.0,477.71,348.88
2016,7,18,11,45,936.0,97.5,3.8,24.0,988.0,531.61,394.42
2016,7,18,12,0,937.0,98.0,3.9,24.0,995.0,584.44,438.07
2016,7,18,12,15,937.0,98.0,3.95,24.0,995.0,635.07,478.88
2016,7,18,12,30,937.0,98.0,4.0,24.0,995.0,684.1,517.51
2016,7,18,12,45,938.0,96.5,4.1,24.0,988.0,730.79,553.8
2016,7,18,13,0,939.0,95.0,4.2,24.0,981.0,775.38,587.92
2016,7,18,13,15,936.5,94.0,4.25,24.0,966.0,815.36,616.36
2016,7,18,13,30,934.0,93.0,4.3,24.0,951.0,852.53,642.59
2016,7,18,13,45,932.0,91.5,4.4,24.0,929.5,886.69,666.95
2016,7,18,14,0,930.0,90.0,4.5,24.0,908.0,917.75,689.25
2016,7,18,14,15,924.5,88.5,4.45,23.5,880.0,942.37,707.85
2016,7,18,14,30,919.0,87.0,4.4,23.0,852.0,963.48,724.23
2016,7,18,14,45,914.0,84.5,4.4,23.0,818.0,980.41,736.8
2016,7,18,15,0,909.0,82.0,4.4,23.0,784.0,993.7,747.07
2016,7,18,15,15,899.5,80.5,4.35,22.5,744.5,1000.0,753.96
2016,7,18,15,30,890.0,79.0,4.3,22.0,705.0,1002.62,758.58
2016,7,18,15,45,879.5,76.0,4.25,22.0,661.0,998.75,757.52
2016,7,18,16,0,869.0,73.0,4.2,22.0,617.0,991.25,754.17
2016,7,18,16,15,853.0,71.0,4.1,21.5,569.5,975.91,746.71
2016,7,18,16,30,837.0,69.0,4.0,21.0,522.0,957.32,737.05
2016,7,18,16,45,817.5,65.5,3.95,21.0,472.5,930.07,720.17
2016,7,18,17,0,798.0,62.0,3.9,21.0,423.0,900.0,701.12
2016,7,18,17,15,768.5,58.5,3.75,20.5,371.5,869.01,681.78
2016,7,18,17,30,739.0,55.0,3.6,20.0,320.0,824.24,651.72
2016,7,18,17,45,699.0,51.0,3.5,19.5,269.5,767.12,611.6
2016,7,18,18,0,659.0,47.0,3.4,19.0,219.0,709.23,568.84
2016,7,18,18,15,595.0,41.5,3.2,18.0,171.0,627.33,505.77
2016,7,18,18,30,531.0,36.0,3.0,17.0,123.0,547.0,440.07
2016,7,18,18,45,423.5,28.0,2.9,16.5,82.5,430.01,338.61
2016,7,18,19,0,316.0,20.0,2.8,16.0,42.0,319.5,168.95
2016,7,18,19,15,158.0,10.0,2.75,15.5,21.0,127.03,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,171.5,10.5,2.2,12.5,23.0,8.26,0.0
2016,7,19,5,30,343.0,21.0,2.4,13.0,46.0,19.05,6.86
2016,7,19,5,45,449.0,28.5,2.6,13.5,88.0,26.0,16.69
2016,7,19,6,0,555.0,36.0,2.8,14.0,130.0,33.1,23.56
2016,7,19,6,15,617.0,41.0,2.75,14.5,178.5,37.86,28.09
2016,7,19,6,30,679.0,46.0,2.7,15.0,227.0,42.7,32.51
2016,7,19,6,45,394.0,94.5,2.7,15.5,205.0,68.53,55.37
2016,7,19,7,0,109.0,143.0,2.7,16.0,183.0,98.01,81.04
2016,7,19,7,15,213.5,156.0,2.7,16.5,249.0,105.1,86.8
2016,7,19,7,30,318.0,169.0,2.7,17.0,315.0,114.41,94.38
2016,7,19,7,45,307.5,193.5,2.7,18.0,348.0,127.69,105.04
2016,7,19,8,0,297.0,218.0,2.7,19.0,381.0,140.26,114.9
2016,7,19,8,15,307.5,238.5,2.7,19.5,420.0,150.6,122.96
2016,7,19,8,30,318.0,259.0,2.7,20.0,459.0,160.42,130.52
2016,7,19,8,45,263.0,291.0,2.75,20.5,464.5,173.46,140.68
2016,7,19,9,0,208.0,323.0,2.8,21.0,470.0,196.84,159.21
2016,7,19,9,15,569.0,199.5,2.85,21.5,634.0,118.77,94.3
2016,7,19,9,30,930.0,76.0,2.9,22.0,798.0,79.15,61.07
2016,7,19,9,45,931.0,81.5,2.95,22.5,831.0,82.11,63.33
2016,7,19,10,0,932.0,87.0,3.0,23.0,864.0,137.75,75.11
2016,7,19,10,15,937.0,88.0,3.05,23.5,892.0,195.03,109.09
2016,7,19,10,30,942.0,89.0,3.1,24.0,920.0,252.88,153.23
2016,7,19,10,45,944.0,91.0,3.15,24.5,941.0,310.92,201.98
2016,7,19,11,0,946.0,93.0,3.2,25.0,962.0,368.81,251.93
2016,7,19,11,15,948.5,93.5,3.25,25.0,976.5,425.58,301.35
2016,7,19,11,30,951.0,94.0,3.3,25.0,991.0,481.81,349.5
2016,7,19,11,45,952.5,93.5,3.4,25.5,998.5,536.14,394.42
2016,7,19,12,0,954.0,93.0,3.5,26.0,1006.0,589.38,437.18
2016,7,19,12,15,954.0,93.0,3.55,26.0,1005.5,640.8,478.13
2016,7,19,12,30,954.0,93.0,3.6,26.0,1005.0,690.58,516.85
2016,7,19,12,45,944.0,99.0,3.7,26.0,995.0,736.38,551.92
2016,7,19,13,0,934.0,105.0,3.8,26.0,985.0,779.5,584.39
2016,7,19,13,15,931.5,104.0,3.85,26.0,970.0,819.68,612.89
2016,7,19,13,30,929.0,103.0,3.9,26.0,955.0,857.07,638.92
2016,7,19,13,45,926.5,101.0,3.95,26.0,933.5,890.59,662.29
2016,7,19,14,0,924.0,99.0,4.0,26.0,912.0,920.93,683.55
2016,7,19,14,15,918.0,98.0,4.0,26.0,883.0,945.79,700.92
2016,7,19,14,30,912.0,97.0,4.0,26.0,854.0,967.14,716.07
2016,7,19,14,45,906.0,94.0,4.05,26.0,819.5,982.83,727.86
2016,7,19,15,0,900.0,91.0,4.1,26.0,785.0,994.81,737.4
2016,7,19,15,15,889.5,89.0,4.1,25.5,744.5,999.74,743.58
2016,7,19,15,30,879.0,87.0,4.1,25.0,704.0,1000.95,747.51
2016,7,19,15,45,868.5,83.5,4.1,24.5,660.5,996.71,747.98
2016,7,19,16,0,858.0,80.0,4.1,24.0,617.0,988.84,746.17
2016,7,19,16,15,841.0,77.5,4.05,23.5,569.0,972.08,738.11
2016,7,19,16,30,824.0,75.0,4.0,23.0,521.0,952.08,727.86
2016,7,19,16,45,806.0,70.5,4.0,22.5,471.0,937.52,721.61
2016,7,19,17,0,788.0,66.0,4.0,22.0,421.0,907.59,704.35
2016,7,19,17,15,757.5,62.5,3.9,21.0,369.5,864.01,677.68
2016,7,19,17,30,727.0,59.0,3.8,20.0,318.0,818.44,648.58
2016,7,19,17,45,687.5,54.0,3.7,19.5,268.0,760.57,607.7
2016,7,19,18,0,648.0,49.0,3.6,19.0,218.0,701.89,564.13
2016,7,19,18,15,583.0,43.0,3.35,18.0,170.0,618.59,499.52
2016,7,19,18,30,518.0,37.0,3.1,17.0,122.0,536.86,432.32
2016,7,19,18,45,412.5,28.5,2.9,16.5,81.5,430.92,338.43
2016,7,19,19,0,307.0,20.0,2.7,16.0,41.0,311.32,152.65
2016,7,19,19,15,153.5,10.0,2.6,15.5,20.5,123.63,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,173.0,10.0,2.1,12.5,22.5,7.87,0.0
2016,7,20,5,30,346.0,20.0,2.3,13.0,45.0,18.16,5.67
2016,7,20,5,45,448.5,27.5,2.55,14.0,86.5,25.12,15.84
2016,7,20,6,0,551.0,35.0,2.8,15.0,128.0,32.21,22.65
2016,7,20,6,15,613.0,40.0,2.8,15.5,176.0,36.99,27.18
2016,7,20,6,30,675.0,45.0,2.8,16.0,224.0,41.85,31.61
2016,7,20,6,45,716.5,49.0,2.8,16.5,275.5,45.72,35.01
2016,7,20,7,0,758.0,53.0,2.8,17.0,327.0,49.6,38.32
2016,7,20,7,15,787.0,56.0,2.75,17.5,378.5,58.48,45.92
2016,7,20,7,30,816.0,59.0,2.7,18.0,430.0,62.05,48.78
2016,7,20,7,45,837.5,61.0,2.65,19.0,480.5,64.69,50.68
2016,7,20,8,0,859.0,63.0,2.6,20.0,531.0,67.24,52.48
2016,7,20,8,15,875.0,65.5,2.55,20.5,579.5,69.89,54.45
2016,7,20,8,30,891.0,68.0,2.5,21.0,628.0,72.41,56.3
2016,7,20,8,45,903.5,69.5,2.5,22.0,672.5,74.07,57.3
2016,7,20,9,0,916.0,71.0,2.5,23.0,717.0,75.62,58.2
2016,7,20,9,15,925.5,72.5,2.5,23.5,757.5,76.95,59.04
2016,7,20,9,30,935.0,74.0,2.5,24.0,798.0,78.16,59.79
2016,7,20,9,45,931.5,82.5,2.5,25.0,830.5,82.69,63.15
2016,7,20,10,0,928.0,91.0,2.5,26.0,863.0,138.29,75.13
2016,7,20,10,15,934.0,92.0,2.55,26.5,892.0,195.62,108.34
2016,7,20,10,30,940.0,93.0,2.6,27.0,921.0,253.64,151.78
2016,7,20,10,45,945.0,93.0,2.65,27.5,943.5,311.29,199.36
2016,7,20,11,0,950.0,93.0,2.7,28.0,966.0,369.06,248.39
2016,7,20,11,15,953.0,93.5,2.75,28.0,981.0,426.33,297.42
2016,7,20,11,30,956.0,94.0,2.8,28.0,996.0,483.1,345.22
2016,7,20,11,45,959.0,93.5,2.85,28.5,1003.5,538.51,390.07
2016,7,20,12,0,962.0,93.0,2.9,29.0,1011.0,592.97,432.81
2016,7,20,12,15,962.0,93.0,2.95,29.0,1011.5,644.87,473.34
2016,7,20,12,30,962.0,93.0,3.0,29.0,1012.0,695.11,511.65
2016,7,20,12,45,961.5,92.5,3.15,29.5,1004.0,742.69,546.58
2016,7,20,13,0,961.0,92.0,3.3,30.0,996.0,788.04,579.2
2016,7,20,13,15,958.5,91.5,3.4,30.0,981.5,829.38,607.65
2016,7,20,13,30,956.0,91.0,3.5,30.0,967.0,867.9,634.07
2016,7,20,13,45,952.5,90.0,3.6,30.0,945.0,902.09,657.61
2016,7,20,14,0,949.0,89.0,3.7,30.0,923.0,933.03,679.08
2016,7,20,14,15,943.5,88.0,3.75,29.5,894.0,958.79,698.34
2016,7,20,14,30,938.0,87.0,3.8,29.0,865.0,981.0,715.47
2016,7,20,14,45,931.0,85.5,3.9,29.0,830.0,997.62,728.01
2016,7,20,15,0,924.0,84.0,4.0,29.0,795.0,1010.51,738.33
2016,7,20,15,15,914.0,82.0,4.05,28.5,754.5,1016.11,745.23
2016,7,20,15,30,904.0,80.0,4.1,28.0,714.0,1017.91,749.89
2016,7,20,15,45,891.5,78.0,4.15,27.5,669.0,1013.44,750.59
2016,7,20,16,0,879.0,76.0,4.2,27.0,624.0,1005.34,749.05
2016,7,20,16,15,862.5,73.5,4.15,26.0,575.5,988.99,742.93
2016,7,20,16,30,846.0,71.0,4.1,25.0,527.0,969.3,734.55
2016,7,20,16,45,824.5,68.0,4.1,24.5,476.0,940.76,718.78
2016,7,20,17,0,803.0,65.0,4.1,24.0,425.0,921.3,709.1
2016,7,20,17,15,772.5,61.5,4.0,23.0,373.0,877.51,682.55
2016,7,20,17,30,742.0,58.0,3.9,22.0,321.0,831.68,653.6
2016,7,20,17,45,699.5,53.5,3.85,21.5,270.0,771.34,611.52
2016,7,20,18,0,657.0,49.0,3.8,21.0,219.0,710.26,566.68
2016,7,20,18,15,591.0,43.0,3.65,20.0,170.5,625.78,501.89
2016,7,20,18,30,525.0,37.0,3.5,19.0,122.0,542.86,434.27
2016,7,20,18,45,415.5,28.5,3.35,18.0,81.0,433.66,338.28
2016,7,20,19,0,306.0,20.0,3.2,17.0,40.0,309.4,137.02
2016,7,20,19,15,153.0,10.0,3.1,16.5,20.0,123.24,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,161.5,10.5,2.5,13.5,21.5,8.26,0.0
2016,7,21,5,30,323.0,21.0,2.7,14.0,43.0,17.46,4.5
2016,7,21,5,45,432.0,29.0,2.95,14.5,84.5,26.38,16.81
2016,7,21,6,0,541.0,37.0,3.2,15.0,126.0,33.87,24.07
2016,7,21,6,15,604.5,42.5,3.2,15.5,175.0,38.99,28.93
2016,7,21,6,30,668.0,48.0,3.2,16.0,224.0,44.18,33.67
2016,7,21,6,45,342.5,87.0,3.25,16.5,178.5,62.96,50.24
2016,7,21,7,0,17.0,126.0,3.3,17.0,133.0,91.13,74.75
2016,7,21,7,15,49.0,155.0,3.3,17.5,177.0,107.4,88.51
2016,7,21,7,30,81.0,184.0,3.3,18.0,221.0,125.5,103.61
2016,7,21,7,45,253.0,186.0,3.3,18.5,320.0,122.41,100.4
2016,7,21,8,0,425.0,188.0,3.3,19.0,419.0,121.62,99.19
2016,7,21,8,15,655.0,130.0,3.3,19.5,523.0,90.77,72.48
2016,7,21,8,30,885.0,72.0,3.3,20.0,627.0,74.8,58.57
2016,7,21,8,45,897.0,73.5,3.3,21.0,671.0,76.38,59.5
2016,7,21,9,0,909.0,75.0,3.3,22.0,715.0,77.84,60.32
2016,7,21,9,15,918.0,76.5,3.3,22.5,755.0,79.09,61.09
2016,7,21,9,30,927.0,78.0,3.3,23.0,795.0,80.21,61.76
2016,7,21,9,45,932.5,80.0,3.35,23.5,829.0,81.35,62.46
2016,7,21,10,0,938.0,82.0,3.4,24.0,863.0,132.81,71.67
2016,7,21,10,15,944.0,83.0,3.4,24.5,891.5,190.64,105.23
2016,7,21,10,30,950.0,84.0,3.4,25.0,920.0,249.17,149.46
2016,7,21,10,45,954.5,84.5,3.45,25.5,942.0,307.49,198.19
2016,7,21,11,0,959.0,85.0,3.5,26.0,964.0,365.88,248.45
2016,7,21,11,15,961.5,85.5,3.6,26.0,979.0,423.39,298.54
2016,7,21,11,30,964.0,86.0,3.7,26.0,994.0,480.34,347.38
2016,7,21,11,45,966.0,86.0,3.8,26.5,1002.0,535.92,393.32
2016,7,21,12,0,968.0,86.0,3.9,27.0,1010.0,590.45,437.08
2016,7,21,12,15,968.5,86.0,4.0,27.0,1010.0,642.82,478.92
2016,7,21,12,30,969.0,86.0,4.1,27.0,1010.0,693.55,518.56
2016,7,21,12,45,958.0,93.0,4.25,27.0,1000.5,740.17,554.41
2016,7,21,13,0,947.0,100.0,4.4,27.0,991.0,784.0,587.6
2016,7,21,13,15,945.0,99.5,4.45,26.5,976.0,825.48,618.15
2016,7,21,13,30,943.0,99.0,4.5,26.0,961.0,864.2,646.47
2016,7,21,13,45,941.0,96.5,4.6,25.5,939.5,898.13,672.0
2016,7,21,14,0,939.0,94.0,4.7,25.0,918.0,928.84,695.58
2016,7,21,14,15,934.0,93.0,4.65,24.5,889.5,954.98,715.11
2016,7,21,14,30,929.0,92.0,4.6,24.0,861.0,977.62,732.4
2016,7,21,14,45,925.0,88.5,4.6,24.0,827.5,994.97,745.2
2016,7,21,15,0,921.0,85.0,4.6,24.0,794.0,1008.6,755.67
2016,7,21,15,15,911.5,83.5,4.5,23.5,753.5,1015.29,762.28
2016,7,21,15,30,902.0,82.0,4.4,23.0,713.0,1018.24,766.91
2016,7,21,15,45,894.0,78.0,4.35,23.0,669.0,1015.98,766.99
2016,7,21,16,0,886.0,74.0,4.3,23.0,625.0,1009.98,764.72
2016,7,21,16,15,869.5,71.5,4.15,22.5,576.5,993.58,756.35
2016,7,21,16,30,853.0,69.0,4.0,22.0,528.0,973.81,745.73
2016,7,21,16,45,835.5,65.0,3.9,22.0,477.5,947.83,729.61
2016,7,21,17,0,818.0,61.0,3.8,22.0,427.0,918.86,711.23
2016,7,21,17,15,788.5,57.5,3.65,21.0,375.0,876.08,685.01
2016,7,21,17,30,759.0,54.0,3.5,20.0,323.0,842.43,664.41
2016,7,21,17,45,719.0,49.5,3.4,19.5,271.5,784.12,623.46
2016,7,21,18,0,679.0,45.0,3.3,19.0,220.0,725.03,579.83
2016,7,21,18,15,614.0,40.0,3.05,18.0,171.0,642.44,515.98
2016,7,21,18,30,549.0,35.0,2.8,17.0,122.0,561.35,449.25
2016,7,21,18,45,438.5,27.0,2.6,16.5,81.0,441.35,343.31
2016,7,21,19,0,328.0,19.0,2.4,16.0,40.0,315.57,122.18
2016,7,21,19,15,164.0,9.5,2.35,15.5,20.0,131.12,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
