Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,5,15,167.0,10.0,2.0,13.0,21.0,7.87,0.0
2016,7,22,5,30,334.0,20.0,2.3,14.0,42.0,18.15,4.06
2016,7,22,5,45,441.5,28.0,2.6,15.0,83.5,25.54,16.0
2016,7,22,6,0,549.0,36.0,2.9,16.0,125.0,33.06,23.24
2016,7,22,6,15,613.0,41.0,2.9,16.5,174.0,37.81,27.76
2016,7,22,6,30,677.0,46.0,2.9,17.0,223.0,42.66,32.18
2016,7,22,6,45,720.0,50.0,2.9,17.5,275.0,46.53,35.58
2016,7,22,7,0,763.0,54.0,2.9,18.0,327.0,50.41,38.88
2016,7,22,7,15,792.5,57.5,2.85,18.5,379.5,59.56,46.69
2016,7,22,7,30,822.0,61.0,2.8,19.0,432.0,63.5,49.85
2016,7,22,7,45,844.5,63.0,2.8,20.0,483.5,66.16,51.75
2016,7,22,8,0,867.0,65.0,2.8,21.0,535.0,68.72,53.55
2016,7,22,8,15,883.5,67.5,2.8,21.5,584.0,71.38,55.51
2016,7,22,8,30,900.0,70.0,2.8,22.0,633.0,73.91,57.35
2016,7,22,8,45,912.5,72.0,2.85,23.0,678.0,75.87,58.59
2016,7,22,9,0,925.0,74.0,2.9,24.0,723.0,77.71,59.71
2016,7,22,9,15,935.0,75.5,2.9,24.5,764.0,79.03,60.54
2016,7,22,9,30,945.0,77.0,2.9,25.0,805.0,80.23,61.26
2016,7,22,9,45,940.5,85.5,2.95,26.0,838.0,84.67,64.53
2016,7,22,10,0,936.0,94.0,3.0,27.0,871.0,137.98,75.3
2016,7,22,10,15,942.0,95.0,3.0,27.5,900.0,195.97,108.14
2016,7,22,10,30,948.0,96.0,3.0,28.0,929.0,254.66,151.66
2016,7,22,10,45,953.5,96.5,3.05,28.5,952.0,313.41,199.86
2016,7,22,11,0,959.0,97.0,3.1,29.0,975.0,372.36,249.68
2016,7,22,11,15,961.5,97.5,3.1,29.5,990.0,430.19,298.48
2016,7,22,11,30,964.0,98.0,3.1,30.0,1005.0,487.46,345.78
2016,7,22,11,45,966.5,98.0,3.15,30.5,1013.0,543.65,390.99
2016,7,22,12,0,969.0,98.0,3.2,31.0,1021.0,598.86,434.07
2016,7,22,12,15,968.5,98.0,3.25,31.0,1020.5,651.11,474.66
2016,7,22,12,30,968.0,98.0,3.3,31.0,1020.0,701.63,513.0
2016,7,22,12,45,965.5,98.0,3.35,31.5,1011.5,748.81,547.03
2016,7,22,13,0,963.0,98.0,3.4,32.0,1003.0,793.6,578.56
2016,7,22,13,15,960.0,97.5,3.45,32.0,987.5,834.96,606.76
2016,7,22,13,30,957.0,97.0,3.5,32.0,972.0,873.44,632.67
2016,7,22,13,45,953.0,96.0,3.55,32.0,949.0,907.57,655.68
2016,7,22,14,0,949.0,95.0,3.6,32.0,926.0,938.4,676.57
2016,7,22,14,15,943.0,93.5,3.6,31.5,896.5,963.5,694.93
2016,7,22,14,30,937.0,92.0,3.6,31.0,867.0,984.98,711.11
2016,7,22,14,45,929.0,90.5,3.65,31.0,831.5,1000.86,722.75
2016,7,22,15,0,921.0,89.0,3.7,31.0,796.0,1012.97,732.15
2016,7,22,15,15,910.5,87.0,3.7,30.5,755.0,1018.26,738.49
2016,7,22,15,30,900.0,85.0,3.7,30.0,714.0,1019.74,742.6
2016,7,22,15,45,886.5,83.0,3.7,29.5,668.5,1014.44,742.49
2016,7,22,16,0,873.0,81.0,3.7,29.0,623.0,1005.49,740.16
2016,7,22,16,15,855.5,78.5,3.65,28.5,574.0,988.32,732.16
2016,7,22,16,30,838.0,76.0,3.6,28.0,525.0,967.84,721.99
2016,7,22,16,45,815.0,72.5,3.6,27.5,474.0,949.59,713.56
2016,7,22,17,0,792.0,69.0,3.6,27.0,423.0,915.99,694.39
2016,7,22,17,15,760.5,65.5,3.45,26.0,370.5,871.36,667.49
2016,7,22,17,30,729.0,62.0,3.3,25.0,318.0,824.68,638.12
2016,7,22,17,45,683.0,57.0,3.2,24.0,266.0,760.48,594.86
2016,7,22,18,0,637.0,52.0,3.1,23.0,214.0,695.63,548.69
2016,7,22,18,15,567.0,45.5,2.9,22.0,165.5,615.35,487.48
2016,7,22,18,30,497.0,39.0,2.7,21.0,117.0,530.53,418.89
2016,7,22,18,45,377.0,29.5,2.5,20.0,76.5,403.59,309.4
2016,7,22,19,0,257.0,20.0,2.3,19.0,36.0,267.96,83.62
2016,7,22,19,15,128.5,10.0,2.3,18.0,18.0,104.72,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,140.5,10.5,1.45,13.5,19.5,8.26,0.0
2016,7,23,5,30,281.0,21.0,1.6,14.0,39.0,17.38,2.67
2016,7,23,5,45,398.0,29.5,1.75,15.0,80.0,24.53,15.08
2016,7,23,6,0,515.0,38.0,1.9,16.0,121.0,31.84,22.17
2016,7,23,6,15,582.5,44.0,1.75,17.0,170.0,40.06,29.68
2016,7,23,6,30,650.0,50.0,1.6,18.0,219.0,45.61,34.64
2016,7,23,6,45,697.0,54.5,1.5,19.0,271.0,49.75,38.19
2016,7,23,7,0,744.0,59.0,1.4,20.0,323.0,53.92,41.62
2016,7,23,7,15,775.0,62.5,1.35,21.0,375.5,57.08,44.06
2016,7,23,7,30,806.0,66.0,1.3,22.0,428.0,60.21,46.41
2016,7,23,7,45,829.0,68.5,1.3,23.5,479.5,69.54,53.86
2016,7,23,8,0,852.0,71.0,1.3,25.0,531.0,72.35,55.68
2016,7,23,8,15,869.0,73.5,1.45,26.0,580.0,74.91,57.39
2016,7,23,8,30,886.0,76.0,1.6,27.0,629.0,77.34,58.97
2016,7,23,8,45,898.5,78.0,1.75,28.0,674.0,79.19,60.07
2016,7,23,9,0,911.0,80.0,1.9,29.0,719.0,80.91,61.05
2016,7,23,9,15,921.0,82.0,2.05,30.0,759.5,82.41,61.86
2016,7,23,9,30,931.0,84.0,2.2,31.0,800.0,83.76,62.55
2016,7,23,9,45,938.5,85.0,2.35,32.0,835.0,84.34,62.62
2016,7,23,10,0,946.0,86.0,2.5,33.0,870.0,133.06,69.82
2016,7,23,10,15,951.5,87.0,2.6,33.5,899.0,191.5,101.81
2016,7,23,10,30,957.0,88.0,2.7,34.0,928.0,250.59,144.47
2016,7,23,10,45,960.0,89.5,2.85,35.0,950.0,309.76,191.55
2016,7,23,11,0,963.0,91.0,3.0,36.0,972.0,368.88,239.88
2016,7,23,11,15,965.5,91.5,3.05,36.0,987.0,426.9,288.15
2016,7,23,11,30,968.0,92.0,3.1,36.0,1002.0,484.35,335.18
2016,7,23,11,45,968.5,93.0,3.2,36.5,1009.0,540.41,379.4
2016,7,23,12,0,969.0,94.0,3.3,37.0,1016.0,595.31,421.42
2016,7,23,12,15,969.0,94.0,3.4,37.0,1016.0,647.81,461.45
2016,7,23,12,30,969.0,94.0,3.5,37.0,1016.0,698.62,499.33
2016,7,23,12,45,959.5,99.0,3.6,37.0,1006.0,744.99,533.26
2016,7,23,13,0,950.0,104.0,3.7,37.0,996.0,788.62,564.67
2016,7,23,13,15,947.5,103.5,3.75,36.5,981.0,830.08,593.93
2016,7,23,13,30,945.0,103.0,3.8,36.0,966.0,868.74,620.89
2016,7,23,13,45,944.5,100.0,3.85,36.0,944.5,903.8,644.25
2016,7,23,14,0,944.0,97.0,3.9,36.0,923.0,935.69,665.58
2016,7,23,14,15,938.5,96.0,3.9,35.5,894.5,961.72,684.35
2016,7,23,14,30,933.0,95.0,3.9,35.0,866.0,984.19,701.01
2016,7,23,14,45,928.0,92.0,3.95,35.0,831.0,1001.4,713.34
2016,7,23,15,0,923.0,89.0,4.0,35.0,796.0,1014.85,723.46
2016,7,23,15,15,913.0,87.5,3.95,34.5,755.5,1021.27,730.17
2016,7,23,15,30,903.0,86.0,3.9,34.0,715.0,1023.92,734.69
2016,7,23,15,45,891.0,83.0,3.9,33.5,670.0,1019.01,734.87
2016,7,23,16,0,879.0,80.0,3.9,33.0,625.0,1010.39,732.83
2016,7,23,16,15,862.0,77.5,3.8,32.0,576.0,993.71,726.49
2016,7,23,16,30,845.0,75.0,3.7,31.0,527.0,973.69,717.94
2016,7,23,16,45,822.0,72.0,3.65,30.5,475.5,956.03,709.74
2016,7,23,17,0,799.0,69.0,3.6,30.0,424.0,923.04,690.96
2016,7,23,17,15,767.5,65.0,3.45,28.5,371.5,877.61,665.26
2016,7,23,17,30,736.0,61.0,3.3,27.0,319.0,830.13,636.95
2016,7,23,17,45,690.0,56.5,3.15,26.0,266.5,766.46,594.21
2016,7,23,18,0,644.0,52.0,3.0,25.0,214.0,702.05,548.54
2016,7,23,18,15,573.0,45.5,2.85,24.0,165.5,620.82,487.33
2016,7,23,18,30,502.0,39.0,2.7,23.0,117.0,534.94,418.52
2016,7,23,18,45,380.5,29.5,2.55,22.0,76.0,406.65,307.86
2016,7,23,19,0,259.0,20.0,2.4,21.0,35.0,268.09,60.24
2016,7,23,19,15,129.5,10.0,2.45,20.0,17.5,105.45,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,126.0,10.5,2.4,14.5,18.0,8.26,0.0
2016,7,24,5,30,252.0,21.0,2.5,15.0,36.0,17.32,1.43
2016,7,24,5,45,369.5,30.5,2.6,15.5,76.5,25.23,15.53
2016,7,24,6,0,487.0,40.0,2.7,16.0,117.0,33.26,23.36
2016,7,24,6,15,557.5,46.5,2.65,17.0,165.5,38.67,28.43
2016,7,24,6,30,628.0,53.0,2.6,18.0,214.0,47.83,36.57
2016,7,24,6,45,675.5,57.5,2.6,19.0,266.0,51.85,40.01
2016,7,24,7,0,723.0,62.0,2.6,20.0,318.0,55.91,43.34
2016,7,24,7,15,755.5,66.0,2.6,20.5,370.5,59.34,46.11
2016,7,24,7,30,788.0,70.0,2.6,21.0,423.0,62.73,48.79
2016,7,24,7,45,812.0,73.0,2.65,22.0,474.5,65.2,50.52
2016,7,24,8,0,836.0,76.0,2.7,23.0,526.0,75.24,58.64
2016,7,24,8,15,853.5,79.0,2.7,24.0,575.0,78.03,60.54
2016,7,24,8,30,871.0,82.0,2.7,25.0,624.0,80.68,62.29
2016,7,24,8,45,884.5,84.0,2.7,26.0,669.5,82.45,63.31
2016,7,24,9,0,898.0,86.0,2.7,27.0,715.0,84.08,64.22
2016,7,24,9,15,908.5,88.0,2.65,27.5,756.0,85.49,65.07
2016,7,24,9,30,919.0,90.0,2.6,28.0,797.0,86.74,65.8
2016,7,24,9,45,925.0,93.0,2.6,29.0,831.5,88.23,66.6
2016,7,24,10,0,931.0,96.0,2.6,30.0,866.0,136.01,73.89
2016,7,24,10,15,937.5,97.0,2.6,30.5,895.5,193.95,105.62
2016,7,24,10,30,944.0,98.0,2.6,31.0,925.0,252.67,148.23
2016,7,24,10,45,947.0,100.0,2.65,32.0,947.0,311.62,195.45
2016,7,24,11,0,950.0,102.0,2.7,33.0,969.0,370.55,243.93
2016,7,24,11,15,953.0,102.5,2.75,33.5,984.0,428.31,291.77
2016,7,24,11,30,956.0,103.0,2.8,34.0,999.0,485.59,338.24
2016,7,24,11,45,955.5,104.5,2.85,34.5,1006.5,541.18,382.17
2016,7,24,12,0,955.0,106.0,2.9,35.0,1014.0,595.56,423.82
2016,7,24,12,15,955.0,106.0,2.9,35.0,1013.5,647.75,463.4
2016,7,24,12,30,955.0,106.0,2.9,35.0,1013.0,698.3,500.76
2016,7,24,12,45,945.0,111.0,2.9,35.5,1003.0,744.01,532.71
2016,7,24,13,0,935.0,116.0,2.9,36.0,993.0,786.98,561.93
2016,7,24,13,15,932.0,115.0,2.95,36.0,977.0,827.47,589.5
2016,7,24,13,30,929.0,114.0,3.0,36.0,961.0,865.12,614.3
2016,7,24,13,45,924.0,113.0,3.1,36.0,938.5,898.07,636.38
2016,7,24,14,0,919.0,112.0,3.2,36.0,916.0,927.73,656.44
2016,7,24,14,15,912.0,110.5,3.25,35.5,886.0,951.7,674.03
2016,7,24,14,30,905.0,109.0,3.3,35.0,856.0,972.07,689.56
2016,7,24,14,45,897.0,107.0,3.35,35.0,820.5,987.34,700.6
2016,7,24,15,0,889.0,105.0,3.4,35.0,785.0,998.89,709.49
2016,7,24,15,15,877.0,103.0,3.45,34.0,743.5,1002.75,716.64
2016,7,24,15,30,865.0,101.0,3.5,33.0,702.0,1002.87,721.64
2016,7,24,15,45,851.0,97.5,3.55,32.5,656.5,995.56,720.56
2016,7,24,16,0,837.0,94.0,3.6,32.0,611.0,997.85,725.92
2016,7,24,16,15,817.0,91.0,3.6,31.0,562.0,977.73,717.77
2016,7,24,16,30,797.0,88.0,3.6,30.0,513.0,954.24,707.42
2016,7,24,16,45,771.5,84.0,3.6,29.5,461.5,920.74,688.71
2016,7,24,17,0,746.0,80.0,3.6,29.0,410.0,884.41,667.67
2016,7,24,17,15,711.0,75.0,3.55,27.5,357.5,834.87,639.04
2016,7,24,17,30,676.0,70.0,3.5,26.0,305.0,790.55,612.79
2016,7,24,17,45,625.0,64.0,3.45,25.0,254.0,721.98,566.04
2016,7,24,18,0,574.0,58.0,3.4,24.0,203.0,653.39,516.71
2016,7,24,18,15,499.5,50.0,3.35,22.5,155.0,561.5,447.42
2016,7,24,18,30,425.0,42.0,3.3,21.0,107.0,472.31,375.7
2016,7,24,18,45,306.0,30.5,3.25,20.0,68.5,346.16,264.75
2016,7,24,19,0,187.0,19.0,3.2,19.0,30.0,208.6,24.62
2016,7,24,19,15,93.5,9.5,3.2,18.5,15.0,77.91,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,80.0,10.0,2.6,13.5,15.0,7.87,0.0
2016,7,25,5,30,160.0,20.0,2.7,14.0,30.0,15.3,0.0
2016,7,25,5,45,265.5,33.5,2.85,14.5,67.5,27.28,17.22
2016,7,25,6,0,371.0,47.0,3.0,15.0,105.0,38.2,27.74
2016,7,25,6,15,443.5,57.5,3.0,15.5,152.0,46.35,35.36
2016,7,25,6,30,516.0,68.0,3.0,16.0,199.0,54.4,42.67
2016,7,25,6,45,566.0,76.0,3.0,17.0,250.0,60.18,47.68
2016,7,25,7,0,616.0,84.0,3.0,18.0,301.0,65.87,52.43
2016,7,25,7,15,653.5,90.5,2.95,18.5,353.0,70.19,55.96
2016,7,25,7,30,691.0,97.0,2.9,19.0,405.0,74.41,59.32
2016,7,25,7,45,714.0,103.5,2.9,20.0,455.0,78.21,62.14
2016,7,25,8,0,737.0,110.0,2.9,21.0,505.0,81.83,64.75
2016,7,25,8,15,758.5,114.5,2.9,22.0,554.0,84.0,66.09
2016,7,25,8,30,780.0,119.0,2.9,23.0,603.0,93.28,73.4
2016,7,25,8,45,789.0,126.0,2.95,24.0,646.5,96.57,75.62
2016,7,25,9,0,798.0,133.0,3.0,25.0,690.0,99.57,77.58
2016,7,25,9,15,811.0,136.0,3.0,25.5,730.5,100.03,77.61
2016,7,25,9,30,824.0,139.0,3.0,26.0,771.0,100.39,77.57
2016,7,25,9,45,847.5,134.5,3.0,27.0,810.5,96.88,74.24
2016,7,25,10,0,871.0,130.0,3.0,28.0,850.0,147.43,85.48
2016,7,25,10,15,878.5,131.5,3.0,28.5,879.0,202.89,115.83
2016,7,25,10,30,886.0,133.0,3.0,29.0,908.0,259.26,156.8
2016,7,25,10,45,892.0,133.5,3.05,30.0,931.0,315.42,201.87
2016,7,25,11,0,898.0,134.0,3.1,31.0,954.0,371.91,248.53
2016,7,25,11,15,901.5,135.0,3.15,31.5,969.0,427.89,295.19
2016,7,25,11,30,905.0,136.0,3.2,32.0,984.0,483.57,340.69
2016,7,25,11,45,909.5,134.5,3.25,32.5,992.5,537.69,383.83
2016,7,25,12,0,914.0,133.0,3.3,33.0,1001.0,591.12,425.17
2016,7,25,12,15,914.0,133.0,3.35,33.0,1001.0,642.02,464.41
2016,7,25,12,30,914.0,133.0,3.4,33.0,1001.0,691.41,501.61
2016,7,25,12,45,911.5,133.5,3.45,33.5,992.5,737.69,534.73
2016,7,25,13,0,909.0,134.0,3.5,34.0,984.0,781.77,565.52
2016,7,25,13,15,905.5,133.0,3.55,34.0,968.5,821.44,593.56
2016,7,25,13,30,902.0,132.0,3.6,34.0,953.0,858.31,618.32
2016,7,25,13,45,898.5,130.0,3.65,34.0,931.0,891.32,640.54
2016,7,25,14,0,895.0,128.0,3.7,34.0,909.0,921.16,660.73
2016,7,25,14,15,887.5,126.5,3.75,33.5,879.5,944.52,678.19
2016,7,25,14,30,880.0,125.0,3.8,33.0,850.0,964.33,693.57
2016,7,25,14,45,874.5,120.5,3.85,33.0,815.0,979.45,704.69
2016,7,25,15,0,869.0,116.0,3.9,33.0,780.0,990.86,713.59
2016,7,25,15,15,857.0,113.5,3.9,32.5,739.0,994.23,718.66
2016,7,25,15,30,845.0,111.0,3.9,32.0,698.0,1007.8,730.61
2016,7,25,15,45,835.5,105.5,3.9,31.5,653.5,1002.77,730.56
2016,7,25,16,0,826.0,100.0,3.9,31.0,609.0,994.0,728.34
2016,7,25,16,15,806.0,96.5,3.85,30.0,560.0,973.33,719.47
2016,7,25,16,30,786.0,93.0,3.8,29.0,511.0,949.27,708.29
2016,7,25,16,45,766.0,87.0,3.75,28.5,460.5,918.93,691.25
2016,7,25,17,0,746.0,81.0,3.7,28.0,410.0,885.65,671.85
2016,7,25,17,15,710.5,76.0,3.6,27.0,357.5,835.58,641.12
2016,7,25,17,30,675.0,71.0,3.5,26.0,305.0,791.07,613.19
2016,7,25,17,45,630.5,64.5,3.4,25.0,254.0,727.96,570.15
2016,7,25,18,0,586.0,58.0,3.3,24.0,203.0,664.5,524.43
2016,7,25,18,15,511.0,49.5,3.15,23.0,155.0,571.14,452.96
2016,7,25,18,30,436.0,41.0,3.0,22.0,107.0,480.58,379.44
2016,7,25,18,45,318.0,30.0,2.85,21.0,68.5,355.61,268.49
2016,7,25,19,0,200.0,19.0,2.7,20.0,30.0,217.38,0.0
2016,7,25,19,15,100.0,9.5,2.65,19.5,15.0,82.78,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,10.0,1.2,15.0,15.0,7.87,0.0
2016,7,26,5,30,180.0,20.0,1.4,16.0,30.0,16.34,0.0
2016,7,26,5,45,291.0,32.5,1.65,17.0,68.5,26.6,16.35
2016,7,26,6,0,402.0,45.0,1.9,18.0,107.0,36.8,26.16
2016,7,26,6,15,475.0,54.0,1.8,19.0,154.0,43.87,32.68
2016,7,26,6,30,548.0,63.0,1.7,20.0,201.0,50.92,38.94
2016,7,26,6,45,598.0,70.0,1.6,21.0,252.0,56.14,43.4
2016,7,26,7,0,648.0,77.0,1.5,22.0,303.0,61.32,47.65
2016,7,26,7,15,684.0,82.5,1.4,23.0,355.0,65.15,50.61
2016,7,26,7,30,720.0,88.0,1.3,24.0,407.0,68.91,53.42
2016,7,26,7,45,745.5,92.5,1.25,25.5,458.0,77.63,60.22
2016,7,26,8,0,771.0,97.0,1.2,27.0,509.0,80.52,62.01
2016,7,26,8,15,791.0,101.0,1.15,28.0,558.0,82.82,63.42
2016,7,26,8,30,811.0,105.0,1.1,29.0,607.0,85.01,64.73
2016,7,26,8,45,825.5,108.0,1.1,30.5,651.5,86.29,65.15
2016,7,26,9,0,840.0,111.0,1.1,32.0,696.0,87.46,65.48
2016,7,26,9,15,852.0,113.5,1.1,33.0,737.0,97.79,73.27
2016,7,26,9,30,864.0,116.0,1.1,34.0,778.0,98.88,73.62
2016,7,26,9,45,873.0,118.0,1.1,35.0,813.0,99.45,73.6
2016,7,26,10,0,882.0,120.0,1.1,36.0,848.0,142.09,78.5
2016,7,26,10,15,889.0,121.5,1.1,36.5,877.0,198.04,107.51
2016,7,26,10,30,896.0,123.0,1.1,37.0,906.0,254.84,146.84
2016,7,26,10,45,902.0,123.5,1.1,38.0,928.5,311.49,190.04
2016,7,26,11,0,908.0,124.0,1.1,39.0,951.0,368.44,234.6
2016,7,26,11,15,911.0,125.0,1.2,39.0,966.0,424.7,279.79
2016,7,26,11,30,914.0,126.0,1.3,39.0,981.0,480.58,323.96
2016,7,26,11,45,917.0,125.0,1.45,39.5,989.0,534.61,365.3
2016,7,26,12,0,920.0,124.0,1.6,40.0,997.0,587.78,404.84
2016,7,26,12,15,920.0,124.0,1.75,40.0,996.5,638.81,442.74
2016,7,26,12,30,920.0,124.0,1.9,40.0,996.0,688.29,478.73
2016,7,26,12,45,914.0,126.5,2.05,40.5,987.0,733.76,510.24
2016,7,26,13,0,908.0,129.0,2.2,41.0,978.0,776.8,539.45
2016,7,26,13,15,904.5,128.0,2.3,41.0,962.5,816.31,566.33
2016,7,26,13,30,901.0,127.0,2.4,41.0,947.0,853.01,590.18
2016,7,26,13,45,898.0,125.0,2.5,41.0,925.0,886.28,611.92
2016,7,26,14,0,895.0,123.0,2.6,41.0,903.0,916.4,631.76
2016,7,26,14,15,888.0,121.0,2.65,40.5,873.5,939.62,648.44
2016,7,26,14,30,881.0,119.0,2.7,40.0,844.0,959.27,663.13
2016,7,26,14,45,873.5,116.0,2.75,40.0,809.0,973.83,673.47
2016,7,26,15,0,866.0,113.0,2.8,40.0,774.0,984.69,681.73
2016,7,26,15,15,854.0,110.5,2.8,39.5,733.0,987.95,686.53
2016,7,26,15,30,842.0,108.0,2.8,39.0,692.0,1001.22,697.8
2016,7,26,15,45,828.0,104.5,2.85,38.5,646.5,993.91,696.81
2016,7,26,16,0,814.0,101.0,2.9,38.0,601.0,982.92,693.78
2016,7,26,16,15,793.5,97.5,2.9,37.5,552.0,961.74,683.96
2016,7,26,16,30,773.0,94.0,2.9,37.0,503.0,937.2,671.98
2016,7,26,16,45,747.5,89.0,2.9,36.5,452.0,902.62,653.27
2016,7,26,17,0,722.0,84.0,2.9,36.0,401.0,871.9,636.72
2016,7,26,17,15,685.5,79.0,2.75,34.5,349.0,821.79,608.11
2016,7,26,17,30,649.0,74.0,2.6,33.0,297.0,770.08,577.16
2016,7,26,17,45,599.0,67.0,2.5,32.0,246.5,701.58,531.86
2016,7,26,18,0,549.0,60.0,2.4,31.0,196.0,633.02,484.0
2016,7,26,18,15,473.5,51.0,2.05,29.5,148.5,539.51,414.74
2016,7,26,18,30,398.0,42.0,1.7,28.0,101.0,448.86,343.58
2016,7,26,18,45,282.0,30.0,1.4,26.5,63.5,325.79,237.18
2016,7,26,19,0,166.0,18.0,1.1,25.0,26.0,187.93,0.0
2016,7,26,19,15,83.0,9.0,1.1,24.5,13.0,69.55,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,18.5,10.5,6.29,0.0
2016,7,27,5,30,84.0,16.0,2.1,19.0,21.0,12.17,0.0
2016,7,27,5,45,169.0,33.0,2.25,19.5,55.0,24.87,14.61
2016,7,27,6,0,254.0,50.0,2.4,20.0,89.0,37.45,26.43
2016,7,27,6,15,320.5,64.0,2.3,21.0,132.0,47.68,35.65
2016,7,27,6,30,387.0,78.0,2.2,22.0,175.0,57.79,44.51
2016,7,27,6,45,445.0,87.5,2.15,23.0,223.5,64.68,50.36
2016,7,27,7,0,503.0,97.0,2.1,24.0,272.0,73.87,57.97
2016,7,27,7,15,541.0,105.0,2.05,25.0,321.0,78.72,61.7
2016,7,27,7,30,579.0,113.0,2.0,26.0,370.0,83.43,65.2
2016,7,27,7,45,615.0,118.0,2.0,27.0,419.5,85.91,66.76
2016,7,27,8,0,651.0,123.0,2.0,28.0,469.0,88.35,68.27
2016,7,27,8,15,673.5,128.0,2.0,29.0,516.0,90.4,69.43
2016,7,27,8,30,696.0,133.0,2.0,30.0,563.0,92.32,70.48
2016,7,27,8,45,717.5,135.5,2.0,31.0,607.5,92.64,70.22
2016,7,27,9,0,739.0,138.0,2.0,32.0,652.0,92.93,69.96
2016,7,27,9,15,753.0,141.5,2.0,33.0,691.5,101.68,76.47
2016,7,27,9,30,767.0,145.0,2.0,34.0,731.0,102.17,76.35
2016,7,27,9,45,760.0,157.0,2.05,35.0,760.0,106.62,79.37
2016,7,27,10,0,753.0,169.0,2.1,36.0,789.0,148.24,87.0
2016,7,27,10,15,761.5,171.5,2.15,36.5,817.5,199.26,113.84
2016,7,27,10,30,770.0,174.0,2.2,37.0,846.0,251.57,150.19
2016,7,27,10,45,779.5,174.0,2.25,38.0,868.5,303.76,190.01
2016,7,27,11,0,789.0,174.0,2.3,39.0,891.0,356.93,231.75
2016,7,27,11,15,793.0,175.0,2.4,39.0,906.0,409.48,274.19
2016,7,27,11,30,797.0,176.0,2.5,39.0,921.0,462.04,316.03
2016,7,27,11,45,804.0,173.5,2.65,39.5,930.0,513.5,355.59
2016,7,27,12,0,811.0,171.0,2.8,40.0,939.0,564.72,393.93
2016,7,27,12,15,811.0,171.0,2.9,40.0,939.0,613.14,430.09
2016,7,27,12,30,811.0,171.0,3.0,40.0,939.0,660.22,464.5
2016,7,27,12,45,822.5,162.5,3.1,40.0,935.5,706.81,498.08
2016,7,27,13,0,834.0,154.0,3.2,40.0,932.0,751.97,530.16
2016,7,27,13,15,830.5,153.0,3.3,39.5,917.0,790.32,558.31
2016,7,27,13,30,827.0,152.0,3.4,39.0,902.0,825.95,584.04
2016,7,27,13,45,826.0,147.5,3.55,39.0,881.5,857.53,605.48
2016,7,27,14,0,825.0,143.0,3.7,39.0,861.0,886.03,625.02
2016,7,27,14,15,817.0,141.5,3.75,38.5,832.0,907.97,641.3
2016,7,27,14,30,809.0,140.0,3.8,38.0,803.0,926.41,655.55
2016,7,27,14,45,804.5,134.5,3.9,38.0,770.0,940.5,666.1
2016,7,27,15,0,800.0,129.0,4.0,38.0,737.0,951.01,674.55
2016,7,27,15,15,786.5,126.0,4.0,37.0,697.0,951.72,679.19
2016,7,27,15,30,773.0,123.0,4.0,36.0,657.0,948.73,681.66
2016,7,27,15,45,762.5,116.5,4.0,35.5,614.0,941.23,679.95
2016,7,27,16,0,752.0,110.0,4.0,35.0,571.0,930.18,676.03
2016,7,27,16,15,730.0,106.0,3.95,34.0,523.5,906.87,665.16
2016,7,27,16,30,708.0,102.0,3.9,33.0,476.0,887.49,656.85
2016,7,27,16,45,687.0,95.0,3.85,32.5,427.5,855.7,638.56
2016,7,27,17,0,666.0,88.0,3.8,32.0,379.0,821.28,618.15
2016,7,27,17,15,629.0,82.5,3.65,30.5,329.0,770.79,587.8
2016,7,27,17,30,592.0,77.0,3.5,29.0,279.0,718.85,555.1
2016,7,27,17,45,547.0,68.5,3.4,28.0,231.0,654.26,510.49
2016,7,27,18,0,502.0,60.0,3.3,27.0,183.0,589.57,463.37
2016,7,27,18,15,428.0,51.0,3.15,26.0,138.5,498.73,393.44
2016,7,27,18,30,354.0,42.0,3.0,25.0,94.0,410.77,321.84
2016,7,27,18,45,249.0,29.5,2.9,24.0,59.0,297.95,219.27
2016,7,27,19,0,144.0,17.0,2.8,23.0,24.0,168.01,0.0
2016,7,27,19,15,72.0,8.5,2.75,22.5,12.0,60.86,0.0
2016,7,27,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,89.0,9.0,2.3,15.5,13.5,7.08,0.0
2016,7,28,5,30,178.0,18.0,2.3,16.0,27.0,14.69,0.0
2016,7,28,5,45,288.5,29.0,2.3,16.5,63.5,23.73,13.76
2016,7,28,6,0,399.0,40.0,2.3,17.0,100.0,32.77,22.72
2016,7,28,6,15,471.0,48.0,2.25,18.0,145.5,39.16,28.67
2016,7,28,6,30,543.0,56.0,2.2,19.0,191.0,45.56,34.4
2016,7,28,6,45,591.5,62.5,2.2,20.0,240.5,50.56,38.72
2016,7,28,7,0,640.0,69.0,2.2,21.0,290.0,55.52,42.84
2016,7,28,7,15,674.5,73.5,2.15,22.0,340.0,58.81,45.39
2016,7,28,7,30,709.0,78.0,2.1,23.0,390.0,67.11,52.15
2016,7,28,7,45,734.0,82.0,2.1,24.0,439.5,69.96,54.15
2016,7,28,8,0,759.0,86.0,2.1,25.0,489.0,72.72,56.05
2016,7,28,8,15,778.0,89.5,2.1,26.0,536.0,74.9,57.44
2016,7,28,8,30,797.0,93.0,2.1,27.0,583.0,76.98,58.73
2016,7,28,8,45,811.0,96.0,2.1,28.0,627.0,78.5,59.55
2016,7,28,9,0,825.0,99.0,2.1,29.0,671.0,89.46,68.07
2016,7,28,9,15,836.0,101.0,2.15,30.0,710.0,90.58,68.51
2016,7,28,9,30,847.0,103.0,2.2,31.0,749.0,91.56,68.85
2016,7,28,9,45,856.5,104.5,2.25,32.0,783.5,92.09,68.84
2016,7,28,10,0,866.0,106.0,2.3,33.0,818.0,131.15,72.87
2016,7,28,10,15,872.5,107.0,2.4,33.5,846.0,185.74,101.18
2016,7,28,10,30,879.0,108.0,2.5,34.0,874.0,241.11,140.31
2016,7,28,10,45,881.0,110.5,2.6,34.5,894.5,296.78,184.58
2016,7,28,11,0,883.0,113.0,2.7,35.0,915.0,352.37,230.39
2016,7,28,11,15,886.0,114.0,2.8,35.5,929.5,407.16,275.54
2016,7,28,11,30,889.0,115.0,2.9,36.0,944.0,461.56,319.56
2016,7,28,11,45,887.5,117.0,3.05,36.5,950.5,513.89,361.08
2016,7,28,12,0,886.0,119.0,3.2,37.0,957.0,565.05,400.53
2016,7,28,12,15,885.5,119.0,3.3,37.0,956.5,614.03,438.1
2016,7,28,12,30,885.0,119.0,3.4,37.0,956.0,661.46,473.69
2016,7,28,12,45,877.5,122.5,3.5,37.0,946.0,704.99,505.8
2016,7,28,13,0,870.0,126.0,3.6,37.0,936.0,746.09,535.62
2016,7,28,13,15,866.5,125.0,3.65,36.5,921.0,783.98,563.55
2016,7,28,13,30,863.0,124.0,3.7,36.0,906.0,819.16,588.41
2016,7,28,13,45,857.0,123.0,3.75,36.0,884.0,849.35,608.82
2016,7,28,14,0,851.0,122.0,3.8,36.0,862.0,876.38,627.22
2016,7,28,14,15,843.5,120.5,3.85,35.5,833.0,898.32,643.73
2016,7,28,14,30,836.0,119.0,3.9,35.0,804.0,916.84,658.21
2016,7,28,14,45,827.5,116.5,3.95,35.0,769.5,929.95,668.0
2016,7,28,15,0,819.0,114.0,4.0,35.0,735.0,939.51,675.67
2016,7,28,15,15,806.5,111.5,3.95,34.5,695.5,955.26,688.44
2016,7,28,15,30,794.0,109.0,3.9,34.0,656.0,953.86,690.16
2016,7,28,15,45,780.0,105.0,3.9,33.5,612.5,945.58,687.92
2016,7,28,16,0,766.0,101.0,3.9,33.0,569.0,933.77,683.5
2016,7,28,16,15,745.0,97.0,3.8,32.5,521.5,911.43,671.56
2016,7,28,16,30,724.0,93.0,3.7,32.0,474.0,885.89,657.46
2016,7,28,16,45,700.0,88.0,3.65,31.5,425.0,859.27,642.71
2016,7,28,17,0,676.0,83.0,3.6,31.0,376.0,824.36,621.9
2016,7,28,17,15,639.0,77.5,3.5,29.5,326.5,773.71,591.6
2016,7,28,17,30,602.0,72.0,3.4,28.0,277.0,721.65,558.92
2016,7,28,17,45,554.0,65.0,3.3,27.0,228.5,656.08,513.44
2016,7,28,18,0,506.0,58.0,3.2,26.0,180.0,590.56,465.5
2016,7,28,18,15,432.5,49.0,3.1,25.0,135.5,500.15,395.68
2016,7,28,18,30,359.0,40.0,3.0,24.0,91.0,412.75,324.11
2016,7,28,18,45,251.0,28.0,2.9,23.0,56.5,298.07,217.62
2016,7,28,19,0,143.0,16.0,2.8,22.0,22.0,164.64,0.0
2016,7,28,19,15,71.5,8.0,2.8,21.5,11.0,60.07,0.0
2016,7,28,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.5,9.0,5.51,0.0
2016,7,29,5,30,73.0,14.0,2.3,17.0,18.0,10.66,0.0
2016,7,29,5,45,145.5,31.5,2.3,17.5,50.0,23.69,13.51
2016,7,29,6,0,218.0,49.0,2.3,18.0,82.0,36.52,25.79
2016,7,29,6,15,281.5,64.5,2.3,18.5,123.5,47.7,36.01
2016,7,29,6,30,345.0,80.0,2.3,19.0,165.0,58.7,45.86
2016,7,29,6,45,392.0,93.0,2.3,20.0,211.0,67.66,53.58
2016,7,29,7,0,439.0,106.0,2.3,21.0,257.0,76.41,60.89
2016,7,29,7,15,478.0,116.5,2.3,22.0,305.0,83.24,66.36
2016,7,29,7,30,517.0,127.0,2.3,23.0,353.0,89.89,71.53
2016,7,29,7,45,549.0,134.5,2.3,24.0,401.5,95.95,76.1
2016,7,29,8,0,581.0,142.0,2.3,25.0,450.0,99.43,78.42
2016,7,29,8,15,605.0,149.0,2.3,26.0,496.0,102.23,80.15
2016,7,29,8,30,629.0,156.0,2.3,27.0,542.0,104.85,81.72
2016,7,29,8,45,653.0,159.0,2.3,28.0,586.0,104.88,81.16
2016,7,29,9,0,677.0,162.0,2.3,29.0,630.0,104.9,80.61
2016,7,29,9,15,692.0,166.5,2.35,30.0,669.5,105.44,80.52
2016,7,29,9,30,707.0,171.0,2.4,31.0,709.0,105.87,80.35
2016,7,29,9,45,747.5,158.0,2.45,32.0,750.0,107.0,80.75
2016,7,29,10,0,788.0,145.0,2.5,33.0,791.0,135.27,78.37
2016,7,29,10,15,796.0,147.0,2.55,33.5,819.5,187.91,105.89
2016,7,29,10,30,804.0,149.0,2.6,34.0,848.0,241.71,143.72
2016,7,29,10,45,811.5,149.0,2.7,34.5,870.0,295.17,185.76
2016,7,29,11,0,819.0,149.0,2.8,35.0,892.0,349.3,229.87
2016,7,29,11,15,823.0,150.0,2.85,35.5,907.0,403.24,273.88
2016,7,29,11,30,827.0,151.0,2.9,36.0,922.0,457.09,316.99
2016,7,29,11,45,832.0,149.5,3.0,36.5,930.5,507.12,356.44
2016,7,29,12,0,837.0,148.0,3.1,37.0,939.0,557.37,394.91
2016,7,29,12,15,837.5,148.0,3.15,37.0,939.0,605.27,431.4
2016,7,29,12,30,838.0,148.0,3.2,37.0,939.0,651.85,466.09
2016,7,29,12,45,852.5,137.5,3.3,37.0,936.5,698.79,500.65
2016,7,29,13,0,867.0,127.0,3.4,37.0,934.0,744.37,533.73
2016,7,29,13,15,864.0,126.0,3.45,37.0,919.0,782.59,560.68
2016,7,29,13,30,861.0,125.0,3.5,37.0,904.0,818.15,584.47
2016,7,29,13,45,856.0,123.5,3.6,37.0,882.0,848.75,605.25
2016,7,29,14,0,851.0,122.0,3.7,37.0,860.0,876.21,624.08
2016,7,29,14,15,844.0,120.5,3.75,36.5,831.5,898.64,640.82
2016,7,29,14,30,837.0,119.0,3.8,36.0,803.0,917.67,655.57
2016,7,29,14,45,827.5,117.0,3.85,35.5,768.5,930.37,666.42
2016,7,29,15,0,818.0,115.0,3.9,35.0,734.0,953.06,684.01
2016,7,29,15,15,805.5,112.5,3.9,34.5,694.5,955.36,688.2
2016,7,29,15,30,793.0,110.0,3.9,34.0,655.0,953.98,690.32
2016,7,29,15,45,775.5,107.0,3.9,33.5,610.5,943.34,686.54
2016,7,29,16,0,758.0,104.0,3.9,33.0,566.0,929.17,680.55
2016,7,29,16,15,737.0,100.5,3.85,32.0,518.5,907.44,670.65
2016,7,29,16,30,716.0,97.0,3.8,31.0,471.0,888.97,662.88
2016,7,29,16,45,685.0,93.0,3.8,30.5,421.5,850.96,640.43
2016,7,29,17,0,654.0,89.0,3.8,30.0,372.0,810.6,615.91
2016,7,29,17,15,616.5,83.0,3.7,29.0,322.0,759.1,583.45
2016,7,29,17,30,579.0,77.0,3.6,28.0,272.0,706.19,548.68
2016,7,29,17,45,521.0,70.0,3.5,27.0,223.0,631.52,496.1
2016,7,29,18,0,463.0,63.0,3.4,26.0,174.0,557.23,441.13
2016,7,29,18,15,389.5,52.5,3.25,24.5,130.0,465.93,370.6
2016,7,29,18,30,316.0,42.0,3.1,23.0,86.0,377.69,298.24
2016,7,29,18,45,209.5,28.0,3.0,22.0,52.5,259.13,187.2
2016,7,29,19,0,103.0,14.0,2.9,21.0,19.0,123.9,0.0
2016,7,29,19,15,51.5,7.0,2.85,20.5,9.5,44.22,0.0
2016,7,29,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,8.0,2.2,15.5,11.0,6.29,0.0
2016,7,30,5,30,129.0,16.0,2.2,16.0,22.0,12.25,0.0
2016,7,30,5,45,235.5,29.5,2.25,16.5,57.0,23.99,13.64
2016,7,30,6,0,342.0,43.0,2.3,17.0,92.0,34.94,24.51
2016,7,30,6,15,416.0,52.5,2.3,18.0,137.0,42.32,31.38
2016,7,30,6,30,490.0,62.0,2.3,19.0,182.0,49.67,37.97
2016,7,30,6,45,248.5,88.5,2.3,20.0,150.0,64.44,50.8
2016,7,30,7,0,7.0,115.0,2.3,21.0,118.0,83.57,67.07
2016,7,30,7,15,17.0,137.5,2.3,22.0,145.0,99.18,79.98
2016,7,30,7,30,27.0,160.0,2.3,23.0,172.0,110.78,89.21
2016,7,30,7,45,74.0,193.0,2.3,24.0,231.0,131.29,105.7
2016,7,30,8,0,121.0,226.0,2.3,25.0,290.0,146.03,117.06
2016,7,30,8,15,446.0,165.5,2.3,26.0,433.5,108.17,85.01
2016,7,30,8,30,771.0,105.0,2.3,27.0,577.0,84.14,64.64
2016,7,30,8,45,789.0,107.5,2.35,28.0,622.0,85.14,65.03
2016,7,30,9,0,807.0,110.0,2.4,29.0,667.0,86.08,65.34
2016,7,30,9,15,820.0,112.5,2.5,29.5,707.5,86.79,65.61
2016,7,30,9,30,833.0,115.0,2.6,30.0,748.0,97.49,73.97
2016,7,30,9,45,852.0,112.0,2.75,31.0,785.5,95.87,72.21
2016,7,30,10,0,871.0,109.0,2.9,32.0,823.0,130.69,73.75
2016,7,30,10,15,878.5,110.5,3.05,32.5,852.0,186.2,102.11
2016,7,30,10,30,886.0,112.0,3.2,33.0,881.0,242.61,141.92
2016,7,30,10,45,890.0,113.5,3.35,33.5,903.0,298.86,186.8
2016,7,30,11,0,894.0,115.0,3.5,34.0,925.0,355.22,233.55
2016,7,30,11,15,897.5,116.0,3.65,34.0,940.0,411.01,280.54
2016,7,30,11,30,901.0,117.0,3.8,34.0,955.0,466.48,326.67
2016,7,30,11,45,900.0,119.0,3.95,34.0,962.0,519.91,370.42
2016,7,30,12,0,899.0,121.0,4.1,34.0,969.0,572.2,412.23
2016,7,30,12,15,899.0,121.0,4.15,34.0,969.0,622.34,451.28
2016,7,30,12,30,899.0,121.0,4.2,34.0,969.0,670.93,488.28
2016,7,30,12,45,881.0,131.5,4.3,34.0,956.5,713.42,520.14
2016,7,30,13,0,863.0,142.0,4.4,34.0,944.0,752.75,549.15
2016,7,30,13,15,860.0,141.0,4.4,34.0,929.0,791.35,577.12
2016,7,30,13,30,857.0,140.0,4.4,34.0,914.0,827.29,601.61
2016,7,30,13,45,853.0,138.0,4.4,34.0,892.5,858.7,622.94
2016,7,30,14,0,849.0,136.0,4.4,34.0,871.0,887.02,642.24
2016,7,30,14,15,842.0,134.0,4.4,33.5,842.0,909.41,659.04
2016,7,30,14,30,835.0,132.0,4.4,33.0,813.0,942.2,682.89
2016,7,30,14,45,832.5,126.0,4.4,33.0,780.0,958.09,694.28
2016,7,30,15,0,830.0,120.0,4.4,33.0,747.0,970.34,703.55
2016,7,30,15,15,817.5,117.5,4.3,32.5,707.0,972.95,707.59
2016,7,30,15,30,805.0,115.0,4.2,32.0,667.0,971.82,709.39
2016,7,30,15,45,800.5,107.0,4.15,31.5,624.5,968.72,710.36
2016,7,30,16,0,796.0,99.0,4.1,31.0,582.0,961.91,709.0
2016,7,30,16,15,776.0,95.5,4.05,30.0,534.0,941.19,699.85
2016,7,30,16,30,756.0,92.0,4.0,29.0,486.0,917.18,688.42
2016,7,30,16,45,742.5,84.0,3.95,28.5,438.0,891.06,673.98
2016,7,30,17,0,729.0,76.0,3.9,28.0,390.0,861.89,657.07
2016,7,30,17,15,693.5,71.5,3.8,27.0,338.5,812.68,626.46
2016,7,30,17,30,658.0,67.0,3.7,26.0,287.0,768.7,598.4
2016,7,30,17,45,620.5,59.0,3.6,25.0,238.0,710.36,558.11
2016,7,30,18,0,583.0,51.0,3.5,24.0,189.0,651.47,514.9
2016,7,30,18,15,507.5,43.5,3.4,22.5,142.5,559.44,444.34
2016,7,30,18,30,432.0,36.0,3.3,21.0,96.0,470.56,371.08
2016,7,30,18,45,318.0,25.0,3.25,20.0,59.5,350.09,249.93
2016,7,30,19,0,204.0,14.0,3.2,19.0,23.0,171.67,0.0
2016,7,30,19,15,102.0,7.0,3.15,18.5,11.5,5.51,0.0
2016,7,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,1.85,13.5,12.0,5.9,0.0
2016,7,31,5,30,196.0,15.0,2.0,14.0,24.0,12.26,0.0
2016,7,31,5,45,313.5,26.0,2.15,15.0,61.5,21.41,11.48
2016,7,31,6,0,431.0,37.0,2.3,16.0,99.0,30.61,20.84
2016,7,31,6,15,505.0,44.5,2.25,16.5,145.5,36.75,26.69
2016,7,31,6,30,579.0,52.0,2.2,17.0,192.0,42.94,32.37
2016,7,31,6,45,330.5,91.5,2.2,18.0,175.5,65.93,52.53
2016,7,31,7,0,82.0,131.0,2.2,19.0,159.0,91.93,74.87
2016,7,31,7,15,124.5,154.0,2.15,19.5,204.5,104.96,85.75
2016,7,31,7,30,167.0,177.0,2.1,20.0,250.0,119.4,97.63
2016,7,31,7,45,470.0,131.5,2.1,21.0,371.0,91.03,72.81
2016,7,31,8,0,773.0,86.0,2.1,22.0,492.0,73.11,57.09
2016,7,31,8,15,792.5,89.5,2.1,23.0,540.5,75.34,58.56
2016,7,31,8,30,812.0,93.0,2.1,24.0,589.0,77.46,59.9
2016,7,31,8,45,814.5,101.0,2.15,25.0,630.5,81.82,63.09
2016,7,31,9,0,817.0,109.0,2.2,26.0,672.0,85.82,65.96
2016,7,31,9,15,829.5,111.5,2.25,26.5,712.0,86.56,66.25
2016,7,31,9,30,842.0,114.0,2.3,27.0,752.0,97.29,74.74
2016,7,31,9,45,817.5,134.0,2.4,28.0,777.5,96.11,73.31
2016,7,31,10,0,793.0,154.0,2.5,29.0,803.0,138.51,83.01
2016,7,31,10,15,801.5,156.0,2.6,29.5,831.5,191.75,110.63
2016,7,31,10,30,810.0,158.0,2.7,30.0,860.0,246.25,149.22
2016,7,31,10,45,800.5,168.5,2.8,31.0,877.0,302.4,194.0
2016,7,31,11,0,791.0,179.0,2.9,32.0,894.0,357.58,239.28
2016,7,31,11,15,795.0,180.0,2.95,32.0,909.0,410.63,283.48
2016,7,31,11,30,799.0,181.0,3.0,32.0,924.0,463.68,327.07
2016,7,31,11,45,794.0,186.0,3.15,32.5,929.0,514.92,367.92
2016,7,31,12,0,789.0,191.0,3.3,33.0,934.0,564.97,406.71
2016,7,31,12,15,789.0,192.0,3.35,33.0,934.5,613.72,444.14
2016,7,31,12,30,789.0,193.0,3.4,33.0,935.0,661.21,479.78
2016,7,31,12,45,832.0,165.0,3.5,33.0,941.5,713.9,519.07
2016,7,31,13,0,875.0,137.0,3.6,33.0,948.0,757.34,551.89
2016,7,31,13,15,871.5,136.0,3.65,33.0,933.0,795.94,579.82
2016,7,31,13,30,868.0,135.0,3.7,33.0,918.0,831.81,604.21
2016,7,31,13,45,863.5,133.0,3.8,33.0,895.5,863.06,625.77
2016,7,31,14,0,859.0,131.0,3.9,33.0,873.0,891.15,645.32
2016,7,31,14,15,851.5,129.0,3.95,32.5,844.0,913.25,662.13
2016,7,31,14,30,844.0,127.0,4.0,32.0,815.0,931.85,676.86
2016,7,31,14,45,836.5,123.5,4.05,32.0,780.0,959.13,696.1
2016,7,31,15,0,829.0,120.0,4.1,32.0,745.0,969.27,704.18
2016,7,31,15,15,816.0,117.5,4.1,31.0,704.5,971.38,709.86
2016,7,31,15,30,803.0,115.0,4.1,30.0,664.0,969.73,713.31
2016,7,31,15,45,790.5,110.0,4.15,29.5,619.5,962.01,711.73
2016,7,31,16,0,778.0,105.0,4.2,29.0,575.0,950.67,707.86
2016,7,31,16,15,756.0,101.0,4.15,28.0,526.5,927.33,696.76
2016,7,31,16,30,734.0,97.0,4.1,27.0,478.0,900.72,683.3
2016,7,31,16,45,712.0,90.5,4.05,26.0,428.5,874.84,670.08
2016,7,31,17,0,690.0,84.0,4.0,25.0,379.0,839.72,649.89
2016,7,31,17,15,652.0,78.5,3.9,24.0,328.0,787.88,616.67
2016,7,31,17,30,614.0,73.0,3.8,23.0,277.0,734.57,581.06
2016,7,31,17,45,568.5,65.0,3.7,22.0,228.0,669.69,534.9
2016,7,31,18,0,523.0,57.0,3.6,21.0,179.0,604.7,485.98
