Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,18,15,445.0,48.0,3.45,20.0,133.5,509.83,410.64
2016,7,31,18,30,367.0,39.0,3.3,19.0,88.0,418.18,333.18
2016,7,31,18,45,253.0,26.5,3.15,18.0,53.5,297.2,209.5
2016,7,31,19,0,139.0,14.0,3.0,17.0,19.0,120.4,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,9.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,99.5,7.5,1.65,14.5,11.5,5.9,0.0
2016,8,1,5,30,199.0,15.0,1.8,15.0,23.0,12.29,0.0
2016,8,1,5,45,321.5,24.5,1.95,15.5,59.5,20.22,10.29
2016,8,1,6,0,444.0,34.0,2.1,16.0,96.0,28.28,18.8
2016,8,1,6,15,517.5,41.0,2.1,16.5,142.5,34.13,24.38
2016,8,1,6,30,591.0,48.0,2.1,17.0,189.0,43.39,32.76
2016,8,1,6,45,327.5,88.5,2.1,18.0,169.5,63.93,50.77
2016,8,1,7,0,64.0,129.0,2.1,19.0,150.0,90.47,73.61
2016,8,1,7,15,126.0,152.0,2.05,19.5,203.0,103.84,84.79
2016,8,1,7,30,188.0,175.0,2.0,20.0,256.0,118.67,97.01
2016,8,1,7,45,225.5,194.0,2.0,21.0,303.5,126.41,102.82
2016,8,1,8,0,263.0,213.0,2.0,22.0,351.0,137.1,111.0
2016,8,1,8,15,552.0,145.0,2.0,22.5,470.0,98.68,78.28
2016,8,1,8,30,841.0,77.0,2.0,23.0,589.0,76.67,59.47
2016,8,1,8,45,855.0,79.0,2.0,24.0,633.5,78.53,60.61
2016,8,1,9,0,869.0,81.0,2.0,25.0,678.0,80.25,61.62
2016,8,1,9,15,880.0,82.5,2.05,25.5,718.0,81.45,62.33
2016,8,1,9,30,891.0,84.0,2.1,26.0,758.0,82.54,62.95
2016,8,1,9,45,891.5,90.0,2.2,27.0,791.0,85.63,65.08
2016,8,1,10,0,892.0,96.0,2.3,28.0,824.0,122.86,69.46
2016,8,1,10,15,898.5,97.0,2.4,28.5,852.5,179.14,97.84
2016,8,1,10,30,905.0,98.0,2.5,29.0,881.0,236.19,138.39
2016,8,1,10,45,909.5,99.5,2.6,30.0,903.0,293.61,184.32
2016,8,1,11,0,914.0,101.0,2.7,31.0,925.0,351.18,232.07
2016,8,1,11,15,917.0,101.5,2.8,31.0,940.0,407.51,279.95
2016,8,1,11,30,920.0,102.0,2.9,31.0,955.0,463.39,326.8
2016,8,1,11,45,921.5,102.5,3.0,31.5,962.5,517.89,370.87
2016,8,1,12,0,923.0,103.0,3.1,32.0,970.0,571.37,412.85
2016,8,1,12,15,923.0,103.0,3.15,32.0,970.0,622.37,452.59
2016,8,1,12,30,923.0,103.0,3.2,32.0,970.0,671.74,490.16
2016,8,1,12,45,917.5,105.0,3.3,32.5,961.0,717.09,523.17
2016,8,1,13,0,912.0,107.0,3.4,33.0,952.0,759.97,553.67
2016,8,1,13,15,909.0,106.5,3.5,32.5,937.0,799.98,583.08
2016,8,1,13,30,906.0,106.0,3.6,32.0,922.0,837.21,609.84
2016,8,1,13,45,903.5,103.5,3.7,32.0,900.0,870.08,632.51
2016,8,1,14,0,901.0,101.0,3.8,32.0,878.0,899.78,653.16
2016,8,1,14,15,894.5,100.0,3.85,31.5,849.0,924.04,671.43
2016,8,1,14,30,888.0,99.0,3.9,31.0,820.0,944.81,687.6
2016,8,1,14,45,881.5,96.0,3.95,31.0,785.5,959.89,698.85
2016,8,1,15,0,875.0,93.0,4.0,31.0,751.0,971.29,707.88
2016,8,1,15,15,864.0,91.0,4.0,30.5,711.0,975.68,713.64
2016,8,1,15,30,853.0,89.0,4.0,30.0,671.0,976.37,717.2
2016,8,1,15,45,841.5,85.5,4.05,29.5,626.5,971.14,717.32
2016,8,1,16,0,830.0,82.0,4.1,29.0,582.0,962.32,715.2
2016,8,1,16,15,811.0,79.0,4.1,28.0,534.0,955.59,715.74
2016,8,1,16,30,792.0,76.0,4.1,27.0,486.0,932.98,705.44
2016,8,1,16,45,770.0,72.0,4.1,26.0,436.0,902.88,689.79
2016,8,1,17,0,748.0,68.0,4.1,25.0,386.0,869.98,671.7
2016,8,1,17,15,713.5,64.0,4.0,24.0,334.5,822.22,641.73
2016,8,1,17,30,679.0,60.0,3.9,23.0,283.0,772.64,609.14
2016,8,1,17,45,632.0,54.0,3.85,22.0,233.0,707.12,563.02
2016,8,1,18,0,585.0,48.0,3.8,21.0,183.0,648.56,519.31
2016,8,1,18,15,508.0,41.0,3.7,20.0,137.0,556.04,446.05
2016,8,1,18,30,431.0,34.0,3.6,19.0,91.0,466.91,370.08
2016,8,1,18,45,304.0,23.5,3.5,18.0,55.0,333.54,228.24
2016,8,1,19,0,177.0,13.0,3.4,17.0,19.0,149.41,0.0
2016,8,1,19,15,88.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,98.0,7.0,2.0,13.5,11.0,5.51,0.0
2016,8,2,5,30,196.0,14.0,2.2,14.0,22.0,11.02,0.0
2016,8,2,5,45,322.5,24.5,2.4,14.5,59.5,20.24,10.12
2016,8,2,6,0,449.0,35.0,2.6,15.0,97.0,29.13,19.58
2016,8,2,6,15,526.0,42.0,2.6,15.5,144.5,34.99,25.22
2016,8,2,6,30,603.0,49.0,2.6,16.0,192.0,44.35,33.73
2016,8,2,6,45,352.5,89.5,2.6,17.0,178.0,64.92,51.84
2016,8,2,7,0,102.0,130.0,2.6,18.0,164.0,89.86,73.39
2016,8,2,7,15,439.5,98.5,2.6,18.5,282.5,71.27,56.92
2016,8,2,7,30,777.0,67.0,2.6,19.0,401.0,60.4,47.22
2016,8,2,7,45,804.5,69.5,2.6,20.0,453.5,62.64,48.8
2016,8,2,8,0,832.0,72.0,2.6,21.0,506.0,72.31,56.71
2016,8,2,8,15,851.5,74.5,2.6,21.5,556.0,74.94,58.61
2016,8,2,8,30,871.0,77.0,2.6,22.0,606.0,77.44,60.41
2016,8,2,8,45,887.0,79.0,2.6,23.0,652.5,79.4,61.62
2016,8,2,9,0,903.0,81.0,2.6,24.0,699.0,81.24,62.72
2016,8,2,9,15,914.5,82.5,2.6,24.5,741.0,82.52,63.49
2016,8,2,9,30,926.0,84.0,2.6,25.0,783.0,83.67,64.17
2016,8,2,9,45,930.5,88.0,2.65,26.0,818.5,85.86,65.57
2016,8,2,10,0,935.0,92.0,2.7,27.0,854.0,122.46,69.02
2016,8,2,10,15,942.0,93.5,2.75,27.5,884.0,181.66,98.69
2016,8,2,10,30,949.0,95.0,2.8,28.0,914.0,241.7,141.38
2016,8,2,10,45,954.5,95.0,2.85,28.5,937.5,301.1,189.42
2016,8,2,11,0,960.0,95.0,2.9,29.0,961.0,360.67,239.63
2016,8,2,11,15,963.5,96.0,2.95,29.0,976.5,420.13,290.41
2016,8,2,11,30,967.0,97.0,3.0,29.0,992.0,479.14,340.08
2016,8,2,11,45,969.0,97.0,3.05,29.5,1000.0,536.09,386.32
2016,8,2,12,0,971.0,97.0,3.1,30.0,1008.0,591.96,430.3
2016,8,2,12,15,971.0,97.0,3.15,30.0,1008.0,645.35,472.07
2016,8,2,12,30,971.0,97.0,3.2,30.0,1008.0,696.99,511.49
2016,8,2,12,45,962.5,101.5,3.25,30.5,997.5,744.49,545.91
2016,8,2,13,0,954.0,106.0,3.3,31.0,987.0,789.26,577.53
2016,8,2,13,15,950.5,105.0,3.35,31.0,971.0,830.25,606.08
2016,8,2,13,30,947.0,104.0,3.4,31.0,955.0,868.28,631.82
2016,8,2,13,45,942.5,102.5,3.45,31.0,931.5,901.86,654.61
2016,8,2,14,0,938.0,101.0,3.5,31.0,908.0,932.07,675.23
2016,8,2,14,15,931.0,100.0,3.5,31.0,877.5,957.04,692.2
2016,8,2,14,30,924.0,99.0,3.5,31.0,847.0,978.34,706.91
2016,8,2,14,45,915.5,96.5,3.5,31.0,810.5,992.91,717.41
2016,8,2,15,0,907.0,94.0,3.5,31.0,774.0,1003.61,725.61
2016,8,2,15,15,895.0,92.0,3.5,30.5,732.0,1007.56,731.12
2016,8,2,15,30,883.0,90.0,3.5,30.0,690.0,1007.67,734.38
2016,8,2,15,45,868.0,87.5,3.5,29.5,643.5,1000.39,733.01
2016,8,2,16,0,853.0,85.0,3.5,29.0,597.0,989.44,729.39
2016,8,2,16,15,832.5,82.0,3.45,28.5,547.0,981.43,727.49
2016,8,2,16,30,812.0,79.0,3.4,28.0,497.0,957.26,714.76
2016,8,2,16,45,785.0,75.5,3.4,27.5,444.5,922.65,695.21
2016,8,2,17,0,758.0,72.0,3.4,27.0,392.0,885.25,673.27
2016,8,2,17,15,721.0,67.5,3.35,26.0,339.0,834.14,641.91
2016,8,2,17,30,684.0,63.0,3.3,25.0,286.0,781.18,607.8
2016,8,2,17,45,628.5,57.5,3.25,24.0,234.5,715.46,562.33
2016,8,2,18,0,573.0,52.0,3.2,23.0,183.0,643.54,509.35
2016,8,2,18,15,490.0,44.0,3.15,21.5,136.0,544.41,432.94
2016,8,2,18,30,407.0,36.0,3.1,20.0,89.0,448.86,353.2
2016,8,2,18,45,266.5,24.5,3.1,19.0,53.0,301.72,197.95
2016,8,2,19,0,126.0,13.0,3.1,18.0,17.0,109.23,0.0
2016,8,2,19,15,63.0,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,63.0,7.5,2.05,13.5,9.5,5.9,0.0
2016,8,3,5,30,126.0,15.0,2.2,14.0,19.0,11.8,0.0
2016,8,3,5,45,256.5,27.0,2.4,15.0,55.5,22.12,11.23
2016,8,3,6,0,387.0,39.0,2.6,16.0,92.0,32.06,21.96
2016,8,3,6,15,469.0,48.0,2.55,16.5,139.0,39.29,28.85
2016,8,3,6,30,551.0,57.0,2.5,17.0,186.0,46.54,35.5
2016,8,3,6,45,607.5,62.5,2.45,18.0,237.5,50.87,39.3
2016,8,3,7,0,664.0,68.0,2.4,19.0,289.0,55.25,42.98
2016,8,3,7,15,701.5,73.0,2.35,19.5,341.5,63.85,50.29
2016,8,3,7,30,739.0,78.0,2.3,20.0,394.0,67.8,53.44
2016,8,3,7,45,768.0,81.5,2.25,21.0,446.5,70.43,55.29
2016,8,3,8,0,797.0,85.0,2.2,22.0,499.0,73.02,57.07
2016,8,3,8,15,817.0,88.0,2.2,22.5,548.5,75.0,58.43
2016,8,3,8,30,837.0,91.0,2.2,23.0,598.0,76.91,59.71
2016,8,3,8,45,853.0,93.5,2.2,24.0,644.0,87.22,67.9
2016,8,3,9,0,869.0,96.0,2.2,25.0,690.0,89.08,68.96
2016,8,3,9,15,881.0,98.0,2.2,26.0,731.5,90.39,69.57
2016,8,3,9,30,893.0,100.0,2.2,27.0,773.0,91.56,70.07
2016,8,3,9,45,906.0,100.0,2.25,28.0,810.0,91.56,69.64
2016,8,3,10,0,919.0,100.0,2.3,29.0,847.0,124.46,70.88
2016,8,3,10,15,925.5,101.5,2.4,29.5,876.5,182.87,99.53
2016,8,3,10,30,932.0,103.0,2.5,30.0,906.0,242.06,141.05
2016,8,3,10,45,937.0,103.5,2.6,30.5,928.5,300.86,188.08
2016,8,3,11,0,942.0,104.0,2.7,31.0,951.0,359.83,237.27
2016,8,3,11,15,945.0,105.0,2.85,31.5,966.5,418.32,286.33
2016,8,3,11,30,948.0,106.0,3.0,32.0,982.0,476.35,334.18
2016,8,3,11,45,950.0,106.0,3.15,32.5,990.0,532.55,379.47
2016,8,3,12,0,952.0,106.0,3.3,33.0,998.0,587.71,422.67
2016,8,3,12,15,952.0,106.0,3.45,32.5,998.0,640.44,464.78
2016,8,3,12,30,952.0,106.0,3.6,32.0,998.0,691.46,504.87
2016,8,3,12,45,947.5,107.5,3.75,32.0,989.0,738.68,540.51
2016,8,3,13,0,943.0,109.0,3.9,32.0,980.0,783.4,573.77
2016,8,3,13,15,940.0,108.5,4.0,31.5,964.5,824.89,604.35
2016,8,3,13,30,937.0,108.0,4.1,31.0,949.0,863.5,632.19
2016,8,3,13,45,935.0,105.5,4.2,31.0,926.5,898.08,656.1
2016,8,3,14,0,933.0,103.0,4.3,31.0,904.0,929.4,677.92
2016,8,3,14,15,927.0,101.5,4.35,30.5,874.0,954.71,697.02
2016,8,3,14,30,921.0,100.0,4.4,30.0,844.0,976.4,713.94
2016,8,3,14,45,915.0,97.0,4.45,29.5,809.0,992.81,727.59
2016,8,3,15,0,909.0,94.0,4.5,29.0,774.0,1005.42,738.99
2016,8,3,15,15,897.5,92.0,4.45,28.0,732.0,1009.91,746.17
2016,8,3,15,30,886.0,90.0,4.4,27.0,690.0,1010.56,751.05
2016,8,3,15,45,872.5,87.0,4.35,26.5,644.0,1004.22,749.96
2016,8,3,16,0,859.0,84.0,4.3,26.0,598.0,994.18,746.54
2016,8,3,16,15,839.0,81.0,4.2,25.0,547.5,986.6,746.09
2016,8,3,16,30,819.0,78.0,4.1,24.0,497.0,962.89,734.54
2016,8,3,16,45,792.5,74.5,4.05,23.0,445.0,928.72,715.83
2016,8,3,17,0,766.0,71.0,4.0,22.0,393.0,891.72,694.6
2016,8,3,17,15,729.0,66.5,3.85,21.0,339.5,840.49,661.73
2016,8,3,17,30,692.0,62.0,3.7,20.0,286.0,787.39,626.09
2016,8,3,17,45,638.0,56.5,3.6,19.0,234.0,722.81,580.06
2016,8,3,18,0,584.0,51.0,3.5,18.0,182.0,652.07,526.41
2016,8,3,18,15,500.5,43.0,3.35,17.5,134.5,552.26,445.63
2016,8,3,18,30,417.0,35.0,3.2,17.0,87.0,456.11,361.88
2016,8,3,18,45,276.5,23.5,3.1,16.5,51.5,306.6,193.15
2016,8,3,19,0,136.0,12.0,3.0,16.0,16.0,116.21,0.0
2016,8,3,19,15,68.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,79.0,6.5,2.35,13.5,9.5,0.0,0.0
2016,8,4,5,30,158.0,13.0,2.5,14.0,19.0,10.23,0.0
2016,8,4,5,45,291.5,24.5,2.7,14.5,55.5,20.18,9.43
2016,8,4,6,0,425.0,36.0,2.9,15.0,92.0,29.84,20.1
2016,8,4,6,15,505.0,44.0,2.9,15.5,140.0,36.42,26.43
2016,8,4,6,30,585.0,52.0,2.9,16.0,188.0,43.05,32.55
2016,8,4,6,45,329.5,89.5,2.9,16.5,170.0,64.67,51.72
2016,8,4,7,0,74.0,127.0,2.9,17.0,152.0,89.22,73.14
2016,8,4,7,15,146.5,148.0,2.9,17.5,207.0,101.8,83.78
2016,8,4,7,30,219.0,169.0,2.9,18.0,262.0,112.59,92.67
2016,8,4,7,45,181.0,195.0,2.95,18.5,278.5,130.17,107.22
2016,8,4,8,0,143.0,221.0,3.0,19.0,295.0,143.79,118.18
2016,8,4,8,15,204.0,238.5,3.05,19.5,355.5,154.91,126.9
2016,8,4,8,30,265.0,256.0,3.1,20.0,416.0,158.19,128.99
2016,8,4,8,45,282.0,275.0,3.15,21.0,456.5,167.07,135.47
2016,8,4,9,0,299.0,294.0,3.2,22.0,497.0,175.5,141.5
2016,8,4,9,15,603.0,192.0,3.25,22.0,634.0,117.96,93.67
2016,8,4,9,30,907.0,90.0,3.3,22.0,771.0,86.48,67.32
2016,8,4,9,45,913.0,92.0,3.4,22.5,805.5,87.5,67.93
2016,8,4,10,0,919.0,94.0,3.5,23.0,840.0,119.99,69.8
2016,8,4,10,15,924.5,95.5,3.55,23.5,868.5,178.25,98.81
2016,8,4,10,30,930.0,97.0,3.6,24.0,897.0,237.17,141.2
2016,8,4,10,45,933.0,98.5,3.65,24.5,918.5,295.94,189.62
2016,8,4,11,0,936.0,100.0,3.7,25.0,940.0,354.66,240.16
2016,8,4,11,15,938.5,100.5,3.75,25.0,954.5,412.31,290.61
2016,8,4,11,30,941.0,101.0,3.8,25.0,969.0,469.41,339.93
2016,8,4,11,45,941.0,101.5,3.85,25.0,975.5,524.57,386.71
2016,8,4,12,0,941.0,102.0,3.9,25.0,982.0,578.49,431.3
2016,8,4,12,15,940.5,102.0,3.95,24.5,981.5,630.3,474.08
2016,8,4,12,30,940.0,102.0,4.0,24.0,981.0,680.37,514.67
2016,8,4,12,45,930.5,106.5,4.1,24.0,970.5,725.96,550.25
2016,8,4,13,0,921.0,111.0,4.2,24.0,960.0,768.78,583.13
2016,8,4,13,15,918.0,110.5,4.3,23.5,944.0,809.42,614.37
2016,8,4,13,30,915.0,110.0,4.4,23.0,928.0,847.26,642.67
2016,8,4,13,45,910.5,108.5,4.5,22.5,905.5,879.94,667.65
2016,8,4,14,0,906.0,107.0,4.6,22.0,883.0,909.33,690.66
2016,8,4,14,15,899.0,105.5,4.6,21.5,853.0,933.08,709.23
2016,8,4,14,30,892.0,104.0,4.6,21.0,823.0,953.22,725.51
2016,8,4,14,45,884.5,101.5,4.6,21.0,788.0,968.21,736.98
2016,8,4,15,0,877.0,99.0,4.6,21.0,753.0,979.47,746.08
2016,8,4,15,15,865.0,97.0,4.55,20.5,711.5,983.11,751.2
2016,8,4,15,30,853.0,95.0,4.5,20.0,670.0,983.02,753.96
2016,8,4,15,45,839.5,91.5,4.45,20.0,625.0,975.98,750.6
2016,8,4,16,0,826.0,88.0,4.4,20.0,580.0,978.21,753.91
2016,8,4,16,15,806.0,84.5,4.35,19.5,531.0,957.33,742.74
2016,8,4,16,30,786.0,81.0,4.3,19.0,482.0,933.08,729.22
2016,8,4,16,45,762.0,76.5,4.25,18.5,431.0,900.35,709.42
2016,8,4,17,0,738.0,72.0,4.2,18.0,380.0,864.82,687.13
2016,8,4,17,15,701.5,67.5,4.1,17.5,328.0,814.46,652.9
2016,8,4,17,30,665.0,63.0,4.0,17.0,276.0,769.02,621.06
2016,8,4,17,45,614.5,56.5,3.9,16.5,226.0,700.47,569.82
2016,8,4,18,0,564.0,50.0,3.8,16.0,176.0,632.07,515.9
2016,8,4,18,15,481.5,42.0,3.65,15.5,129.5,533.81,435.04
2016,8,4,18,30,399.0,34.0,3.5,15.0,83.0,439.3,351.02
2016,8,4,18,45,260.5,22.5,3.4,14.5,48.5,290.03,172.24
2016,8,4,19,0,122.0,11.0,3.3,14.0,14.0,104.34,0.0
2016,8,4,19,15,61.0,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,5,15,60.0,6.5,2.7,13.5,8.5,0.0,0.0
2016,8,5,5,30,120.0,13.0,2.8,14.0,17.0,10.23,0.0
2016,8,5,5,45,256.5,25.5,2.9,14.5,53.0,20.93,9.57
2016,8,5,6,0,393.0,38.0,3.0,15.0,89.0,31.34,21.33
2016,8,5,6,15,476.0,46.5,3.0,15.5,136.5,38.21,27.96
2016,8,5,6,30,559.0,55.0,3.0,16.0,184.0,45.12,34.37
2016,8,5,6,45,279.5,59.5,3.0,16.5,124.0,44.05,33.51
2016,8,5,7,0,0.0,64.0,3.0,17.0,64.0,49.07,37.89
2016,8,5,7,15,0.0,80.5,2.9,17.5,80.5,61.24,48.43
2016,8,5,7,30,0.0,97.0,2.8,18.0,97.0,73.2,58.61
2016,8,5,7,45,2.0,130.0,2.75,18.5,131.0,96.11,78.06
2016,8,5,8,0,4.0,163.0,2.7,19.0,165.0,118.36,96.62
2016,8,5,8,15,15.5,194.5,2.65,19.5,203.5,139.37,113.82
2016,8,5,8,30,27.0,226.0,2.6,20.0,242.0,151.51,123.36
2016,8,5,8,45,173.0,257.0,2.55,20.5,373.5,164.44,133.46
2016,8,5,9,0,319.0,288.0,2.5,21.0,505.0,173.24,140.06
2016,8,5,9,15,611.5,192.0,2.45,21.5,639.0,118.38,94.14
2016,8,5,9,30,904.0,96.0,2.4,22.0,773.0,89.75,70.02
2016,8,5,9,45,905.0,101.5,2.4,23.0,807.0,92.38,71.8
2016,8,5,10,0,906.0,107.0,2.4,24.0,841.0,124.91,74.18
2016,8,5,10,15,913.0,108.5,2.45,24.5,870.5,182.89,102.45
2016,8,5,10,30,920.0,110.0,2.5,25.0,900.0,241.72,144.14
2016,8,5,10,45,925.5,110.5,2.55,25.5,922.5,300.25,191.63
2016,8,5,11,0,931.0,111.0,2.6,26.0,945.0,358.99,241.45
2016,8,5,11,15,934.5,111.5,2.65,26.5,960.5,417.03,290.9
2016,8,5,11,30,938.0,112.0,2.7,27.0,976.0,474.65,339.1
2016,8,5,11,45,939.5,112.0,2.75,27.5,983.5,530.36,384.6
2016,8,5,12,0,941.0,112.0,2.8,28.0,991.0,584.99,427.86
2016,8,5,12,15,941.0,112.0,2.9,28.0,990.5,637.44,469.3
2016,8,5,12,30,941.0,112.0,3.0,28.0,990.0,688.21,508.5
2016,8,5,12,45,940.5,111.0,3.1,28.5,982.0,735.93,543.64
2016,8,5,13,0,940.0,110.0,3.2,29.0,974.0,781.38,576.36
2016,8,5,13,15,936.5,109.5,3.3,29.0,958.0,822.46,605.68
2016,8,5,13,30,933.0,109.0,3.4,29.0,942.0,860.63,632.04
2016,8,5,13,45,927.5,108.0,3.5,29.0,918.5,893.59,654.93
2016,8,5,14,0,922.0,107.0,3.6,29.0,895.0,923.16,675.67
2016,8,5,14,15,915.0,105.5,3.65,28.5,865.0,947.42,694.08
2016,8,5,14,30,908.0,104.0,3.7,28.0,835.0,968.01,710.29
2016,8,5,14,45,898.0,102.5,3.8,28.0,798.0,982.05,721.28
2016,8,5,15,0,888.0,101.0,3.9,28.0,761.0,992.27,729.98
2016,8,5,15,15,875.5,99.0,3.9,27.5,719.0,995.67,735.21
2016,8,5,15,30,863.0,97.0,3.9,27.0,677.0,995.26,738.16
2016,8,5,15,45,845.0,94.5,3.95,26.5,630.0,998.09,743.79
2016,8,5,16,0,827.0,92.0,4.0,26.0,583.0,984.15,738.28
2016,8,5,16,15,805.5,89.0,3.95,25.0,533.0,962.42,728.43
2016,8,5,16,30,784.0,86.0,3.9,24.0,483.0,937.3,716.15
2016,8,5,16,45,750.0,83.0,3.85,23.0,430.0,896.39,692.5
2016,8,5,17,0,716.0,80.0,3.8,22.0,377.0,859.54,671.1
2016,8,5,17,15,675.5,74.5,3.65,21.0,324.0,804.8,635.29
2016,8,5,17,30,635.0,69.0,3.5,20.0,271.0,748.64,596.95
2016,8,5,17,45,567.0,63.5,3.4,19.5,219.0,665.51,535.36
2016,8,5,18,0,499.0,58.0,3.3,19.0,167.0,582.99,471.17
2016,8,5,18,15,410.5,47.5,3.15,18.0,121.5,477.53,386.17
2016,8,5,18,30,322.0,37.0,3.0,17.0,76.0,376.23,298.08
2016,8,5,18,45,187.0,23.0,2.9,16.5,43.0,224.55,119.61
2016,8,5,19,0,52.0,9.0,2.8,16.0,10.0,47.83,0.0
2016,8,5,19,15,26.0,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.8,13.0,14.0,9.44,0.0
2016,8,6,5,45,197.5,26.5,2.85,13.5,48.5,20.22,8.63
2016,8,6,6,0,329.0,41.0,2.9,14.0,83.0,33.53,23.26
2016,8,6,6,15,414.5,51.5,2.9,14.5,129.0,41.8,31.22
2016,8,6,6,30,500.0,62.0,2.9,15.0,175.0,50.04,38.85
2016,8,6,6,45,250.0,67.5,2.9,15.5,124.0,49.09,38.12
2016,8,6,7,0,0.0,73.0,2.9,16.0,73.0,55.45,43.7
2016,8,6,7,15,2.0,105.5,2.9,16.5,106.5,78.19,63.52
2016,8,6,7,30,4.0,138.0,2.9,17.0,140.0,100.23,82.38
2016,8,6,7,45,4.0,149.5,2.9,17.5,151.5,108.68,89.21
2016,8,6,8,0,4.0,161.0,2.9,18.0,163.0,117.05,95.89
2016,8,6,8,15,10.0,184.5,2.95,18.5,190.5,133.01,108.94
2016,8,6,8,30,16.0,208.0,3.0,19.0,218.0,148.78,121.64
2016,8,6,8,45,23.0,235.0,3.05,20.0,250.5,166.47,135.54
2016,8,6,9,0,30.0,262.0,3.1,21.0,283.0,172.23,139.38
2016,8,6,9,15,65.0,303.5,3.15,21.5,351.5,194.88,157.33
2016,8,6,9,30,100.0,345.0,3.2,22.0,420.0,216.41,174.13
2016,8,6,9,45,273.0,328.0,3.25,22.5,545.5,185.5,148.38
2016,8,6,10,0,446.0,311.0,3.3,23.0,671.0,186.7,132.89
2016,8,6,10,15,675.0,212.0,3.4,23.0,779.0,193.52,120.85
2016,8,6,10,30,904.0,113.0,3.5,23.0,887.0,239.45,144.52
2016,8,6,10,45,908.0,114.0,3.6,23.5,909.0,297.09,191.95
2016,8,6,11,0,912.0,115.0,3.7,24.0,931.0,354.81,241.68
2016,8,6,11,15,915.0,116.0,3.75,24.0,945.5,412.04,291.8
2016,8,6,11,30,918.0,117.0,3.8,24.0,960.0,468.84,340.93
2016,8,6,11,45,918.0,117.5,3.9,24.5,967.0,523.26,386.55
2016,8,6,12,0,918.0,118.0,4.0,25.0,974.0,576.49,429.92
2016,8,6,12,15,918.0,118.0,4.05,24.5,973.5,627.97,472.42
2016,8,6,12,30,918.0,118.0,4.1,24.0,973.0,677.82,512.84
2016,8,6,12,45,909.5,122.0,4.2,24.0,963.0,723.14,548.24
2016,8,6,13,0,901.0,126.0,4.3,24.0,953.0,765.8,581.03
2016,8,6,13,15,898.0,125.0,4.3,24.0,937.5,805.75,610.75
2016,8,6,13,30,895.0,124.0,4.3,24.0,922.0,842.9,636.9
2016,8,6,13,45,890.5,122.5,4.35,24.0,899.5,875.38,659.99
2016,8,6,14,0,886.0,121.0,4.4,24.0,877.0,904.63,680.91
2016,8,6,14,15,879.5,119.5,4.45,23.5,847.5,928.73,699.76
2016,8,6,14,30,873.0,118.0,4.5,23.0,818.0,949.31,716.5
2016,8,6,14,45,864.5,115.5,4.55,23.0,782.5,963.39,727.66
2016,8,6,15,0,856.0,113.0,4.6,23.0,747.0,973.76,736.52
2016,8,6,15,15,843.5,110.5,4.6,22.0,706.0,990.02,752.19
2016,8,6,15,30,831.0,108.0,4.6,21.0,665.0,989.08,756.25
2016,8,6,15,45,817.5,104.0,4.6,20.5,619.5,981.59,754.56
2016,8,6,16,0,804.0,100.0,4.6,20.0,574.0,970.38,750.43
2016,8,6,16,15,782.5,96.0,4.55,19.5,525.0,947.45,737.69
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,921.14,722.5
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.5,887.23,701.95
2016,8,6,17,0,714.0,80.0,4.5,18.0,375.0,857.36,683.85
2016,8,6,17,15,674.5,75.0,4.4,17.5,322.5,804.34,647.12
2016,8,6,17,30,635.0,70.0,4.3,17.0,270.0,749.83,607.95
2016,8,6,17,45,581.0,62.5,4.2,16.5,219.5,677.15,552.91
2016,8,6,18,0,527.0,55.0,4.1,16.0,169.0,604.66,495.13
2016,8,6,18,15,436.5,45.5,3.95,15.5,122.5,498.05,406.84
2016,8,6,18,30,346.0,36.0,3.8,15.0,76.0,395.52,314.79
2016,8,6,18,45,203.5,22.5,3.65,14.5,43.0,238.34,111.43
2016,8,6,19,0,61.0,9.0,3.5,14.0,10.0,54.83,0.0
2016,8,6,19,15,30.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,59.5,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,119.0,12.0,3.3,13.0,15.0,9.44,0.0
2016,8,7,5,45,265.0,23.5,3.4,13.5,51.0,19.33,7.44
2016,8,7,6,0,411.0,35.0,3.5,14.0,87.0,29.01,19.31
2016,8,7,6,15,496.0,43.5,3.5,14.5,134.5,36.01,26.1
2016,8,7,6,30,581.0,52.0,3.5,15.0,182.0,43.05,32.65
2016,8,7,6,45,401.0,86.0,3.5,15.5,186.5,63.23,50.64
2016,8,7,7,0,221.0,120.0,3.5,16.0,191.0,83.73,68.63
2016,8,7,7,15,208.0,144.0,3.45,16.5,220.5,98.0,80.84
2016,8,7,7,30,195.0,168.0,3.4,17.0,250.0,114.69,94.93
2016,8,7,7,45,510.5,122.0,3.4,17.5,374.5,86.3,69.88
2016,8,7,8,0,826.0,76.0,3.4,18.0,499.0,67.5,53.27
2016,8,7,8,15,845.5,79.0,3.35,18.5,549.0,77.58,61.67
2016,8,7,8,30,865.0,82.0,3.3,19.0,599.0,80.35,63.7
2016,8,7,8,45,881.5,83.5,3.3,20.0,645.5,81.97,64.62
2016,8,7,9,0,898.0,85.0,3.3,21.0,692.0,83.47,65.44
2016,8,7,9,15,909.5,87.0,3.3,21.5,733.5,85.0,66.43
2016,8,7,9,30,921.0,89.0,3.3,22.0,775.0,86.4,67.3
2016,8,7,9,45,925.0,93.0,3.3,22.5,810.0,88.51,68.78
2016,8,7,10,0,929.0,97.0,3.3,23.0,845.0,118.66,70.33
2016,8,7,10,15,935.5,98.0,3.3,23.5,874.5,177.67,98.43
2016,8,7,10,30,942.0,99.0,3.3,24.0,904.0,237.45,140.79
2016,8,7,10,45,947.5,99.5,3.35,24.5,927.0,297.24,189.65
2016,8,7,11,0,953.0,100.0,3.4,25.0,950.0,357.22,241.02
2016,8,7,11,15,956.0,100.5,3.45,25.0,965.5,416.29,292.54
2016,8,7,11,30,959.0,101.0,3.5,25.0,981.0,474.83,342.95
2016,8,7,11,45,961.0,100.5,3.55,25.5,988.5,531.48,390.04
2016,8,7,12,0,963.0,100.0,3.6,26.0,996.0,587.0,434.83
2016,8,7,12,15,963.0,100.0,3.6,26.0,996.0,640.38,477.44
2016,8,7,12,30,963.0,100.0,3.6,26.0,996.0,692.0,517.62
2016,8,7,12,45,964.0,98.5,3.65,26.5,988.5,741.07,554.12
2016,8,7,13,0,965.0,97.0,3.7,27.0,981.0,787.9,588.13
2016,8,7,13,15,962.5,96.5,3.7,26.5,965.5,830.45,619.22
2016,8,7,13,30,960.0,96.0,3.7,26.0,950.0,870.08,647.69
2016,8,7,13,45,957.5,94.0,3.75,26.0,927.0,905.21,672.08
2016,8,7,14,0,955.0,92.0,3.8,26.0,904.0,936.99,694.28
2016,8,7,14,15,949.0,91.0,3.8,25.5,874.0,963.17,713.9
2016,8,7,14,30,943.0,90.0,3.8,25.0,844.0,985.67,731.27
2016,8,7,14,45,935.5,88.0,3.8,25.0,807.5,1001.92,743.22
2016,8,7,15,0,928.0,86.0,3.8,25.0,771.0,1014.28,752.8
2016,8,7,15,15,917.0,84.0,3.75,24.5,729.0,1019.3,758.84
2016,8,7,15,30,906.0,82.0,3.7,24.0,687.0,1020.41,762.53
2016,8,7,15,45,891.5,80.0,3.65,24.0,640.5,1014.15,759.99
2016,8,7,16,0,877.0,78.0,3.6,24.0,594.0,1004.17,755.16
2016,8,7,16,15,857.5,75.5,3.5,23.0,543.5,984.88,746.69
2016,8,7,16,30,838.0,73.0,3.4,22.0,493.0,962.26,735.88
2016,8,7,16,45,811.5,69.5,3.35,21.5,440.0,940.12,724.15
2016,8,7,17,0,785.0,66.0,3.3,21.0,387.0,902.83,701.39
2016,8,7,17,15,748.0,62.0,3.15,20.0,333.5,851.96,668.84
2016,8,7,17,30,711.0,58.0,3.0,19.0,280.0,799.21,633.41
2016,8,7,17,45,654.5,52.5,2.9,18.5,227.0,724.57,578.75
2016,8,7,18,0,598.0,47.0,2.8,18.0,174.0,649.69,520.76
2016,8,7,18,15,508.5,39.0,2.6,17.0,126.5,553.03,442.68
2016,8,7,18,30,419.0,31.0,2.4,16.0,79.0,452.29,352.38
2016,8,7,18,45,209.5,15.5,2.25,15.5,39.5,231.04,85.26
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,59.5,5.5,2.1,13.5,7.0,0.0,0.0
2016,8,8,5,30,119.0,11.0,2.3,14.0,14.0,8.65,0.0
2016,8,8,5,45,265.5,22.0,2.55,14.5,49.0,18.09,5.94
2016,8,8,6,0,412.0,33.0,2.8,15.0,84.0,27.4,17.78
2016,8,8,6,15,495.5,41.0,2.75,15.5,131.0,34.04,24.24
2016,8,8,6,30,579.0,49.0,2.7,16.0,178.0,40.74,30.46
2016,8,8,6,45,630.0,55.0,2.65,17.0,228.5,49.42,38.17
2016,8,8,7,0,681.0,61.0,2.6,18.0,279.0,54.64,42.63
2016,8,8,7,15,376.0,113.5,2.55,18.5,237.5,79.96,64.56
2016,8,8,7,30,71.0,166.0,2.5,19.0,196.0,114.2,93.75
2016,8,8,7,45,439.0,121.0,2.5,20.0,341.5,84.31,67.46
2016,8,8,8,0,807.0,76.0,2.5,21.0,487.0,67.1,52.28
2016,8,8,8,15,826.5,79.0,2.5,21.5,536.5,77.12,60.52
2016,8,8,8,30,846.0,82.0,2.5,22.0,586.0,79.85,62.5
2016,8,8,8,45,861.0,84.5,2.55,22.5,631.5,82.01,64.0
2016,8,8,9,0,876.0,87.0,2.6,23.0,677.0,84.03,65.37
2016,8,8,9,15,887.5,88.5,2.65,23.5,718.0,85.21,66.05
2016,8,8,9,30,899.0,90.0,2.7,24.0,759.0,86.28,66.64
2016,8,8,9,45,910.0,90.5,2.8,25.0,795.5,86.66,66.55
2016,8,8,10,0,921.0,91.0,2.9,26.0,832.0,113.69,66.33
2016,8,8,10,15,927.5,92.0,2.95,26.0,861.0,172.2,93.67
2016,8,8,10,30,934.0,93.0,3.0,26.0,890.0,231.47,135.37
2016,8,8,10,45,937.0,95.0,3.15,26.5,912.0,291.06,183.74
2016,8,8,11,0,940.0,97.0,3.3,27.0,934.0,350.6,234.47
2016,8,8,11,15,943.0,97.5,3.4,27.0,949.5,408.93,285.05
2016,8,8,11,30,946.0,98.0,3.5,27.0,965.0,466.74,334.59
2016,8,8,11,45,945.5,100.0,3.65,27.5,972.0,523.21,381.39
2016,8,8,12,0,945.0,102.0,3.8,28.0,979.0,578.42,425.87
2016,8,8,12,15,945.0,102.0,3.9,28.0,979.0,630.98,467.92
2016,8,8,12,30,945.0,102.0,4.0,28.0,979.0,681.81,507.69
2016,8,8,12,45,943.0,102.0,4.15,28.0,970.5,729.31,544.39
2016,8,8,13,0,941.0,102.0,4.3,28.0,962.0,774.44,578.72
2016,8,8,13,15,938.5,101.5,4.35,27.5,946.5,816.17,609.87
2016,8,8,13,30,936.0,101.0,4.4,27.0,931.0,855.04,638.26
2016,8,8,13,45,932.5,99.5,4.45,27.0,908.5,889.11,662.14
2016,8,8,14,0,929.0,98.0,4.5,27.0,886.0,919.89,683.82
2016,8,8,14,15,922.5,97.0,4.5,26.5,856.0,945.04,702.95
2016,8,8,14,30,916.0,96.0,4.5,26.0,826.0,966.57,719.82
2016,8,8,14,45,909.5,93.5,4.55,26.0,790.5,982.81,732.13
2016,8,8,15,0,903.0,91.0,4.6,26.0,755.0,995.27,742.29
2016,8,8,15,15,891.5,89.0,4.55,25.5,713.5,999.56,747.82
2016,8,8,15,30,880.0,87.0,4.5,25.0,672.0,1000.02,751.14
2016,8,8,15,45,867.0,83.5,4.45,24.5,626.0,993.38,749.83
2016,8,8,16,0,854.0,80.0,4.4,24.0,580.0,983.02,746.14
2016,8,8,16,15,834.0,77.0,4.3,23.5,530.0,962.62,735.33
2016,8,8,16,30,814.0,74.0,4.2,23.0,480.0,951.23,730.78
2016,8,8,16,45,790.0,70.0,4.1,22.5,428.5,918.81,711.31
2016,8,8,17,0,766.0,66.0,4.0,22.0,377.0,883.54,689.44
2016,8,8,17,15,728.0,61.5,3.9,21.0,324.0,831.26,655.75
2016,8,8,17,30,690.0,57.0,3.8,20.0,271.0,777.23,619.17
2016,8,8,17,45,637.0,51.0,3.7,19.0,219.5,705.74,567.19
2016,8,8,18,0,584.0,45.0,3.6,18.0,168.0,634.07,511.72
2016,8,8,18,15,493.5,37.5,3.5,17.0,121.0,537.31,432.7
2016,8,8,18,30,403.0,30.0,3.4,16.0,74.0,437.22,340.76
2016,8,8,18,45,201.5,15.0,3.35,15.5,37.0,221.89,54.28
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,65.5,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,131.0,10.0,3.0,14.0,13.0,7.87,0.0
2016,8,9,5,45,281.5,20.5,3.1,14.5,48.0,16.91,4.47
2016,8,9,6,0,432.0,31.0,3.2,15.0,83.0,25.88,16.42
2016,8,9,6,15,515.0,38.5,3.1,15.5,130.0,32.21,22.62
2016,8,9,6,30,598.0,46.0,3.0,16.0,177.0,41.85,31.43
2016,8,9,6,45,321.5,83.0,2.95,16.5,155.5,60.34,47.87
2016,8,9,7,0,45.0,120.0,2.9,17.0,134.0,84.43,68.96
2016,8,9,7,15,50.0,141.0,2.75,17.5,159.5,98.17,80.66
2016,8,9,7,30,55.0,162.0,2.6,18.0,185.0,111.66,91.92
2016,8,9,7,45,68.0,187.0,2.5,19.0,219.0,127.19,104.5
2016,8,9,8,0,81.0,212.0,2.4,20.0,253.0,142.38,116.54
2016,8,9,8,15,218.0,222.5,2.25,20.5,348.5,147.01,119.74
2016,8,9,8,30,355.0,233.0,2.1,21.0,444.0,148.85,120.62
2016,8,9,8,45,621.5,157.0,1.95,21.5,561.0,104.06,82.69
2016,8,9,9,0,888.0,81.0,1.8,22.0,678.0,80.76,62.85
2016,8,9,9,15,899.0,82.5,1.75,22.5,719.0,82.05,63.66
2016,8,9,9,30,910.0,84.0,1.7,23.0,760.0,83.21,64.34
2016,8,9,9,45,920.5,84.5,1.65,24.0,796.0,83.68,64.32
2016,8,9,10,0,931.0,85.0,1.6,25.0,832.0,109.78,63.87
2016,8,9,10,15,937.0,86.0,1.6,25.5,861.0,168.8,90.81
2016,8,9,10,30,943.0,87.0,1.6,26.0,890.0,228.53,132.18
2016,8,9,10,45,948.0,87.0,1.6,27.0,912.5,287.87,179.39
2016,8,9,11,0,953.0,87.0,1.6,28.0,935.0,347.32,228.77
2016,8,9,11,15,956.0,87.5,1.65,28.5,950.0,406.27,278.35
2016,8,9,11,30,959.0,88.0,1.7,29.0,965.0,464.67,326.54
2016,8,9,11,45,960.5,88.0,1.8,30.0,972.0,521.23,371.47
2016,8,9,12,0,962.0,88.0,1.9,31.0,979.0,576.61,413.93
2016,8,9,12,15,961.5,88.0,2.05,31.0,978.5,629.42,455.14
2016,8,9,12,30,961.0,88.0,2.2,31.0,978.0,680.38,494.07
2016,8,9,12,45,952.5,92.5,2.35,31.5,968.0,727.6,528.41
2016,8,9,13,0,944.0,97.0,2.5,32.0,958.0,772.04,560.05
2016,8,9,13,15,941.0,96.5,2.65,32.0,942.0,813.37,589.06
2016,8,9,13,30,938.0,96.0,2.8,32.0,926.0,851.79,615.45
2016,8,9,13,45,932.0,96.0,3.0,32.0,902.5,885.11,638.87
2016,8,9,14,0,926.0,96.0,3.2,32.0,879.0,915.04,660.19
2016,8,9,14,15,919.0,94.5,3.3,31.5,848.5,939.09,678.53
2016,8,9,14,30,912.0,93.0,3.4,31.0,818.0,959.45,694.73
2016,8,9,14,45,901.5,92.0,3.5,31.0,781.5,973.29,705.5
2016,8,9,15,0,891.0,91.0,3.6,31.0,745.0,983.32,714.0
2016,8,9,15,15,879.0,89.0,3.65,30.5,703.0,986.92,719.64
2016,8,9,15,30,867.0,87.0,3.7,30.0,661.0,986.71,723.03
2016,8,9,15,45,849.0,85.5,3.75,29.5,614.5,977.34,720.56
2016,8,9,16,0,831.0,84.0,3.8,29.0,568.0,964.39,715.84
2016,8,9,16,15,810.0,81.0,3.75,28.0,518.5,955.67,714.83
2016,8,9,16,30,789.0,78.0,3.7,27.0,469.0,930.92,702.86
2016,8,9,16,45,758.5,75.0,3.7,26.5,417.0,893.48,680.84
2016,8,9,17,0,728.0,72.0,3.7,26.0,365.0,853.34,656.35
2016,8,9,17,15,689.0,67.0,3.55,25.0,312.5,799.88,621.87
2016,8,9,17,30,650.0,62.0,3.4,24.0,260.0,752.0,589.85
2016,8,9,17,45,589.5,56.0,3.25,23.0,209.5,675.17,534.31
2016,8,9,18,0,529.0,50.0,3.1,22.0,159.0,598.97,475.96
2016,8,9,18,15,436.5,40.5,2.95,21.0,113.5,491.0,389.36
2016,8,9,18,30,344.0,31.0,2.8,20.0,68.0,387.98,295.76
2016,8,9,18,45,172.0,15.5,2.65,19.5,34.0,197.05,13.55
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,27.0,3.5,2.4,13.5,4.0,0.0,0.0
2016,8,10,5,30,54.0,7.0,2.6,14.0,8.0,5.51,0.0
2016,8,10,5,45,167.5,22.0,2.8,14.5,39.0,16.82,3.57
2016,8,10,6,0,281.0,37.0,3.0,15.0,70.0,30.12,19.95
2016,8,10,6,15,365.5,49.0,2.95,15.5,114.5,39.6,29.04
2016,8,10,6,30,450.0,61.0,2.9,16.0,159.0,48.96,37.68
2016,8,10,6,45,502.0,71.0,2.9,17.0,208.0,56.31,44.22
2016,8,10,7,0,554.0,81.0,2.9,18.0,257.0,63.5,50.39
2016,8,10,7,15,305.5,121.5,2.85,18.5,221.5,86.16,69.97
2016,8,10,7,30,57.0,162.0,2.8,19.0,186.0,111.61,91.56
2016,8,10,7,45,196.0,177.0,2.8,19.5,273.5,120.65,98.77
2016,8,10,8,0,335.0,192.0,2.8,20.0,361.0,127.43,103.98
2016,8,10,8,15,541.5,154.5,2.75,20.5,460.5,104.73,84.22
2016,8,10,8,30,748.0,117.0,2.7,21.0,560.0,84.91,67.05
2016,8,10,8,45,766.5,121.0,2.65,22.0,605.5,93.84,74.1
2016,8,10,9,0,785.0,125.0,2.6,23.0,651.0,95.43,74.9
2016,8,10,9,15,799.5,128.0,2.6,23.5,692.5,96.18,75.18
2016,8,10,9,30,814.0,131.0,2.6,24.0,734.0,96.85,75.4
2016,8,10,9,45,841.5,125.0,2.6,25.0,774.5,92.79,71.6
2016,8,10,10,0,869.0,119.0,2.6,26.0,815.0,123.17,75.87
2016,8,10,10,15,877.0,120.5,2.6,26.5,844.5,179.7,101.47
2016,8,10,10,30,885.0,122.0,2.6,27.0,874.0,237.19,141.02
2016,8,10,10,45,891.5,122.5,2.65,28.0,897.0,294.53,186.42
2016,8,10,11,0,898.0,123.0,2.7,29.0,920.0,352.22,234.24
2016,8,10,11,15,901.5,124.0,2.75,29.5,935.5,409.31,282.31
2016,8,10,11,30,905.0,125.0,2.8,30.0,951.0,466.03,329.26
2016,8,10,11,45,908.0,124.5,2.9,30.5,959.0,520.96,373.79
2016,8,10,12,0,911.0,124.0,3.0,31.0,967.0,574.99,416.33
2016,8,10,12,15,911.5,124.0,3.05,31.0,966.5,626.8,456.78
2016,8,10,12,30,912.0,124.0,3.1,31.0,966.0,677.01,495.05
2016,8,10,12,45,909.0,124.0,3.2,31.5,957.5,723.03,528.67
2016,8,10,13,0,906.0,124.0,3.3,32.0,949.0,766.66,559.85
2016,8,10,13,15,902.5,123.5,3.4,31.5,933.0,806.91,590.13
2016,8,10,13,30,899.0,123.0,3.5,31.0,917.0,844.32,617.1
2016,8,10,13,45,895.0,121.0,3.6,31.0,894.0,876.96,639.71
2016,8,10,14,0,891.0,119.0,3.7,31.0,871.0,906.33,660.25
2016,8,10,14,15,883.5,117.5,3.75,30.5,840.5,929.66,678.0
2016,8,10,14,30,876.0,116.0,3.8,30.0,810.0,949.38,693.59
2016,8,10,14,45,867.0,113.0,3.85,30.0,773.5,962.47,703.62
2016,8,10,15,0,858.0,110.0,3.9,30.0,737.0,971.78,711.39
2016,8,10,15,15,845.0,107.5,3.9,29.5,695.0,987.22,724.56
2016,8,10,15,30,832.0,105.0,3.9,29.0,653.0,985.71,726.69
2016,8,10,15,45,816.5,101.0,3.9,28.5,607.0,976.07,723.69
2016,8,10,16,0,801.0,97.0,3.9,28.0,561.0,962.69,718.33
2016,8,10,16,15,778.5,93.0,3.8,27.0,511.5,938.62,706.56
2016,8,10,16,30,756.0,89.0,3.7,26.0,462.0,911.2,692.35
2016,8,10,16,45,728.0,84.0,3.65,25.5,410.5,873.88,669.87
2016,8,10,17,0,700.0,79.0,3.6,25.0,359.0,840.99,649.94
2016,8,10,17,15,658.0,73.5,3.45,24.0,306.5,784.98,613.26
2016,8,10,17,30,616.0,68.0,3.3,23.0,254.0,727.65,574.0
2016,8,10,17,45,557.0,60.0,3.15,22.0,203.5,650.03,517.29
2016,8,10,18,0,498.0,52.0,3.0,21.0,153.0,573.0,457.68
2016,8,10,18,15,403.0,41.5,2.9,20.0,108.0,462.39,368.35
2016,8,10,18,30,308.0,31.0,2.8,19.0,63.0,357.08,271.09
2016,8,10,18,45,154.0,15.5,2.7,18.5,31.5,180.55,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
