Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,118.5,19.0,1.8,14.0,32.5,14.48,1.43
2016,8,11,6,0,237.0,38.0,2.1,15.0,65.0,28.79,18.74
2016,8,11,6,15,319.5,51.5,2.1,15.5,108.5,38.97,28.47
2016,8,11,6,30,402.0,65.0,2.1,16.0,152.0,49.1,37.79
2016,8,11,6,45,458.0,76.5,2.1,17.0,201.0,60.14,47.58
2016,8,11,7,0,514.0,88.0,2.1,18.0,250.0,68.29,54.59
2016,8,11,7,15,557.5,96.5,2.1,18.5,301.0,73.83,59.23
2016,8,11,7,30,601.0,105.0,2.1,19.0,352.0,79.24,63.63
2016,8,11,7,45,633.0,112.0,2.1,20.0,403.0,83.24,66.6
2016,8,11,8,0,665.0,119.0,2.1,21.0,454.0,87.09,69.38
2016,8,11,8,15,690.0,124.5,2.1,22.0,503.0,89.67,71.03
2016,8,11,8,30,715.0,130.0,2.1,23.0,552.0,92.13,72.57
2016,8,11,8,45,735.0,134.5,2.15,24.0,597.5,93.73,73.38
2016,8,11,9,0,755.0,139.0,2.2,25.0,643.0,95.22,74.11
2016,8,11,9,15,770.0,142.5,2.2,25.5,684.5,104.29,81.23
2016,8,11,9,30,785.0,146.0,2.2,26.0,726.0,104.93,81.38
2016,8,11,9,45,821.0,136.5,2.25,27.0,769.0,98.72,75.82
2016,8,11,10,0,857.0,127.0,2.3,28.0,812.0,125.43,77.73
2016,8,11,10,15,865.0,128.5,2.35,28.5,841.5,181.47,102.56
2016,8,11,10,30,873.0,130.0,2.4,29.0,871.0,238.46,141.24
2016,8,11,10,45,879.0,131.0,2.45,29.5,893.5,295.49,186.24
2016,8,11,11,0,885.0,132.0,2.5,30.0,916.0,352.84,233.82
2016,8,11,11,15,889.0,133.0,2.5,30.5,931.5,409.61,281.18
2016,8,11,11,30,893.0,134.0,2.5,31.0,947.0,466.09,327.46
2016,8,11,11,45,896.5,133.5,2.55,31.5,955.0,520.89,371.37
2016,8,11,12,0,900.0,133.0,2.6,32.0,963.0,574.86,413.33
2016,8,11,12,15,900.5,133.0,2.6,32.0,963.0,626.4,452.99
2016,8,11,12,30,901.0,133.0,2.6,32.0,963.0,676.37,490.46
2016,8,11,12,45,893.0,136.0,2.65,32.5,952.5,721.07,522.52
2016,8,11,13,0,885.0,139.0,2.7,33.0,942.0,763.12,551.94
2016,8,11,13,15,881.5,138.0,2.75,33.0,926.0,802.57,580.23
2016,8,11,13,30,878.0,137.0,2.8,33.0,910.0,839.2,604.95
2016,8,11,13,45,875.5,133.5,2.9,33.0,887.5,871.51,627.03
2016,8,11,14,0,873.0,130.0,3.0,33.0,865.0,900.6,647.1
2016,8,11,14,15,864.5,128.5,3.05,32.5,834.5,922.83,663.87
2016,8,11,14,30,856.0,127.0,3.1,32.0,804.0,954.72,687.12
2016,8,11,14,45,848.0,123.0,3.2,32.0,768.0,967.91,697.34
2016,8,11,15,0,840.0,119.0,3.3,32.0,732.0,977.24,705.4
2016,8,11,15,15,826.0,116.5,3.35,31.5,689.5,978.5,709.52
2016,8,11,15,30,812.0,114.0,3.4,31.0,647.0,975.87,711.35
2016,8,11,15,45,796.5,109.5,3.45,30.5,601.0,965.62,708.33
2016,8,11,16,0,781.0,105.0,3.5,30.0,555.0,951.64,702.98
2016,8,11,16,15,757.0,100.5,3.5,29.0,505.0,925.45,690.49
2016,8,11,16,30,733.0,96.0,3.5,28.0,455.0,903.18,680.49
2016,8,11,16,45,703.0,90.5,3.55,27.5,403.0,863.9,657.34
2016,8,11,17,0,673.0,85.0,3.6,27.0,351.0,822.12,631.77
2016,8,11,17,15,629.0,78.5,3.5,25.5,299.0,763.14,594.44
2016,8,11,17,30,585.0,72.0,3.4,24.0,247.0,702.88,554.21
2016,8,11,17,45,521.5,63.5,3.3,23.0,196.5,620.94,494.13
2016,8,11,18,0,458.0,55.0,3.2,22.0,146.0,539.72,431.13
2016,8,11,18,15,363.5,43.5,3.0,21.0,102.0,429.35,341.33
2016,8,11,18,30,269.0,32.0,2.8,20.0,58.0,324.33,242.63
2016,8,11,18,45,134.5,16.0,2.65,19.0,29.0,163.37,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.0,18.0,2.05,14.5,34.0,13.81,0.06
2016,8,12,6,0,288.0,36.0,2.3,15.0,68.0,29.41,19.17
2016,8,12,6,15,376.0,47.5,2.25,15.5,113.0,38.54,28.06
2016,8,12,6,30,464.0,59.0,2.2,16.0,158.0,47.59,36.44
2016,8,12,6,45,526.5,67.0,2.2,17.0,208.5,53.6,41.83
2016,8,12,7,0,589.0,75.0,2.2,18.0,259.0,59.58,46.97
2016,8,12,7,15,305.5,111.0,2.15,18.5,207.5,77.41,62.36
2016,8,12,7,30,22.0,147.0,2.1,19.0,156.0,105.73,86.49
2016,8,12,7,45,25.5,167.5,2.1,20.0,179.5,119.85,97.87
2016,8,12,8,0,29.0,188.0,2.1,21.0,203.0,128.3,104.25
2016,8,12,8,15,46.5,217.0,2.1,22.0,243.5,145.62,117.93
2016,8,12,8,30,64.0,246.0,2.1,23.0,284.0,162.44,130.93
2016,8,12,8,45,203.0,260.5,2.1,24.0,394.0,166.84,133.58
2016,8,12,9,0,342.0,275.0,2.1,25.0,504.0,168.01,133.62
2016,8,12,9,15,595.0,195.5,2.15,26.0,622.0,121.14,94.74
2016,8,12,9,30,848.0,116.0,2.2,27.0,740.0,89.33,68.29
2016,8,12,9,45,858.5,117.5,2.25,28.0,776.0,99.42,76.11
2016,8,12,10,0,869.0,119.0,2.3,29.0,812.0,121.06,74.41
2016,8,12,10,15,876.0,121.0,2.35,29.5,841.0,177.9,99.22
2016,8,12,10,30,883.0,123.0,2.4,30.0,870.0,235.6,138.13
2016,8,12,10,45,888.5,124.0,2.5,30.5,892.5,293.04,183.33
2016,8,12,11,0,894.0,125.0,2.6,31.0,915.0,350.75,231.14
2016,8,12,11,15,897.0,126.0,2.7,31.5,929.5,407.62,278.71
2016,8,12,11,30,900.0,127.0,2.8,32.0,944.0,464.07,325.19
2016,8,12,11,45,902.0,127.0,2.9,32.5,951.5,518.76,369.22
2016,8,12,12,0,904.0,127.0,3.0,33.0,959.0,572.47,411.21
2016,8,12,12,15,904.0,127.0,3.1,33.0,958.5,623.81,451.19
2016,8,12,12,30,904.0,127.0,3.2,33.0,958.0,673.51,489.03
2016,8,12,12,45,912.5,120.0,3.35,33.0,952.5,721.64,525.29
2016,8,12,13,0,921.0,113.0,3.5,33.0,947.0,767.91,559.68
2016,8,12,13,15,918.0,112.5,3.55,33.0,931.0,808.87,588.68
2016,8,12,13,30,915.0,112.0,3.6,33.0,915.0,846.97,614.51
2016,8,12,13,45,909.5,110.5,3.7,33.0,891.5,879.04,636.58
2016,8,12,14,0,904.0,109.0,3.8,33.0,868.0,907.72,656.53
2016,8,12,14,15,897.0,107.5,3.8,32.5,838.0,931.56,674.25
2016,8,12,14,30,890.0,106.0,3.8,32.0,808.0,951.78,689.78
2016,8,12,14,45,881.0,104.0,3.8,32.0,771.5,965.91,700.12
2016,8,12,15,0,872.0,102.0,3.8,32.0,735.0,976.26,708.21
2016,8,12,15,15,859.0,99.5,3.7,31.5,693.0,978.34,711.91
2016,8,12,15,30,846.0,97.0,3.6,31.0,651.0,976.62,713.34
2016,8,12,15,45,830.0,94.0,3.55,30.5,604.5,980.56,719.01
2016,8,12,16,0,814.0,91.0,3.5,30.0,558.0,967.82,713.77
2016,8,12,16,15,791.5,87.5,3.35,29.5,508.0,944.28,700.8
2016,8,12,16,30,769.0,84.0,3.2,29.0,458.0,917.37,685.5
2016,8,12,16,45,739.5,79.5,3.1,28.5,406.0,879.03,662.48
2016,8,12,17,0,710.0,75.0,3.0,28.0,354.0,837.97,637.0
2016,8,12,17,15,667.5,69.5,2.75,27.0,301.5,787.89,604.53
2016,8,12,17,30,625.0,64.0,2.5,26.0,249.0,729.96,564.87
2016,8,12,17,45,562.0,57.0,2.3,25.5,198.0,649.89,506.13
2016,8,12,18,0,499.0,50.0,2.1,25.0,147.0,570.6,444.81
2016,8,12,18,15,400.5,39.5,1.8,24.0,102.5,457.12,354.43
2016,8,12,18,30,302.0,29.0,1.5,23.0,58.0,349.52,251.6
2016,8,12,18,45,151.0,14.5,1.25,22.0,29.0,172.71,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.5,17.0,2.2,15.5,33.0,13.69,0.0
2016,8,13,6,0,289.0,34.0,2.4,16.0,66.0,27.78,17.6
2016,8,13,6,15,378.5,45.0,2.3,16.5,110.5,36.56,26.19
2016,8,13,6,30,468.0,56.0,2.2,17.0,155.0,45.29,34.25
2016,8,13,6,45,530.0,63.5,2.15,18.0,205.0,51.0,39.36
2016,8,13,7,0,592.0,71.0,2.1,19.0,255.0,56.69,44.25
2016,8,13,7,15,634.0,77.0,2.1,20.0,306.5,60.99,47.75
2016,8,13,7,30,676.0,83.0,2.1,21.0,358.0,65.23,51.09
2016,8,13,7,45,709.0,87.0,2.15,22.5,409.5,67.9,52.88
2016,8,13,8,0,742.0,91.0,2.2,24.0,461.0,76.33,59.49
2016,8,13,8,15,765.0,94.5,2.15,25.0,510.5,78.5,60.84
2016,8,13,8,30,788.0,98.0,2.1,26.0,560.0,80.59,62.12
2016,8,13,8,45,807.5,100.0,2.1,27.0,606.0,81.54,62.45
2016,8,13,9,0,827.0,102.0,2.1,28.0,652.0,82.47,62.76
2016,8,13,9,15,840.5,104.5,2.1,28.5,693.5,92.95,71.02
2016,8,13,9,30,854.0,107.0,2.1,29.0,735.0,94.35,71.83
2016,8,13,9,45,872.5,104.5,2.15,30.0,773.0,93.14,70.4
2016,8,13,10,0,891.0,102.0,2.2,31.0,811.0,112.35,67.36
2016,8,13,10,15,898.5,103.5,2.25,31.5,840.5,170.08,91.85
2016,8,13,10,30,906.0,105.0,2.3,32.0,870.0,228.71,130.94
2016,8,13,10,45,911.5,105.5,2.4,33.0,892.5,286.96,176.1
2016,8,13,11,0,917.0,106.0,2.5,34.0,915.0,345.42,223.72
2016,8,13,11,15,921.0,106.5,2.55,34.0,930.5,403.35,272.16
2016,8,13,11,30,925.0,107.0,2.6,34.0,946.0,460.88,319.67
2016,8,13,11,45,926.5,107.5,2.7,34.5,953.5,516.65,364.23
2016,8,13,12,0,928.0,108.0,2.8,35.0,961.0,571.31,406.63
2016,8,13,12,15,928.0,108.0,2.9,35.0,960.5,623.42,446.87
2016,8,13,12,30,928.0,108.0,3.0,35.0,960.0,673.8,484.9
2016,8,13,12,45,914.0,116.0,3.1,35.5,948.5,719.18,517.42
2016,8,13,13,0,900.0,124.0,3.2,36.0,937.0,761.48,547.02
2016,8,13,13,15,896.5,123.0,3.3,35.5,920.5,801.12,576.51
2016,8,13,13,30,893.0,122.0,3.4,35.0,904.0,837.89,602.66
2016,8,13,13,45,887.5,121.0,3.5,35.0,880.5,869.95,624.56
2016,8,13,14,0,882.0,120.0,3.6,35.0,857.0,898.72,644.39
2016,8,13,14,15,874.5,118.0,3.6,34.5,827.0,921.33,661.14
2016,8,13,14,30,867.0,116.0,3.6,34.0,797.0,940.31,675.74
2016,8,13,14,45,856.5,114.0,3.65,34.0,760.5,952.79,685.23
2016,8,13,15,0,846.0,112.0,3.7,34.0,724.0,974.7,701.05
2016,8,13,15,15,832.5,109.0,3.65,33.5,681.5,975.79,704.31
2016,8,13,15,30,819.0,106.0,3.6,33.0,639.0,973.0,705.38
2016,8,13,15,45,802.0,102.5,3.6,33.0,593.0,962.29,700.32
2016,8,13,16,0,785.0,99.0,3.6,33.0,547.0,947.88,692.99
2016,8,13,16,15,761.0,95.0,3.5,32.0,497.0,922.21,680.38
2016,8,13,16,30,737.0,91.0,3.4,31.0,447.0,893.21,665.37
2016,8,13,16,45,707.0,85.5,3.3,30.5,395.5,860.4,646.07
2016,8,13,17,0,677.0,80.0,3.2,30.0,344.0,818.53,619.95
2016,8,13,17,15,632.5,74.0,3.0,29.0,291.5,759.7,581.58
2016,8,13,17,30,588.0,68.0,2.8,28.0,239.0,699.67,540.61
2016,8,13,17,45,525.0,59.5,2.65,27.0,189.5,618.27,481.82
2016,8,13,18,0,462.0,51.0,2.5,26.0,140.0,537.76,420.23
2016,8,13,18,15,362.0,40.0,2.3,25.0,96.5,423.44,328.77
2016,8,13,18,30,262.0,29.0,2.1,24.0,53.0,315.29,222.63
2016,8,13,18,45,131.0,14.5,1.95,23.0,26.5,117.58,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.5,2.1,15.5,31.0,13.38,0.0
2016,8,14,6,0,253.0,35.0,2.2,16.0,62.0,26.69,16.58
2016,8,14,6,15,341.5,47.5,2.2,16.5,105.5,38.41,27.76
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,48.19,36.77
2016,8,14,6,45,488.0,70.0,2.2,18.0,198.5,55.58,43.37
2016,8,14,7,0,546.0,80.0,2.2,19.0,248.0,62.85,49.62
2016,8,14,7,15,589.5,87.0,2.2,20.0,299.5,67.56,53.45
2016,8,14,7,30,633.0,94.0,2.2,21.0,351.0,72.2,57.09
2016,8,14,7,45,663.5,100.5,2.25,22.5,401.5,76.15,59.93
2016,8,14,8,0,694.0,107.0,2.3,24.0,452.0,79.97,62.57
2016,8,14,8,15,718.5,112.0,2.3,24.5,501.0,82.56,64.39
2016,8,14,8,30,743.0,117.0,2.3,25.0,550.0,85.04,66.11
2016,8,14,8,45,761.0,121.0,2.3,26.0,595.5,93.99,73.05
2016,8,14,9,0,779.0,125.0,2.3,27.0,641.0,95.58,73.83
2016,8,14,9,15,793.5,128.5,2.3,27.5,682.5,96.66,74.36
2016,8,14,9,30,808.0,132.0,2.3,28.0,724.0,97.63,74.82
2016,8,14,9,45,814.0,137.0,2.35,29.0,758.0,99.1,75.55
2016,8,14,10,0,820.0,142.0,2.4,30.0,792.0,119.28,74.62
2016,8,14,10,15,828.5,144.0,2.45,30.5,821.5,175.07,98.77
2016,8,14,10,30,837.0,146.0,2.5,31.0,851.0,232.08,136.86
2016,8,14,10,45,845.0,146.5,2.55,31.5,874.0,289.07,181.17
2016,8,14,11,0,853.0,147.0,2.6,32.0,897.0,346.76,228.36
2016,8,14,11,15,857.0,148.0,2.65,32.5,912.5,405.21,276.47
2016,8,14,11,30,861.0,149.0,2.7,33.0,928.0,460.41,321.47
2016,8,14,11,45,865.5,148.0,2.8,33.5,936.0,514.15,364.4
2016,8,14,12,0,870.0,147.0,2.9,34.0,944.0,567.2,405.57
2016,8,14,12,15,870.0,147.0,2.95,34.0,943.5,617.42,444.32
2016,8,14,12,30,870.0,147.0,3.0,34.0,943.0,666.06,480.98
2016,8,14,12,45,872.0,144.0,3.05,34.5,936.0,712.05,513.98
2016,8,14,13,0,874.0,141.0,3.1,35.0,929.0,755.99,544.79
2016,8,14,13,15,870.0,140.0,3.15,35.0,912.5,794.72,572.58
2016,8,14,13,30,866.0,139.0,3.2,35.0,896.0,830.59,596.96
2016,8,14,13,45,855.5,140.0,3.3,35.0,871.0,859.77,616.96
2016,8,14,14,0,845.0,141.0,3.4,35.0,846.0,898.42,643.24
2016,8,14,14,15,836.0,139.0,3.45,34.5,815.0,919.8,659.37
2016,8,14,14,30,827.0,137.0,3.5,34.0,784.0,937.45,673.4
2016,8,14,14,45,813.0,135.5,3.55,34.0,747.0,947.1,681.07
2016,8,14,15,0,799.0,134.0,3.6,34.0,710.0,952.82,686.42
2016,8,14,15,15,783.5,130.5,3.6,33.5,667.5,951.02,688.18
2016,8,14,15,30,768.0,127.0,3.6,33.0,625.0,945.33,687.61
2016,8,14,15,45,748.0,123.0,3.65,32.5,578.5,938.73,686.9
2016,8,14,16,0,728.0,119.0,3.7,32.0,532.0,921.12,678.95
2016,8,14,16,15,702.0,113.5,3.65,31.0,482.0,892.17,664.15
2016,8,14,16,30,676.0,108.0,3.6,30.0,432.0,860.09,646.97
2016,8,14,16,45,643.5,101.5,3.6,29.0,381.0,817.4,622.14
2016,8,14,17,0,611.0,95.0,3.6,28.0,330.0,772.31,594.73
2016,8,14,17,15,563.5,87.0,3.45,26.5,279.0,708.67,553.09
2016,8,14,17,30,516.0,79.0,3.3,25.0,228.0,643.87,508.47
2016,8,14,17,45,454.0,68.0,3.2,24.0,179.5,561.51,447.1
2016,8,14,18,0,392.0,57.0,3.1,23.0,131.0,479.97,382.89
2016,8,14,18,15,296.5,43.0,2.95,22.0,89.0,365.92,289.19
2016,8,14,18,30,201.0,29.0,2.8,21.0,47.0,261.23,181.76
2016,8,14,18,45,100.5,14.5,2.65,20.5,23.5,92.74,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,179.5,15.5,2.75,14.5,34.5,12.57,0.0
2016,8,15,6,0,359.0,31.0,2.9,15.0,69.0,25.66,15.66
2016,8,15,6,15,455.0,40.0,2.85,15.5,116.0,33.08,23.2
2016,8,15,6,30,551.0,49.0,2.8,16.0,163.0,40.57,30.21
2016,8,15,6,45,612.5,55.5,2.75,16.5,215.5,45.87,35.07
2016,8,15,7,0,674.0,62.0,2.7,17.0,268.0,55.43,43.51
2016,8,15,7,15,338.0,96.5,2.65,17.5,200.0,68.68,55.0
2016,8,15,7,30,2.0,131.0,2.6,18.0,132.0,95.25,77.84
2016,8,15,7,45,8.5,152.0,2.55,19.0,156.5,109.82,89.77
2016,8,15,8,0,15.0,173.0,2.5,20.0,181.0,124.26,101.36
2016,8,15,8,15,32.5,205.0,2.45,20.5,224.0,138.71,112.96
2016,8,15,8,30,50.0,237.0,2.4,21.0,267.0,157.29,127.84
2016,8,15,8,45,174.0,260.0,2.4,22.0,373.5,165.75,133.9
2016,8,15,9,0,298.0,283.0,2.4,23.0,480.0,170.9,137.2
2016,8,15,9,15,605.5,188.5,2.45,23.5,620.5,117.87,93.09
2016,8,15,9,30,913.0,94.0,2.5,24.0,761.0,89.06,68.97
2016,8,15,9,45,921.0,96.0,2.55,25.0,797.0,90.18,69.5
2016,8,15,10,0,929.0,98.0,2.6,26.0,833.0,110.11,67.73
2016,8,15,10,15,935.5,99.5,2.65,26.5,863.0,170.12,92.91
2016,8,15,10,30,942.0,101.0,2.7,27.0,893.0,230.9,133.99
2016,8,15,10,45,945.5,102.5,2.8,28.0,915.0,291.52,181.97
2016,8,15,11,0,949.0,104.0,2.9,29.0,937.0,352.13,232.48
2016,8,15,11,15,952.0,104.5,2.95,29.5,952.0,411.68,282.88
2016,8,15,11,30,955.0,105.0,3.0,30.0,967.0,470.68,332.02
2016,8,15,11,45,955.0,106.0,3.15,30.5,973.5,527.85,378.73
2016,8,15,12,0,955.0,107.0,3.3,31.0,980.0,583.72,423.09
2016,8,15,12,15,954.5,107.0,3.4,31.0,979.0,637.03,465.09
2016,8,15,12,30,954.0,107.0,3.5,31.0,978.0,688.49,504.72
2016,8,15,12,45,941.5,113.5,3.6,31.0,966.0,735.02,539.87
2016,8,15,13,0,929.0,120.0,3.7,31.0,954.0,778.48,572.15
2016,8,15,13,15,925.5,119.0,3.75,31.0,937.5,819.27,601.54
2016,8,15,13,30,922.0,118.0,3.8,31.0,921.0,857.09,627.43
2016,8,15,13,45,915.5,117.0,3.85,31.0,896.5,889.27,649.54
2016,8,15,14,0,909.0,116.0,3.9,31.0,872.0,917.99,669.44
2016,8,15,14,15,901.5,114.5,3.9,30.5,840.5,941.78,687.28
2016,8,15,14,30,894.0,113.0,3.9,30.0,809.0,961.87,702.89
2016,8,15,14,45,884.0,110.5,3.9,30.0,772.0,974.82,712.58
2016,8,15,15,0,874.0,108.0,3.9,30.0,735.0,983.89,719.93
2016,8,15,15,15,860.0,105.5,3.85,29.5,692.0,998.28,732.16
2016,8,15,15,30,846.0,103.0,3.8,29.0,649.0,995.81,733.41
2016,8,15,15,45,830.0,99.0,3.75,28.5,601.5,985.62,729.83
2016,8,15,16,0,814.0,95.0,3.7,28.0,554.0,971.63,723.84
2016,8,15,16,15,790.5,91.0,3.6,27.0,503.0,946.39,711.37
2016,8,15,16,30,767.0,87.0,3.5,26.0,452.0,917.73,696.4
2016,8,15,16,45,737.5,82.0,3.45,25.5,399.5,878.66,672.75
2016,8,15,17,0,708.0,77.0,3.4,25.0,347.0,844.26,651.71
2016,8,15,17,15,663.0,71.0,3.25,24.0,294.0,784.46,612.14
2016,8,15,17,30,618.0,65.0,3.1,23.0,241.0,723.44,569.78
2016,8,15,17,45,554.5,57.0,3.0,22.0,190.0,641.67,509.47
2016,8,15,18,0,491.0,49.0,2.9,21.0,139.0,560.72,445.95
2016,8,15,18,15,383.0,38.0,2.8,20.0,94.5,438.86,345.93
2016,8,15,18,30,275.0,27.0,2.7,19.0,50.0,319.69,215.12
2016,8,15,18,45,137.5,13.5,2.65,18.0,25.0,121.73,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,139.0,16.5,2.0,13.5,30.5,13.34,0.0
2016,8,16,6,0,278.0,33.0,2.3,14.0,61.0,27.03,16.72
2016,8,16,6,15,372.5,44.5,2.25,14.5,106.0,36.24,26.03
2016,8,16,6,30,467.0,56.0,2.2,15.0,151.0,45.41,34.59
2016,8,16,6,45,528.5,64.5,2.2,16.0,201.5,51.86,40.43
2016,8,16,7,0,590.0,73.0,2.2,17.0,252.0,58.26,45.99
2016,8,16,7,15,295.5,101.0,2.15,17.5,191.0,70.97,57.01
2016,8,16,7,30,1.0,129.0,2.1,18.0,130.0,93.91,76.67
2016,8,16,7,45,27.5,163.5,2.1,19.0,177.0,113.07,92.53
2016,8,16,8,0,54.0,198.0,2.1,20.0,224.0,133.91,109.49
2016,8,16,8,15,66.5,223.0,2.1,21.0,259.0,148.89,121.2
2016,8,16,8,30,79.0,248.0,2.1,22.0,294.0,163.51,132.41
2016,8,16,8,45,184.5,266.0,2.15,23.0,384.5,168.89,135.89
2016,8,16,9,0,290.0,284.0,2.2,24.0,475.0,171.23,136.89
2016,8,16,9,15,570.0,201.0,2.2,25.0,606.0,124.44,97.89
2016,8,16,9,30,850.0,118.0,2.2,26.0,737.0,90.86,69.86
2016,8,16,9,45,850.5,125.0,2.25,27.0,770.5,93.63,71.73
2016,8,16,10,0,851.0,132.0,2.3,28.0,804.0,113.39,71.37
2016,8,16,10,15,859.0,134.0,2.35,28.5,833.5,171.02,95.75
2016,8,16,10,30,867.0,136.0,2.4,29.0,863.0,236.4,140.02
2016,8,16,10,45,873.5,137.0,2.45,29.5,886.0,293.7,184.84
2016,8,16,11,0,880.0,138.0,2.5,30.0,909.0,351.39,232.53
2016,8,16,11,15,883.5,139.0,2.55,30.5,924.0,408.2,280.01
2016,8,16,11,30,887.0,140.0,2.6,31.0,939.0,464.64,326.45
2016,8,16,11,45,889.5,140.0,2.65,31.5,946.0,519.43,370.48
2016,8,16,12,0,892.0,140.0,2.7,32.0,953.0,573.28,412.46
2016,8,16,12,15,891.5,140.0,2.75,32.0,952.5,624.27,452.03
2016,8,16,12,30,891.0,140.0,2.8,32.0,952.0,673.56,489.4
2016,8,16,12,45,883.0,143.0,2.85,32.5,941.0,718.15,521.53
2016,8,16,13,0,875.0,146.0,2.9,33.0,930.0,760.08,551.0
2016,8,16,13,15,871.0,145.0,2.95,33.0,913.5,799.03,579.1
2016,8,16,13,30,867.0,144.0,3.0,33.0,897.0,835.13,603.89
2016,8,16,13,45,862.5,141.5,3.05,33.0,873.5,878.55,633.05
2016,8,16,14,0,858.0,139.0,3.1,33.0,850.0,907.3,652.54
2016,8,16,14,15,849.5,137.0,3.1,32.5,819.0,929.47,668.98
2016,8,16,14,30,841.0,135.0,3.1,32.0,788.0,947.88,683.21
2016,8,16,14,45,832.0,131.0,3.15,32.0,751.5,959.92,692.48
2016,8,16,15,0,823.0,127.0,3.2,32.0,715.0,968.07,699.47
2016,8,16,15,15,808.0,124.0,3.15,31.5,672.5,967.54,701.73
2016,8,16,15,30,793.0,121.0,3.1,31.0,630.0,963.08,701.66
2016,8,16,15,45,776.5,116.0,3.1,31.0,583.5,951.05,695.75
2016,8,16,16,0,760.0,111.0,3.1,31.0,537.0,942.79,692.49
2016,8,16,16,15,734.5,106.0,3.05,30.0,486.5,914.85,678.54
2016,8,16,16,30,709.0,101.0,3.0,29.0,436.0,883.72,662.27
2016,8,16,16,45,678.5,94.5,3.0,28.5,384.5,842.73,637.78
2016,8,16,17,0,648.0,88.0,3.0,28.0,333.0,799.26,610.77
2016,8,16,17,15,600.0,80.5,2.9,26.5,280.5,735.31,569.7
2016,8,16,17,30,552.0,73.0,2.8,25.0,228.0,670.21,525.55
2016,8,16,17,45,486.5,63.0,2.75,24.0,178.5,585.18,462.81
2016,8,16,18,0,421.0,53.0,2.7,23.0,129.0,501.08,396.94
2016,8,16,18,15,316.5,40.0,2.6,22.0,86.5,381.93,298.94
2016,8,16,18,30,212.0,27.0,2.5,21.0,44.0,262.53,165.63
2016,8,16,18,45,106.0,13.5,2.45,20.0,22.0,96.13,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,112.5,16.5,2.2,15.0,27.5,12.59,0.0
2016,8,17,6,0,225.0,33.0,2.5,16.0,55.0,25.1,14.81
2016,8,17,6,15,317.0,46.0,2.45,16.5,98.0,35.04,24.73
2016,8,17,6,30,409.0,59.0,2.4,17.0,141.0,47.37,35.98
2016,8,17,6,45,472.0,69.0,2.35,17.5,190.0,54.79,42.74
2016,8,17,7,0,535.0,79.0,2.3,18.0,239.0,62.11,49.18
2016,8,17,7,15,580.5,86.0,2.3,19.0,290.5,66.85,53.07
2016,8,17,7,30,626.0,93.0,2.3,20.0,342.0,71.53,56.77
2016,8,17,7,45,465.0,142.0,2.3,21.0,341.0,98.03,79.06
2016,8,17,8,0,304.0,191.0,2.3,22.0,340.0,126.31,102.32
2016,8,17,8,15,523.0,153.0,2.25,23.0,441.5,103.8,82.66
2016,8,17,8,30,742.0,115.0,2.2,24.0,543.0,83.97,65.5
2016,8,17,8,45,760.5,119.0,2.2,25.0,589.0,92.89,72.46
2016,8,17,9,0,779.0,123.0,2.2,26.0,635.0,94.56,73.32
2016,8,17,9,15,794.0,126.0,2.25,26.5,676.0,95.4,73.67
2016,8,17,9,30,809.0,129.0,2.3,27.0,717.0,96.18,73.98
2016,8,17,9,45,825.5,129.0,2.35,28.0,754.5,95.21,72.73
2016,8,17,10,0,842.0,129.0,2.4,29.0,792.0,110.31,69.43
2016,8,17,10,15,850.0,131.0,2.45,29.5,821.5,167.42,93.15
2016,8,17,10,30,858.0,133.0,2.5,30.0,851.0,232.47,136.94
2016,8,17,10,45,862.0,135.5,2.6,31.0,872.5,289.49,181.11
2016,8,17,11,0,866.0,138.0,2.7,32.0,894.0,346.65,227.81
2016,8,17,11,15,870.0,139.0,2.8,32.5,909.0,402.89,274.59
2016,8,17,11,30,874.0,140.0,2.9,33.0,924.0,458.83,320.46
2016,8,17,11,45,873.5,141.5,3.0,33.5,931.0,512.5,363.6
2016,8,17,12,0,873.0,143.0,3.1,34.0,938.0,565.01,404.61
2016,8,17,12,15,873.0,143.0,3.15,34.0,937.0,615.4,443.65
2016,8,17,12,30,873.0,143.0,3.2,34.0,936.0,664.19,480.58
2016,8,17,12,45,865.0,146.0,3.3,34.0,925.5,708.02,513.37
2016,8,17,13,0,857.0,149.0,3.4,34.0,915.0,758.61,549.79
2016,8,17,13,15,852.5,148.0,3.45,34.0,898.0,797.65,577.91
2016,8,17,13,30,848.0,147.0,3.5,34.0,881.0,833.71,603.23
2016,8,17,13,45,844.0,144.0,3.55,34.0,857.5,865.17,624.64
2016,8,17,14,0,840.0,141.0,3.6,34.0,834.0,893.31,643.93
2016,8,17,14,15,831.0,138.5,3.65,33.5,803.0,914.01,659.83
2016,8,17,14,30,822.0,136.0,3.7,33.0,772.0,930.96,673.51
2016,8,17,14,45,813.0,132.0,3.75,33.0,736.0,942.56,682.52
2016,8,17,15,0,804.0,128.0,3.8,33.0,700.0,950.34,689.25
2016,8,17,15,15,788.5,124.5,3.8,32.5,657.5,948.45,690.97
2016,8,17,15,30,773.0,121.0,3.8,32.0,615.0,942.67,690.34
2016,8,17,15,45,756.5,115.5,3.85,31.5,569.0,929.88,685.47
2016,8,17,16,0,740.0,110.0,3.9,31.0,523.0,920.86,683.23
2016,8,17,16,15,713.5,105.5,3.85,30.0,473.0,892.52,668.66
2016,8,17,16,30,687.0,101.0,3.8,29.0,423.0,861.08,651.76
2016,8,17,16,45,656.5,94.0,3.8,28.0,372.0,819.59,627.53
2016,8,17,17,0,626.0,87.0,3.8,27.0,321.0,775.7,600.67
2016,8,17,17,15,577.0,79.5,3.65,25.5,269.5,711.12,557.91
2016,8,17,17,30,528.0,72.0,3.5,24.0,218.0,645.52,512.12
2016,8,17,17,45,462.5,62.0,3.4,23.0,170.0,561.08,448.31
2016,8,17,18,0,397.0,52.0,3.3,22.0,122.0,477.66,381.58
2016,8,17,18,15,293.0,38.5,3.15,21.0,81.0,359.44,282.5
2016,8,17,18,30,189.0,25.0,3.0,20.0,40.0,236.93,138.19
2016,8,17,18,45,94.5,12.5,2.9,19.0,20.0,85.94,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.5,2.15,14.5,24.5,12.52,0.0
2016,8,18,6,0,169.0,33.0,2.4,15.0,49.0,24.86,14.49
2016,8,18,6,15,253.0,49.0,2.4,15.5,90.0,36.74,26.27
2016,8,18,6,30,337.0,65.0,2.4,16.0,131.0,48.51,37.11
2016,8,18,6,45,387.5,79.0,2.4,17.0,177.5,58.47,46.05
2016,8,18,7,0,438.0,93.0,2.4,18.0,224.0,68.22,54.52
2016,8,18,7,15,315.0,125.0,2.35,18.5,228.5,88.27,71.83
2016,8,18,7,30,192.0,157.0,2.3,19.0,233.0,107.95,88.47
2016,8,18,7,45,384.0,147.0,2.3,20.0,326.0,99.61,80.69
2016,8,18,8,0,576.0,137.0,2.3,21.0,419.0,98.05,78.78
2016,8,18,8,15,603.5,144.5,2.25,22.0,466.5,101.44,81.06
2016,8,18,8,30,631.0,152.0,2.2,23.0,514.0,104.67,83.16
2016,8,18,8,45,642.5,162.0,2.2,24.0,557.0,108.87,86.05
2016,8,18,9,0,654.0,172.0,2.2,25.0,600.0,112.76,88.66
2016,8,18,9,15,670.5,177.0,2.25,25.5,640.0,113.54,88.89
2016,8,18,9,30,687.0,182.0,2.3,26.0,680.0,114.24,89.08
2016,8,18,9,45,630.0,222.5,2.35,27.0,696.5,132.31,103.19
2016,8,18,10,0,573.0,263.0,2.4,28.0,713.0,163.07,114.29
2016,8,18,10,15,584.0,268.0,2.45,28.5,741.0,209.44,135.12
2016,8,18,10,30,595.0,273.0,2.5,29.0,769.0,257.54,166.93
2016,8,18,10,45,606.0,274.5,2.6,30.0,791.5,301.88,200.3
2016,8,18,11,0,617.0,276.0,2.7,31.0,814.0,350.71,238.82
2016,8,18,11,15,622.0,278.5,2.75,31.0,828.5,399.42,278.68
2016,8,18,11,30,627.0,281.0,2.8,31.0,843.0,448.61,318.53
2016,8,18,11,45,636.0,278.0,2.9,31.5,851.5,496.29,355.98
2016,8,18,12,0,645.0,275.0,3.0,32.0,860.0,544.2,392.7
2016,8,18,12,15,645.0,274.5,3.05,32.0,859.5,588.63,426.81
2016,8,18,12,30,645.0,274.0,3.1,32.0,859.0,631.84,459.33
2016,8,18,12,45,642.0,273.0,3.15,32.5,850.5,671.18,487.54
2016,8,18,13,0,639.0,272.0,3.2,33.0,842.0,708.44,513.72
2016,8,18,13,15,634.0,269.5,3.25,33.0,826.0,740.69,537.14
2016,8,18,13,30,629.0,267.0,3.3,33.0,810.0,770.22,558.47
2016,8,18,13,45,626.5,260.5,3.4,33.0,788.5,795.6,577.21
2016,8,18,14,0,624.0,254.0,3.5,33.0,767.0,818.0,593.91
2016,8,18,14,15,613.0,249.0,3.55,32.5,737.5,830.97,605.19
2016,8,18,14,30,602.0,244.0,3.6,32.0,708.0,840.35,614.2
2016,8,18,14,45,596.5,233.5,3.65,32.0,675.0,839.85,615.84
2016,8,18,15,0,591.0,223.0,3.7,32.0,642.0,842.04,619.28
2016,8,18,15,15,572.5,215.5,3.7,31.0,601.0,831.49,616.18
2016,8,18,15,30,554.0,208.0,3.7,30.0,560.0,817.68,610.91
2016,8,18,15,45,540.0,195.5,3.75,29.5,517.0,799.71,602.0
2016,8,18,16,0,526.0,183.0,3.8,29.0,474.0,778.77,590.93
2016,8,18,16,15,497.0,172.0,3.8,28.0,426.5,741.68,568.92
2016,8,18,16,30,468.0,161.0,3.8,27.0,379.0,702.24,544.7
2016,8,18,16,45,435.5,147.0,3.8,26.0,330.5,653.72,513.09
2016,8,18,17,0,403.0,133.0,3.8,25.0,282.0,603.67,479.19
2016,8,18,17,15,357.5,117.0,3.65,24.0,234.0,537.39,430.97
2016,8,18,17,30,312.0,101.0,3.5,23.0,186.0,449.8,364.74
2016,8,18,17,45,254.5,81.5,3.4,22.0,141.0,368.7,300.15
2016,8,18,18,0,197.0,62.0,3.3,21.0,96.0,288.82,233.74
2016,8,18,18,15,133.5,40.5,3.2,20.0,60.0,200.37,157.18
2016,8,18,18,30,70.0,19.0,3.1,19.0,24.0,101.9,50.01
2016,8,18,18,45,35.0,9.5,3.05,18.5,12.0,35.62,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,47.0,14.0,2.2,14.5,18.5,10.76,0.0
2016,8,19,6,0,94.0,28.0,2.5,15.0,37.0,21.2,11.34
2016,8,19,6,15,154.0,49.5,2.55,15.5,75.0,36.64,26.13
2016,8,19,6,30,214.0,71.0,2.6,16.0,113.0,51.78,39.95
2016,8,19,6,45,264.0,90.5,2.65,17.0,158.0,65.31,52.03
2016,8,19,7,0,314.0,110.0,2.7,18.0,203.0,78.61,63.59
2016,8,19,7,15,203.5,134.0,2.6,18.5,199.0,91.94,75.02
2016,8,19,7,30,93.0,158.0,2.5,19.0,195.0,109.21,89.58
2016,8,19,7,45,116.0,182.0,2.45,19.5,234.0,121.24,99.39
2016,8,19,8,0,139.0,206.0,2.4,20.0,273.0,135.32,110.77
2016,8,19,8,15,212.0,222.0,2.35,21.0,337.0,146.13,119.0
2016,8,19,8,30,285.0,238.0,2.3,22.0,401.0,150.09,121.41
2016,8,19,8,45,420.0,225.5,2.25,23.0,487.5,139.3,111.63
2016,8,19,9,0,555.0,213.0,2.2,24.0,574.0,134.04,106.55
2016,8,19,9,15,572.5,220.0,2.2,24.5,614.0,136.32,107.94
2016,8,19,9,30,590.0,227.0,2.2,25.0,654.0,138.46,109.21
2016,8,19,9,45,575.0,248.0,2.2,25.5,680.5,146.43,115.22
2016,8,19,10,0,560.0,269.0,2.2,26.0,707.0,164.8,117.08
2016,8,19,10,15,570.5,274.5,2.25,26.5,735.5,210.77,137.78
2016,8,19,10,30,581.0,280.0,2.3,27.0,764.0,258.44,169.44
2016,8,19,10,45,584.0,287.0,2.35,28.0,784.0,306.8,206.15
2016,8,19,11,0,587.0,294.0,2.4,29.0,804.0,355.79,244.94
2016,8,19,11,15,592.0,296.5,2.45,29.0,818.0,403.22,283.79
2016,8,19,11,30,597.0,299.0,2.5,29.0,832.0,447.66,320.19
2016,8,19,11,45,599.5,300.0,2.65,29.5,839.0,493.64,356.59
2016,8,19,12,0,602.0,301.0,2.8,30.0,846.0,539.38,391.91
2016,8,19,12,15,602.0,301.0,2.85,30.0,845.0,582.47,425.1
2016,8,19,12,30,602.0,301.0,2.9,30.0,844.0,624.45,456.8
2016,8,19,12,45,610.5,292.5,3.0,30.5,839.0,664.5,485.96
2016,8,19,13,0,619.0,284.0,3.1,31.0,834.0,703.26,513.71
2016,8,19,13,15,613.5,281.0,3.15,31.0,817.5,734.13,536.32
2016,8,19,13,30,608.0,278.0,3.2,31.0,801.0,762.23,556.84
2016,8,19,13,45,605.5,271.0,3.3,31.0,779.5,786.64,575.07
2016,8,19,14,0,603.0,264.0,3.4,31.0,758.0,808.08,591.27
2016,8,19,14,15,591.5,258.5,3.45,30.5,728.0,815.09,598.71
2016,8,19,14,30,580.0,253.0,3.5,30.0,698.0,822.89,606.72
2016,8,19,14,45,572.0,242.5,3.55,29.5,664.0,825.66,611.6
2016,8,19,15,0,564.0,232.0,3.6,29.0,630.0,825.17,614.38
2016,8,19,15,15,545.0,224.0,3.55,28.5,589.0,813.36,608.8
2016,8,19,15,30,526.0,216.0,3.5,28.0,548.0,798.34,601.07
2016,8,19,15,45,506.0,204.5,3.5,27.5,504.5,775.42,588.17
2016,8,19,16,0,486.0,193.0,3.5,27.0,461.0,749.64,573.13
2016,8,19,16,15,457.0,181.0,3.45,26.5,413.5,711.59,548.75
2016,8,19,16,30,428.0,169.0,3.4,26.0,366.0,671.3,522.32
2016,8,19,16,45,390.5,154.0,3.4,25.5,317.5,617.11,485.08
2016,8,19,17,0,353.0,139.0,3.4,25.0,269.0,539.24,429.46
2016,8,19,17,15,309.5,121.0,3.3,24.0,221.5,474.46,381.84
2016,8,19,17,30,266.0,103.0,3.2,23.0,174.0,409.83,332.21
2016,8,19,17,45,210.0,81.0,3.15,22.0,129.5,327.31,266.05
2016,8,19,18,0,154.0,59.0,3.1,21.0,85.0,245.25,197.72
2016,8,19,18,15,102.0,37.0,3.0,20.0,52.0,166.32,128.91
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,75.06,28.11
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,25.97,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.5,12.0,1.75,14.5,15.0,9.44,0.0
2016,8,20,6,0,69.0,24.0,2.0,15.0,30.0,18.29,8.82
2016,8,20,6,15,118.0,47.0,2.0,15.5,66.5,34.73,24.45
2016,8,20,6,30,167.0,70.0,2.0,16.0,103.0,50.71,39.0
2016,8,20,6,45,212.5,92.5,2.0,17.0,147.0,65.97,52.6
2016,8,20,7,0,258.0,115.0,2.0,18.0,191.0,80.88,65.56
2016,8,20,7,15,137.0,126.5,2.0,18.5,168.0,88.61,72.1
2016,8,20,7,30,16.0,138.0,2.0,19.0,145.0,99.51,81.2
2016,8,20,7,45,40.0,167.5,2.0,19.5,186.5,115.22,94.23
2016,8,20,8,0,64.0,197.0,2.0,20.0,228.0,133.24,108.98
2016,8,20,8,15,139.5,222.0,2.0,20.5,299.0,144.45,117.78
2016,8,20,8,30,215.0,247.0,2.0,21.0,370.0,159.54,129.71
2016,8,20,8,45,291.5,254.0,2.05,22.0,435.0,157.68,127.25
2016,8,20,9,0,368.0,261.0,2.1,23.0,500.0,162.27,130.17
2016,8,20,9,15,451.5,255.5,2.15,23.5,567.5,151.56,120.83
2016,8,20,9,30,535.0,250.0,2.2,24.0,635.0,148.72,118.02
2016,8,20,9,45,581.0,239.5,2.3,25.0,677.0,142.53,112.31
2016,8,20,10,0,627.0,229.0,2.4,26.0,719.0,143.85,100.64
2016,8,20,10,15,637.5,233.0,2.45,26.5,747.0,191.96,121.29
2016,8,20,10,30,648.0,237.0,2.5,27.0,775.0,241.86,154.38
2016,8,20,10,45,658.0,238.5,2.65,27.5,797.0,291.78,192.92
2016,8,20,11,0,668.0,240.0,2.8,28.0,819.0,342.99,234.63
2016,8,20,11,15,673.0,242.0,2.9,28.0,833.5,393.87,277.17
2016,8,20,11,30,678.0,244.0,3.0,28.0,848.0,445.07,319.58
2016,8,20,11,45,686.5,240.5,3.15,28.5,856.5,494.25,359.19
2016,8,20,12,0,695.0,237.0,3.3,29.0,865.0,543.39,397.82
2016,8,20,12,15,695.0,237.0,3.4,29.0,864.0,589.9,434.35
2016,8,20,12,30,695.0,237.0,3.5,29.0,863.0,635.08,469.15
2016,8,20,12,45,681.0,242.5,3.6,29.0,851.0,673.63,498.48
2016,8,20,13,0,667.0,248.0,3.7,29.0,839.0,709.31,525.25
2016,8,20,13,15,662.0,246.0,3.7,28.5,823.0,742.59,550.91
2016,8,20,13,30,657.0,244.0,3.7,28.0,807.0,773.14,574.44
2016,8,20,13,45,658.5,235.5,3.75,28.0,786.5,800.54,594.95
2016,8,20,14,0,660.0,227.0,3.8,28.0,766.0,825.08,613.43
2016,8,20,14,15,649.5,222.5,3.8,27.5,736.5,839.55,625.79
2016,8,20,14,30,639.0,218.0,3.8,27.0,707.0,850.45,635.82
2016,8,20,14,45,632.5,209.0,3.85,27.0,673.0,857.27,642.34
2016,8,20,15,0,626.0,200.0,3.9,27.0,639.0,860.59,646.58
2016,8,20,15,15,608.0,193.5,3.85,26.5,598.0,851.58,642.99
2016,8,20,15,30,590.0,187.0,3.8,26.0,557.0,838.88,636.92
2016,8,20,15,45,574.0,176.5,3.8,25.5,514.0,811.66,620.97
2016,8,20,16,0,558.0,166.0,3.8,25.0,471.0,790.67,609.37
2016,8,20,16,15,528.5,156.5,3.7,24.0,423.0,754.5,587.42
2016,8,20,16,30,499.0,147.0,3.6,23.0,375.0,715.97,563.32
2016,8,20,16,45,468.0,134.0,3.55,22.5,327.5,669.6,531.86
2016,8,20,17,0,437.0,121.0,3.5,22.0,280.0,621.62,498.25
2016,8,20,17,15,389.0,107.0,3.4,21.0,231.5,554.71,449.54
