Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,30,341.0,93.0,3.3,20.0,183.0,487.82,398.34
2016,8,20,17,45,283.5,75.0,3.2,19.0,138.5,407.17,333.58
2016,8,20,18,0,226.0,57.0,3.1,18.0,94.0,328.09,267.04
2016,8,20,18,15,152.0,37.5,2.95,17.5,58.5,234.24,182.91
2016,8,20,18,30,78.0,18.0,2.8,17.0,23.0,105.81,27.86
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.5,38.33,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.35,14.5,19.5,11.41,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,21.91,11.39
2016,8,21,6,15,189.0,48.0,2.7,15.5,78.0,35.64,25.17
2016,8,21,6,30,261.0,67.0,2.7,16.0,117.0,49.26,37.69
2016,8,21,6,45,322.0,83.0,2.75,16.5,163.5,60.5,47.89
2016,8,21,7,0,383.0,99.0,2.8,17.0,210.0,71.52,57.63
2016,8,21,7,15,211.0,123.0,2.75,17.5,186.0,85.5,69.72
2016,8,21,7,30,39.0,147.0,2.7,18.0,162.0,102.1,83.82
2016,8,21,7,45,97.5,175.0,2.7,19.0,220.5,120.26,98.81
2016,8,21,8,0,156.0,203.0,2.7,20.0,279.0,134.02,109.75
2016,8,21,8,15,176.0,225.5,2.65,20.5,319.0,146.96,120.03
2016,8,21,8,30,196.0,248.0,2.6,21.0,359.0,159.52,129.85
2016,8,21,8,45,291.0,251.5,2.6,22.0,432.0,156.45,126.38
2016,8,21,9,0,386.0,255.0,2.6,23.0,505.0,159.8,128.29
2016,8,21,9,15,536.5,217.0,2.6,23.5,588.5,133.94,106.47
2016,8,21,9,30,687.0,179.0,2.6,24.0,672.0,113.07,88.88
2016,8,21,9,45,669.5,199.0,2.65,24.5,699.5,121.04,95.09
2016,8,21,10,0,652.0,219.0,2.7,25.0,727.0,138.85,97.45
2016,8,21,10,15,662.5,223.0,2.75,25.5,755.5,188.46,118.44
2016,8,21,10,30,673.0,227.0,2.8,26.0,784.0,239.82,152.58
2016,8,21,10,45,683.0,228.5,2.9,26.5,806.5,291.16,192.42
2016,8,21,11,0,693.0,230.0,3.0,27.0,829.0,343.74,235.5
2016,8,21,11,15,698.0,231.5,3.1,27.0,843.5,395.63,279.22
2016,8,21,11,30,703.0,233.0,3.2,27.0,858.0,447.75,322.75
2016,8,21,11,45,708.0,232.0,3.3,27.5,866.0,498.18,363.56
2016,8,21,12,0,713.0,231.0,3.4,28.0,874.0,548.24,403.05
2016,8,21,12,15,713.0,231.0,3.5,28.0,872.5,595.56,440.4
2016,8,21,12,30,713.0,231.0,3.6,28.0,871.0,641.51,475.96
2016,8,21,12,45,728.5,219.0,3.75,28.0,867.5,686.58,510.65
2016,8,21,13,0,744.0,207.0,3.9,28.0,864.0,730.38,543.99
2016,8,21,13,15,739.0,205.0,3.95,27.5,847.5,765.85,571.6
2016,8,21,13,30,734.0,203.0,4.0,27.0,831.0,798.42,597.0
2016,8,21,13,45,727.5,199.5,4.1,27.0,807.0,825.33,617.38
2016,8,21,14,0,721.0,196.0,4.2,27.0,783.0,848.91,635.4
2016,8,21,14,15,710.0,192.5,4.2,26.5,752.5,865.08,648.92
2016,8,21,14,30,699.0,189.0,4.2,26.0,722.0,877.57,659.79
2016,8,21,14,45,686.0,184.0,4.25,25.5,685.5,882.99,666.23
2016,8,21,15,0,673.0,179.0,4.3,25.0,649.0,884.65,670.31
2016,8,21,15,15,654.5,173.5,4.2,24.5,607.5,876.7,667.21
2016,8,21,15,30,636.0,168.0,4.1,24.0,566.0,865.02,661.67
2016,8,21,15,45,614.0,160.5,4.1,23.5,520.5,844.13,650.19
2016,8,21,16,0,592.0,153.0,4.1,23.0,475.0,819.77,636.21
2016,8,21,16,15,562.0,145.0,4.05,22.0,426.5,773.87,607.45
2016,8,21,16,30,532.0,137.0,4.0,21.0,378.0,736.35,584.25
2016,8,21,16,45,495.5,126.0,3.95,20.5,328.5,686.53,549.99
2016,8,21,17,0,459.0,115.0,3.9,20.0,279.0,635.23,513.59
2016,8,21,17,15,409.0,102.0,3.75,19.0,230.5,567.23,463.48
2016,8,21,17,30,359.0,89.0,3.6,18.0,182.0,499.34,411.22
2016,8,21,17,45,295.0,72.5,3.5,17.5,137.5,414.31,341.56
2016,8,21,18,0,231.0,56.0,3.4,17.0,93.0,331.48,270.62
2016,8,21,18,15,153.5,36.5,3.3,16.5,57.0,234.76,182.51
2016,8,21,18,30,76.0,17.0,3.2,16.0,21.0,117.63,8.96
2016,8,21,18,45,38.0,8.5,3.1,15.5,10.5,37.08,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,57.0,14.0,2.75,14.5,19.0,11.02,0.0
2016,8,22,6,0,114.0,28.0,3.0,15.0,38.0,21.18,10.5
2016,8,22,6,15,187.5,47.5,3.0,15.5,77.0,35.28,24.81
2016,8,22,6,30,261.0,67.0,3.0,16.0,116.0,49.27,37.66
2016,8,22,6,45,151.5,88.0,3.0,16.5,118.5,63.33,50.36
2016,8,22,7,0,42.0,109.0,3.0,17.0,121.0,76.93,62.37
2016,8,22,7,15,54.5,130.5,2.9,17.5,149.5,91.19,74.68
2016,8,22,7,30,67.0,152.0,2.8,18.0,178.0,105.22,86.53
2016,8,22,7,45,104.5,177.0,2.75,18.5,224.5,118.21,97.26
2016,8,22,8,0,142.0,202.0,2.7,19.0,271.0,133.16,109.47
2016,8,22,8,15,119.5,223.5,2.65,19.5,286.0,144.65,118.57
2016,8,22,8,30,97.0,245.0,2.6,20.0,301.0,161.91,132.38
2016,8,22,8,45,198.0,260.0,2.6,21.0,384.5,166.15,134.95
2016,8,22,9,0,299.0,275.0,2.6,22.0,468.0,167.48,135.13
2016,8,22,9,15,480.5,231.0,2.65,22.5,564.5,139.85,111.79
2016,8,22,9,30,662.0,187.0,2.7,23.0,661.0,117.07,92.57
2016,8,22,9,45,668.5,195.0,2.75,24.0,693.5,118.99,93.61
2016,8,22,10,0,675.0,203.0,2.8,25.0,726.0,130.45,91.18
2016,8,22,10,15,685.0,206.0,2.9,25.0,754.0,180.73,112.12
2016,8,22,10,30,695.0,209.0,3.0,25.0,782.0,232.62,146.89
2016,8,22,10,45,701.0,212.0,3.1,25.5,803.5,285.02,187.99
2016,8,22,11,0,707.0,215.0,3.2,26.0,825.0,338.18,232.05
2016,8,22,11,15,711.5,216.5,3.3,26.5,839.0,390.44,275.92
2016,8,22,11,30,716.0,218.0,3.4,27.0,853.0,442.83,319.35
2016,8,22,11,45,719.0,218.0,3.55,27.5,859.5,493.39,360.59
2016,8,22,12,0,722.0,218.0,3.7,28.0,866.0,543.38,400.34
2016,8,22,12,15,722.0,217.5,3.8,28.0,865.0,590.45,437.73
2016,8,22,12,30,722.0,217.0,3.9,28.0,864.0,636.08,473.27
2016,8,22,12,45,684.0,237.5,4.0,28.0,845.5,671.42,500.3
2016,8,22,13,0,646.0,258.0,4.1,28.0,827.0,702.02,523.32
2016,8,22,13,15,640.5,255.5,4.1,27.5,810.5,733.83,548.2
2016,8,22,13,30,635.0,253.0,4.1,27.0,794.0,762.86,570.91
2016,8,22,13,45,634.0,245.5,4.2,27.0,772.5,788.43,590.48
2016,8,22,14,0,633.0,238.0,4.3,27.0,751.0,811.07,607.97
2016,8,22,14,15,622.0,233.5,4.3,26.5,721.5,824.41,619.67
2016,8,22,14,30,611.0,229.0,4.3,26.0,692.0,834.18,629.0
2016,8,22,14,45,602.5,220.0,4.35,25.5,658.0,838.58,635.09
2016,8,22,15,0,594.0,211.0,4.4,25.0,624.0,839.47,638.85
2016,8,22,15,15,575.5,204.0,4.35,24.0,583.5,821.05,630.01
2016,8,22,15,30,557.0,197.0,4.3,23.0,543.0,807.56,624.48
2016,8,22,15,45,538.5,186.0,4.3,22.5,499.5,786.49,612.54
2016,8,22,16,0,520.0,175.0,4.3,22.0,456.0,762.49,598.4
2016,8,22,16,15,490.0,164.5,4.2,21.5,408.5,724.83,573.47
2016,8,22,16,30,460.0,154.0,4.1,21.0,361.0,684.93,546.43
2016,8,22,16,45,426.5,140.0,4.0,20.5,313.5,635.39,511.5
2016,8,22,17,0,393.0,126.0,3.9,20.0,266.0,584.42,474.44
2016,8,22,17,15,346.0,110.5,3.75,19.0,218.5,517.53,424.1
2016,8,22,17,30,299.0,95.0,3.6,18.0,171.0,429.91,355.65
2016,8,22,17,45,243.0,75.0,3.45,17.5,127.5,349.8,289.21
2016,8,22,18,0,187.0,55.0,3.3,17.0,84.0,270.63,221.0
2016,8,22,18,15,120.0,34.5,3.15,16.5,50.5,181.2,138.89
2016,8,22,18,30,53.0,14.0,3.0,16.0,17.0,74.79,0.0
2016,8,22,18,45,26.5,7.0,2.85,16.0,8.5,26.66,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,63.5,14.0,2.2,15.0,19.0,11.02,0.0
2016,8,23,6,0,127.0,28.0,2.5,16.0,38.0,21.08,10.0
2016,8,23,6,15,207.5,46.0,2.5,16.5,77.5,34.34,23.84
2016,8,23,6,30,288.0,64.0,2.5,17.0,117.0,47.42,35.87
2016,8,23,6,45,352.0,77.5,2.55,17.5,163.5,57.12,44.7
2016,8,23,7,0,416.0,91.0,2.6,18.0,210.0,66.68,53.16
2016,8,23,7,15,269.0,122.5,2.55,18.5,205.5,86.0,69.88
2016,8,23,7,30,122.0,154.0,2.5,19.0,201.0,104.81,85.84
2016,8,23,7,45,354.0,141.5,2.45,20.0,305.0,95.97,77.65
2016,8,23,8,0,586.0,129.0,2.4,21.0,409.0,93.29,74.8
2016,8,23,8,15,614.0,136.0,2.35,21.5,456.5,96.58,77.19
2016,8,23,8,30,642.0,143.0,2.3,22.0,504.0,99.74,79.43
2016,8,23,8,45,665.0,147.5,2.3,22.5,549.0,101.05,80.12
2016,8,23,9,0,688.0,152.0,2.3,23.0,594.0,102.32,80.78
2016,8,23,9,15,704.5,156.0,2.3,23.5,634.5,103.04,81.0
2016,8,23,9,30,721.0,160.0,2.3,24.0,675.0,103.7,81.19
2016,8,23,9,45,709.5,176.5,2.35,25.0,704.0,110.25,86.06
2016,8,23,10,0,698.0,193.0,2.4,26.0,733.0,125.37,87.12
2016,8,23,10,15,708.0,196.0,2.45,26.5,761.5,176.98,107.84
2016,8,23,10,30,718.0,199.0,2.5,27.0,790.0,230.16,142.77
2016,8,23,10,45,726.5,200.5,2.6,27.5,812.0,283.5,184.08
2016,8,23,11,0,735.0,202.0,2.7,28.0,834.0,337.8,228.61
2016,8,23,11,15,740.0,203.5,2.75,28.5,848.5,391.63,273.31
2016,8,23,11,30,745.0,205.0,2.8,29.0,863.0,445.58,317.47
2016,8,23,11,45,749.5,204.0,2.9,29.5,870.5,497.45,359.22
2016,8,23,12,0,754.0,203.0,3.0,30.0,878.0,548.77,399.44
2016,8,23,12,15,754.0,203.0,3.1,30.0,877.0,597.47,437.58
2016,8,23,12,30,754.0,203.0,3.2,30.0,876.0,644.69,473.79
2016,8,23,12,45,764.0,194.5,3.3,30.5,870.5,685.62,504.21
2016,8,23,13,0,774.0,186.0,3.4,31.0,865.0,728.56,535.33
2016,8,23,13,15,769.5,184.5,3.45,31.0,848.5,764.6,561.85
2016,8,23,13,30,765.0,183.0,3.5,31.0,832.0,797.79,586.12
2016,8,23,13,45,760.5,179.0,3.6,31.0,809.0,832.85,611.51
2016,8,23,14,0,756.0,175.0,3.7,31.0,786.0,858.18,629.83
2016,8,23,14,15,746.0,172.0,3.75,30.5,755.5,876.25,644.25
2016,8,23,14,30,736.0,169.0,3.8,30.0,725.0,890.67,656.47
2016,8,23,14,45,726.0,163.5,3.9,30.0,689.0,898.76,663.59
2016,8,23,15,0,716.0,158.0,4.0,30.0,653.0,903.14,668.43
2016,8,23,15,15,698.5,153.5,4.0,29.5,611.0,897.6,667.61
2016,8,23,15,30,681.0,149.0,4.0,29.0,569.0,888.32,664.43
2016,8,23,15,45,661.5,142.0,4.0,28.5,524.0,870.62,655.57
2016,8,23,16,0,642.0,135.0,4.0,28.0,479.0,849.44,644.31
2016,8,23,16,15,612.5,128.0,3.95,27.0,430.0,814.92,624.58
2016,8,23,16,30,583.0,121.0,3.9,26.0,381.0,777.39,602.26
2016,8,23,16,45,547.5,111.5,3.85,25.0,331.0,728.43,570.89
2016,8,23,17,0,512.0,102.0,3.8,24.0,281.0,669.21,530.73
2016,8,23,17,15,460.0,91.0,3.65,23.0,231.5,600.86,481.57
2016,8,23,17,30,408.0,80.0,3.5,22.0,182.0,532.71,430.14
2016,8,23,17,45,340.0,65.5,3.4,21.0,136.5,445.52,361.01
2016,8,23,18,0,272.0,51.0,3.3,20.0,91.0,360.96,290.24
2016,8,23,18,15,179.5,33.0,3.2,19.0,55.5,252.67,189.74
2016,8,23,18,30,87.0,15.0,3.1,18.0,20.0,119.67,0.0
2016,8,23,18,45,43.5,7.5,3.05,17.5,10.0,40.57,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,13.5,2.0,14.0,21.5,10.62,0.0
2016,8,24,6,0,204.0,27.0,2.3,15.0,43.0,20.62,9.27
2016,8,24,6,15,301.5,41.0,2.3,15.5,85.5,31.33,21.31
2016,8,24,6,30,399.0,55.0,2.3,16.0,128.0,44.44,33.39
2016,8,24,6,45,469.5,64.5,2.35,16.5,177.5,51.61,40.03
2016,8,24,7,0,540.0,74.0,2.4,17.0,227.0,58.74,46.39
2016,8,24,7,15,270.0,99.0,2.35,17.5,175.5,71.61,57.6
2016,8,24,7,30,0.0,124.0,2.3,18.0,124.0,90.23,73.57
2016,8,24,7,45,16.0,152.0,2.3,18.5,159.5,109.32,89.64
2016,8,24,8,0,32.0,180.0,2.3,19.0,195.0,123.14,100.94
2016,8,24,8,15,52.0,208.5,2.3,20.0,236.5,140.35,114.72
2016,8,24,8,30,72.0,237.0,2.3,21.0,278.0,157.1,127.85
2016,8,24,8,45,132.0,263.5,2.3,22.0,345.5,166.06,134.32
2016,8,24,9,0,192.0,290.0,2.3,23.0,413.0,180.7,145.39
2016,8,24,9,15,507.0,206.5,2.3,23.5,560.5,127.89,101.45
2016,8,24,9,30,822.0,123.0,2.3,24.0,708.0,93.65,72.85
2016,8,24,9,45,843.0,120.5,2.35,24.5,746.0,91.56,70.86
2016,8,24,10,0,864.0,118.0,2.4,25.0,784.0,108.74,73.7
2016,8,24,10,15,871.5,119.5,2.45,25.5,813.0,166.01,94.32
2016,8,24,10,30,879.0,121.0,2.5,26.0,842.0,224.15,132.16
2016,8,24,10,45,885.0,121.5,2.6,27.0,864.5,282.04,177.34
2016,8,24,11,0,891.0,122.0,2.7,28.0,887.0,340.18,225.61
2016,8,24,11,15,894.5,123.0,2.75,28.0,901.0,397.81,274.99
2016,8,24,11,30,898.0,124.0,2.8,28.0,915.0,455.0,323.51
2016,8,24,11,45,899.0,124.5,2.9,28.5,921.5,510.05,368.83
2016,8,24,12,0,900.0,125.0,3.0,29.0,928.0,563.93,411.92
2016,8,24,12,15,900.0,125.0,3.05,29.0,927.0,615.48,452.78
2016,8,24,12,30,900.0,125.0,3.1,29.0,926.0,665.28,491.34
2016,8,24,12,45,875.0,138.0,3.2,29.5,910.0,706.56,521.91
2016,8,24,13,0,850.0,151.0,3.3,30.0,894.0,753.25,555.03
2016,8,24,13,15,845.5,149.5,3.35,30.0,877.0,791.61,583.25
2016,8,24,13,30,841.0,148.0,3.4,30.0,860.0,826.94,608.76
2016,8,24,13,45,834.0,146.5,3.5,30.0,835.0,857.01,629.92
2016,8,24,14,0,827.0,145.0,3.6,30.0,810.0,883.63,648.88
2016,8,24,14,15,817.0,143.0,3.6,29.5,779.0,903.51,664.26
2016,8,24,14,30,807.0,141.0,3.6,29.0,748.0,919.59,677.34
2016,8,24,14,45,794.5,137.5,3.65,29.0,710.0,927.96,684.42
2016,8,24,15,0,782.0,134.0,3.7,29.0,672.0,932.39,689.1
2016,8,24,15,15,765.5,130.5,3.7,28.5,629.5,936.51,694.89
2016,8,24,15,30,749.0,127.0,3.7,28.0,587.0,929.85,693.6
2016,8,24,15,45,728.0,122.0,3.7,27.5,540.0,913.19,685.69
2016,8,24,16,0,707.0,117.0,3.7,27.0,493.0,892.94,675.38
2016,8,24,16,15,678.0,111.5,3.65,26.0,442.5,860.68,657.64
2016,8,24,16,30,649.0,106.0,3.6,25.0,392.0,825.35,637.34
2016,8,24,16,45,612.0,98.0,3.55,24.0,341.0,776.25,606.44
2016,8,24,17,0,575.0,90.0,3.5,23.0,290.0,724.93,572.69
2016,8,24,17,15,521.5,81.0,3.4,22.0,239.0,654.69,522.88
2016,8,24,17,30,468.0,72.0,3.3,21.0,188.0,583.57,469.79
2016,8,24,17,45,393.0,59.5,3.2,20.0,141.0,484.83,392.04
2016,8,24,18,0,318.0,47.0,3.1,19.0,94.0,395.59,317.41
2016,8,24,18,15,210.0,31.0,3.05,18.0,57.0,276.08,204.12
2016,8,24,18,30,102.0,15.0,3.0,17.0,20.0,96.22,0.0
2016,8,24,18,45,51.0,7.5,2.95,16.5,10.0,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,101.0,13.0,2.35,14.5,21.0,10.23,0.0
2016,8,25,6,0,202.0,26.0,2.6,15.0,42.0,19.87,8.22
2016,8,25,6,15,301.5,39.0,2.6,15.5,83.5,31.69,21.55
2016,8,25,6,30,401.0,52.0,2.6,16.0,125.0,42.06,31.28
2016,8,25,6,45,474.5,60.5,2.65,16.5,174.0,48.56,37.33
2016,8,25,7,0,548.0,69.0,2.7,17.0,223.0,55.08,43.17
2016,8,25,7,15,277.0,98.5,2.7,17.5,176.5,71.38,57.41
2016,8,25,7,30,6.0,128.0,2.7,18.0,130.0,92.77,75.8
2016,8,25,7,45,9.0,145.5,2.7,18.5,149.0,105.11,86.05
2016,8,25,8,0,12.0,163.0,2.7,19.0,168.0,117.36,96.07
2016,8,25,8,15,72.0,204.0,2.65,19.5,244.0,138.33,113.32
2016,8,25,8,30,132.0,245.0,2.6,20.0,320.0,156.32,127.79
2016,8,25,8,45,170.0,266.0,2.6,21.0,370.0,168.17,136.71
2016,8,25,9,0,208.0,287.0,2.6,22.0,420.0,179.71,145.26
2016,8,25,9,15,529.5,195.5,2.6,22.5,564.0,122.78,97.69
2016,8,25,9,30,851.0,104.0,2.6,23.0,708.0,92.91,72.57
2016,8,25,9,45,865.5,104.5,2.65,24.0,745.0,93.29,72.47
2016,8,25,10,0,880.0,105.0,2.7,25.0,782.0,101.69,78.94
2016,8,25,10,15,888.0,106.5,2.75,25.5,811.5,159.8,89.2
2016,8,25,10,30,896.0,108.0,2.8,26.0,841.0,218.83,127.54
2016,8,25,10,45,902.0,109.0,2.85,26.5,863.5,277.83,173.99
2016,8,25,11,0,908.0,110.0,2.9,27.0,886.0,337.07,223.83
2016,8,25,11,15,911.5,110.5,2.9,27.0,901.0,395.17,273.95
2016,8,25,11,30,915.0,111.0,2.9,27.0,916.0,452.75,323.13
2016,8,25,11,45,916.5,112.0,2.95,27.5,923.0,509.05,369.62
2016,8,25,12,0,918.0,113.0,3.0,28.0,930.0,564.2,413.81
2016,8,25,12,15,917.5,113.0,3.05,28.0,928.5,616.09,455.19
2016,8,25,12,30,917.0,113.0,3.1,28.0,927.0,666.14,494.16
2016,8,25,12,45,905.0,118.5,3.15,28.5,914.5,710.89,527.3
2016,8,25,13,0,893.0,124.0,3.2,29.0,902.0,752.58,557.42
2016,8,25,13,15,889.0,123.0,3.25,29.0,884.5,791.62,586.33
2016,8,25,13,30,885.0,122.0,3.3,29.0,867.0,827.7,611.31
2016,8,25,13,45,877.5,121.0,3.4,29.0,842.0,857.76,632.53
2016,8,25,14,0,870.0,120.0,3.5,29.0,817.0,884.36,651.54
2016,8,25,14,15,861.0,118.0,3.6,28.5,785.5,905.1,668.12
2016,8,25,14,30,852.0,116.0,3.7,28.0,754.0,922.14,682.47
2016,8,25,14,45,840.0,114.0,3.8,27.5,716.0,945.26,701.16
2016,8,25,15,0,828.0,112.0,3.9,27.0,678.0,952.24,709.21
2016,8,25,15,15,812.5,109.0,3.95,26.5,635.0,950.76,711.57
2016,8,25,15,30,797.0,106.0,4.0,26.0,592.0,945.35,711.49
2016,8,25,15,45,777.5,102.0,4.05,25.5,545.0,930.95,705.39
2016,8,25,16,0,758.0,98.0,4.1,25.0,498.0,912.84,696.77
2016,8,25,16,15,731.0,93.5,4.05,24.0,447.5,889.99,685.56
2016,8,25,16,30,704.0,89.0,4.0,23.0,397.0,857.74,667.37
2016,8,25,16,45,669.0,83.0,4.0,22.5,345.5,812.74,638.34
2016,8,25,17,0,634.0,77.0,4.0,22.0,294.0,765.5,606.59
2016,8,25,17,15,581.5,69.5,3.9,20.5,242.5,697.56,559.53
2016,8,25,17,30,529.0,62.0,3.8,19.0,191.0,628.87,509.01
2016,8,25,17,45,452.5,52.0,3.7,18.0,143.0,534.87,434.33
2016,8,25,18,0,376.0,42.0,3.6,17.0,95.0,442.86,356.35
2016,8,25,18,15,254.0,28.0,3.45,16.5,57.5,312.17,225.93
2016,8,25,18,30,132.0,14.0,3.3,16.0,20.0,120.03,0.0
2016,8,25,18,45,66.0,7.0,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,14.5,21.0,9.83,0.0
2016,8,26,6,0,228.0,25.0,2.4,15.0,42.0,20.49,8.02
2016,8,26,6,15,334.0,37.5,2.45,15.5,85.0,30.66,20.61
2016,8,26,6,30,440.0,50.0,2.5,16.0,128.0,40.78,30.13
2016,8,26,6,45,501.0,60.0,2.55,16.5,177.0,48.47,37.24
2016,8,26,7,0,562.0,70.0,2.6,17.0,226.0,56.04,44.01
2016,8,26,7,15,285.0,99.0,2.6,17.5,179.0,69.86,56.07
2016,8,26,7,30,8.0,128.0,2.6,18.0,132.0,92.73,75.77
2016,8,26,7,45,11.0,146.0,2.6,18.5,151.5,105.39,86.3
2016,8,26,8,0,14.0,164.0,2.6,19.0,171.0,117.94,96.58
2016,8,26,8,15,22.0,188.0,2.6,19.5,200.0,134.14,109.79
2016,8,26,8,30,30.0,212.0,2.6,20.0,229.0,142.92,116.57
2016,8,26,8,45,154.0,243.5,2.6,21.0,340.5,156.79,127.3
2016,8,26,9,0,278.0,275.0,2.6,22.0,452.0,167.19,135.0
2016,8,26,9,15,562.0,193.5,2.6,22.5,581.0,121.78,96.89
2016,8,26,9,30,846.0,112.0,2.6,23.0,710.0,87.95,68.45
2016,8,26,9,45,826.5,129.5,2.65,24.0,738.0,96.51,75.15
2016,8,26,10,0,807.0,147.0,2.7,25.0,766.0,111.47,86.98
2016,8,26,10,15,816.0,149.0,2.75,25.5,795.0,167.42,97.8
2016,8,26,10,30,825.0,151.0,2.8,26.0,824.0,224.65,134.94
2016,8,26,10,45,828.5,154.5,2.85,26.5,845.5,282.65,180.37
2016,8,26,11,0,832.0,158.0,2.9,27.0,867.0,340.9,228.89
2016,8,26,11,15,836.0,158.5,2.95,27.0,881.0,397.36,277.15
2016,8,26,11,30,840.0,159.0,3.0,27.0,895.0,453.58,324.77
2016,8,26,11,45,841.0,160.0,3.1,27.5,901.5,508.31,369.69
2016,8,26,12,0,842.0,161.0,3.2,28.0,908.0,562.0,412.54
2016,8,26,12,15,841.5,161.0,3.25,28.0,906.5,612.82,452.84
2016,8,26,12,30,841.0,161.0,3.3,28.0,905.0,661.91,490.9
2016,8,26,12,45,840.0,159.5,3.4,28.5,895.5,707.49,524.79
2016,8,26,13,0,839.0,158.0,3.5,29.0,886.0,750.73,556.28
2016,8,26,13,15,834.0,156.5,3.55,28.5,868.5,788.43,585.42
2016,8,26,13,30,829.0,155.0,3.6,28.0,851.0,823.07,612.21
2016,8,26,13,45,823.5,152.0,3.7,28.0,826.5,852.69,633.32
2016,8,26,14,0,818.0,149.0,3.8,28.0,802.0,878.88,652.22
2016,8,26,14,15,808.0,146.5,3.85,27.5,770.5,898.02,667.55
2016,8,26,14,30,798.0,144.0,3.9,27.0,739.0,913.36,680.57
2016,8,26,14,45,788.0,139.5,3.95,27.0,701.5,922.84,688.5
2016,8,26,15,0,778.0,135.0,4.0,27.0,664.0,928.46,694.03
2016,8,26,15,15,761.0,131.0,4.0,26.5,621.0,931.63,699.22
2016,8,26,15,30,744.0,127.0,4.0,26.0,578.0,923.76,697.07
2016,8,26,15,45,725.0,121.0,4.0,25.5,531.5,907.77,689.5
2016,8,26,16,0,706.0,115.0,4.0,25.0,485.0,888.21,679.47
2016,8,26,16,15,676.5,109.5,3.95,24.0,434.5,855.38,661.02
2016,8,26,16,30,647.0,104.0,3.9,23.0,384.0,819.5,639.96
2016,8,26,16,45,610.5,95.5,3.85,22.5,333.0,770.27,607.24
2016,8,26,17,0,574.0,87.0,3.8,22.0,282.0,718.84,571.74
2016,8,26,17,15,519.0,78.0,3.65,21.0,231.0,647.24,520.04
2016,8,26,17,30,464.0,69.0,3.5,20.0,180.0,574.88,465.06
2016,8,26,17,45,387.0,56.5,3.4,19.5,133.0,478.69,387.51
2016,8,26,18,0,310.0,44.0,3.3,19.0,86.0,384.11,306.86
2016,8,26,18,15,197.5,28.0,3.15,18.0,50.5,258.75,178.73
2016,8,26,18,30,85.0,12.0,3.0,17.0,15.0,79.49,0.0
2016,8,26,18,45,42.5,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,69.0,12.5,2.1,14.5,17.5,9.83,0.0
2016,8,27,6,0,138.0,25.0,2.3,15.0,35.0,18.92,6.27
2016,8,27,6,15,229.0,42.0,2.35,15.5,75.0,31.61,21.36
2016,8,27,6,30,320.0,59.0,2.4,16.0,115.0,44.21,33.09
2016,8,27,6,45,160.0,68.0,2.45,16.5,96.0,49.75,38.35
2016,8,27,7,0,0.0,77.0,2.5,17.0,77.0,57.38,45.18
2016,8,27,7,15,0.0,95.5,2.45,17.5,95.5,70.58,56.7
2016,8,27,7,30,0.0,114.0,2.4,18.0,114.0,83.67,67.89
2016,8,27,7,45,2.0,133.0,2.4,18.5,134.5,97.0,79.08
2016,8,27,8,0,4.0,152.0,2.4,19.0,155.0,110.22,89.98
2016,8,27,8,15,14.0,178.5,2.4,19.5,187.0,128.12,104.69
2016,8,27,8,30,24.0,205.0,2.4,20.0,219.0,145.76,118.96
2016,8,27,8,45,32.0,230.0,2.45,20.5,249.5,153.59,124.88
2016,8,27,9,0,40.0,255.0,2.5,21.0,280.0,167.84,136.08
2016,8,27,9,15,79.5,290.5,2.55,21.5,345.5,187.71,151.77
2016,8,27,9,30,119.0,326.0,2.6,22.0,411.0,195.48,157.42
2016,8,27,9,45,241.0,326.5,2.65,23.0,508.0,186.53,149.22
2016,8,27,10,0,363.0,327.0,2.7,24.0,605.0,192.55,153.25
2016,8,27,10,15,580.0,245.0,2.75,24.5,708.0,189.86,123.79
2016,8,27,10,30,797.0,163.0,2.8,25.0,811.0,226.82,138.31
2016,8,27,10,45,804.5,163.5,2.85,25.5,832.5,282.37,181.77
2016,8,27,11,0,812.0,164.0,2.9,26.0,854.0,338.59,228.66
2016,8,27,11,15,815.5,165.0,2.95,26.0,868.0,394.2,276.35
2016,8,27,11,30,819.0,166.0,3.0,26.0,882.0,449.55,323.41
2016,8,27,11,45,822.0,165.5,3.1,26.5,888.0,503.14,367.59
2016,8,27,12,0,825.0,165.0,3.2,27.0,894.0,555.88,409.89
2016,8,27,12,15,824.5,164.5,3.3,27.0,892.5,605.53,449.66
2016,8,27,12,30,824.0,164.0,3.4,27.0,891.0,653.47,487.25
2016,8,27,12,45,818.0,165.5,3.5,27.0,880.0,697.44,521.18
2016,8,27,13,0,812.0,167.0,3.6,27.0,869.0,738.81,552.63
2016,8,27,13,15,807.0,165.5,3.65,27.0,852.0,775.58,580.25
2016,8,27,13,30,802.0,164.0,3.7,27.0,835.0,809.34,605.44
2016,8,27,13,45,797.5,160.5,3.8,27.0,811.0,838.55,626.87
2016,8,27,14,0,793.0,157.0,3.9,27.0,787.0,864.45,645.7
2016,8,27,14,15,783.0,154.0,3.9,26.5,755.5,882.48,660.12
2016,8,27,14,30,773.0,151.0,3.9,26.0,724.0,896.75,672.21
2016,8,27,14,45,765.0,145.0,3.95,25.5,688.0,906.14,681.45
2016,8,27,15,0,757.0,139.0,4.0,25.0,652.0,919.5,693.68
2016,8,27,15,15,739.5,135.0,4.0,24.5,609.0,914.71,693.35
2016,8,27,15,30,722.0,131.0,4.0,24.0,566.0,906.13,690.66
2016,8,27,15,45,707.5,123.5,4.0,23.5,521.0,892.7,684.71
2016,8,27,16,0,693.0,116.0,4.0,23.0,476.0,875.74,676.31
2016,8,27,16,15,663.5,110.0,3.95,22.0,426.0,842.27,657.08
2016,8,27,16,30,634.0,104.0,3.9,21.0,376.0,805.79,635.23
2016,8,27,16,45,602.5,94.5,3.85,20.5,326.0,760.37,604.85
2016,8,27,17,0,571.0,85.0,3.8,20.0,276.0,712.69,571.65
2016,8,27,17,15,516.0,76.0,3.7,19.0,225.5,641.21,519.55
2016,8,27,17,30,461.0,67.0,3.6,18.0,175.0,569.04,464.1
2016,8,27,17,45,388.0,54.5,3.5,17.5,129.0,476.75,388.63
2016,8,27,18,0,315.0,42.0,3.4,17.0,83.0,386.69,310.18
2016,8,27,18,15,199.5,26.5,3.25,16.5,48.0,254.95,167.38
2016,8,27,18,30,84.0,11.0,3.1,16.0,13.0,77.72,0.0
2016,8,27,18,45,42.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,89.5,11.5,1.35,13.0,18.0,9.05,0.0
2016,8,28,6,0,179.0,23.0,1.5,14.0,36.0,17.59,4.68
2016,8,28,6,15,280.0,38.0,1.5,14.5,77.5,29.03,19.2
2016,8,28,6,30,381.0,53.0,1.5,15.0,119.0,42.9,32.07
2016,8,28,6,45,220.5,79.0,1.55,15.5,120.0,57.34,45.19
2016,8,28,7,0,60.0,105.0,1.6,16.0,121.0,74.25,60.22
2016,8,28,7,15,72.5,126.0,1.55,16.5,150.0,88.31,72.43
2016,8,28,7,30,85.0,147.0,1.5,17.0,179.0,102.16,84.19
2016,8,28,7,45,136.5,170.0,1.45,18.0,230.0,114.67,94.36
2016,8,28,8,0,188.0,193.0,1.4,19.0,281.0,129.05,105.88
2016,8,28,8,15,470.0,152.0,1.4,19.5,403.5,102.69,82.95
2016,8,28,8,30,752.0,111.0,1.4,20.0,526.0,82.42,65.35
2016,8,28,8,45,775.5,113.0,1.45,21.0,573.0,90.11,71.41
2016,8,28,9,0,799.0,115.0,1.5,22.0,620.0,90.85,71.52
2016,8,28,9,15,813.5,118.5,1.55,22.5,661.5,92.27,72.37
2016,8,28,9,30,828.0,122.0,1.6,23.0,703.0,93.61,73.16
2016,8,28,9,45,844.0,122.0,1.7,24.0,740.0,92.86,72.09
2016,8,28,10,0,860.0,122.0,1.8,25.0,777.0,97.54,75.51
2016,8,28,10,15,868.0,123.5,1.9,25.5,806.0,164.57,94.14
2016,8,28,10,30,876.0,125.0,2.0,26.0,835.0,222.92,131.31
2016,8,28,10,45,881.5,126.5,2.15,26.5,857.0,281.44,176.92
2016,8,28,11,0,887.0,128.0,2.3,27.0,879.0,340.17,225.98
2016,8,28,11,15,890.5,128.5,2.4,27.5,893.0,397.61,274.75
2016,8,28,11,30,894.0,129.0,2.5,28.0,907.0,454.56,322.52
2016,8,28,11,45,896.0,129.0,2.65,28.5,914.0,509.8,367.99
2016,8,28,12,0,898.0,129.0,2.8,29.0,921.0,563.92,411.34
2016,8,28,12,15,898.0,129.0,2.9,29.0,919.0,615.57,452.39
2016,8,28,12,30,898.0,129.0,3.0,29.0,917.0,665.45,491.16
2016,8,28,12,45,912.0,118.5,3.1,29.0,912.0,714.25,528.54
2016,8,28,13,0,926.0,108.0,3.2,29.0,907.0,761.26,564.04
2016,8,28,13,15,922.0,107.5,3.3,29.0,889.5,801.6,593.62
2016,8,28,13,30,918.0,107.0,3.4,29.0,872.0,838.9,619.67
2016,8,28,13,45,912.0,106.0,3.5,29.0,846.5,870.87,642.17
2016,8,28,14,0,906.0,105.0,3.6,29.0,821.0,899.36,662.46
2016,8,28,14,15,897.5,103.0,3.6,28.5,789.0,921.04,679.11
2016,8,28,14,30,889.0,101.0,3.6,28.0,757.0,938.92,693.45
2016,8,28,14,45,878.5,99.0,3.65,27.5,719.0,951.09,704.54
2016,8,28,15,0,868.0,97.0,3.7,27.0,681.0,959.39,713.3
2016,8,28,15,15,853.5,94.5,3.65,26.5,637.0,959.39,716.09
2016,8,28,15,30,839.0,92.0,3.6,26.0,593.0,967.94,724.9
2016,8,28,15,45,820.0,88.5,3.55,25.5,545.5,954.63,719.03
2016,8,28,16,0,801.0,85.0,3.5,25.0,498.0,937.55,710.76
2016,8,28,16,15,774.5,81.0,3.45,24.0,446.5,908.76,695.69
2016,8,28,16,30,748.0,77.0,3.4,23.0,395.0,876.66,677.93
2016,8,28,16,45,711.5,72.0,3.35,22.5,342.0,830.39,648.07
2016,8,28,17,0,675.0,67.0,3.3,22.0,289.0,789.13,620.68
2016,8,28,17,15,621.0,60.5,3.15,21.0,236.5,720.67,572.21
2016,8,28,17,30,567.0,54.0,3.0,20.0,184.0,651.63,520.44
2016,8,28,17,45,482.0,45.0,2.9,19.0,135.5,550.9,440.99
2016,8,28,18,0,397.0,36.0,2.8,18.0,87.0,452.96,357.2
2016,8,28,18,15,258.0,23.5,2.65,17.5,50.5,300.16,179.63
2016,8,28,18,30,119.0,11.0,2.5,17.0,14.0,106.28,0.0
2016,8,28,18,45,59.5,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,110.0,11.5,1.9,12.5,19.0,9.05,0.0
2016,8,29,6,0,220.0,23.0,2.2,13.0,38.0,18.88,4.43
2016,8,29,6,15,332.5,35.0,2.3,13.5,80.0,28.7,18.9
2016,8,29,6,30,445.0,47.0,2.4,14.0,122.0,38.51,28.31
2016,8,29,6,45,513.5,55.5,2.5,15.0,171.5,45.18,34.51
2016,8,29,7,0,582.0,64.0,2.6,16.0,221.0,51.83,40.46
2016,8,29,7,15,291.0,89.0,2.55,16.0,167.5,63.5,50.82
2016,8,29,7,30,0.0,114.0,2.5,16.0,114.0,83.55,68.36
2016,8,29,7,45,2.0,132.0,2.5,16.5,133.0,96.24,79.08
2016,8,29,8,0,4.0,150.0,2.5,17.0,152.0,108.83,89.54
2016,8,29,8,15,8.5,170.0,2.5,17.5,174.5,122.61,100.86
2016,8,29,8,30,13.0,190.0,2.5,18.0,197.0,136.25,111.91
2016,8,29,8,45,62.5,236.5,2.55,18.5,275.0,157.62,129.32
2016,8,29,9,0,112.0,283.0,2.6,19.0,353.0,183.47,150.21
2016,8,29,9,15,102.0,300.5,2.6,19.5,368.0,192.97,157.32
2016,8,29,9,30,92.0,318.0,2.6,20.0,383.0,202.13,164.15
2016,8,29,9,45,198.5,329.5,2.65,21.0,478.0,199.49,161.02
2016,8,29,10,0,305.0,341.0,2.7,22.0,573.0,196.05,157.32
2016,8,29,10,15,607.0,220.5,2.75,22.5,703.5,177.65,114.66
2016,8,29,10,30,909.0,100.0,2.8,23.0,834.0,213.17,124.28
2016,8,29,10,45,915.0,100.0,2.85,24.0,856.0,272.41,170.97
2016,8,29,11,0,921.0,100.0,2.9,25.0,878.0,331.81,221.06
2016,8,29,11,15,924.5,101.0,2.95,25.0,892.5,390.96,272.6
2016,8,29,11,30,928.0,102.0,3.0,25.0,907.0,449.58,323.24
2016,8,29,11,45,930.0,101.5,3.1,25.5,913.5,505.68,370.33
2016,8,29,12,0,932.0,101.0,3.2,26.0,920.0,560.54,415.09
2016,8,29,12,15,602.5,260.5,3.25,26.0,789.5,553.33,412.9
2016,8,29,12,30,273.0,420.0,3.3,26.0,659.0,507.51,379.28
2016,8,29,12,45,587.0,268.0,3.4,26.5,774.5,629.52,471.94
2016,8,29,13,0,901.0,116.0,3.5,27.0,890.0,749.86,562.29
2016,8,29,13,15,897.0,115.0,3.55,27.0,872.5,788.94,591.0
2016,8,29,13,30,893.0,114.0,3.6,27.0,855.0,825.0,616.33
2016,8,29,13,45,749.5,180.0,3.7,27.0,789.0,822.67,615.15
2016,8,29,14,0,606.0,246.0,3.8,27.0,723.0,792.74,593.31
2016,8,29,14,15,737.0,176.0,3.85,26.5,733.0,869.95,652.1
2016,8,29,14,30,868.0,106.0,3.9,26.0,743.0,924.25,691.35
2016,8,29,14,45,860.0,102.0,3.95,25.5,705.5,936.26,702.15
2016,8,29,15,0,852.0,98.0,4.0,25.0,668.0,944.42,710.87
2016,8,29,15,15,837.0,95.5,3.95,24.5,625.0,955.98,721.59
2016,8,29,15,30,822.0,93.0,3.9,24.0,582.0,951.56,721.55
2016,8,29,15,45,808.0,88.0,3.9,23.5,535.5,941.2,717.96
2016,8,29,16,0,794.0,83.0,3.9,23.0,489.0,927.11,711.86
2016,8,29,16,15,767.5,79.0,3.85,22.5,438.0,898.27,695.05
2016,8,29,16,30,741.0,75.0,3.8,22.0,387.0,866.17,675.63
2016,8,29,16,45,709.5,69.5,3.75,21.5,335.5,824.25,648.46
2016,8,29,17,0,678.0,64.0,3.7,21.0,284.0,779.79,618.26
2016,8,29,17,15,623.5,58.0,3.55,20.0,232.0,718.57,574.51
2016,8,29,17,30,569.0,52.0,3.4,19.0,180.0,649.87,522.25
2016,8,29,17,45,484.0,43.5,3.3,18.5,132.0,550.0,441.56
2016,8,29,18,0,399.0,35.0,3.2,18.0,84.0,452.9,356.05
2016,8,29,18,15,199.5,23.5,3.05,17.5,48.0,246.27,128.63
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,9.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,82.0,10.5,2.75,15.5,16.0,8.26,0.0
2016,8,30,6,0,164.0,21.0,3.0,16.0,32.0,16.06,1.73
2016,8,30,6,15,241.0,36.0,3.05,16.5,68.0,27.39,17.43
2016,8,30,6,30,318.0,51.0,3.1,17.0,104.0,38.61,27.98
2016,8,30,6,45,363.0,65.5,3.15,17.5,146.5,49.09,37.55
2016,8,30,7,0,408.0,80.0,3.2,18.0,189.0,59.33,46.68
2016,8,30,7,15,439.5,92.5,3.2,18.5,233.5,67.82,54.07
2016,8,30,7,30,471.0,105.0,3.2,19.0,278.0,76.06,61.05
2016,8,30,7,45,633.0,87.0,3.2,19.5,356.0,67.14,53.03
2016,8,30,8,0,795.0,69.0,3.2,20.0,434.0,62.13,48.42
2016,8,30,8,15,817.5,72.0,3.2,20.5,484.0,64.59,50.28
2016,8,30,8,30,840.0,75.0,3.2,21.0,534.0,74.78,58.7
2016,8,30,8,45,857.5,77.0,3.2,22.0,580.5,76.92,60.07
2016,8,30,9,0,875.0,79.0,3.2,23.0,627.0,78.94,61.35
2016,8,30,9,15,887.0,81.0,3.25,23.5,668.0,80.7,62.53
2016,8,30,9,30,899.0,83.0,3.3,24.0,709.0,82.34,63.61
2016,8,30,9,45,907.5,85.0,3.35,25.0,744.5,83.75,64.38
2016,8,30,10,0,916.0,87.0,3.4,26.0,780.0,88.59,67.97
2016,8,30,10,15,922.5,88.0,3.45,26.0,808.5,148.43,80.25
2016,8,30,10,30,929.0,89.0,3.5,26.0,837.0,208.95,118.98
2016,8,30,10,45,935.5,89.0,3.6,26.5,859.0,269.3,166.44
2016,8,30,11,0,942.0,89.0,3.7,27.0,881.0,329.85,217.71
2016,8,30,11,15,944.5,89.5,3.7,27.0,895.0,389.35,269.57
2016,8,30,11,30,947.0,90.0,3.7,27.0,909.0,448.13,320.38
2016,8,30,11,45,949.5,89.5,3.75,27.5,915.5,505.22,368.17
2016,8,30,12,0,952.0,89.0,3.8,28.0,922.0,561.06,413.57
2016,8,30,12,15,951.0,88.5,3.8,28.0,919.5,613.46,455.85
2016,8,30,12,30,950.0,88.0,3.8,28.0,917.0,663.77,495.47
2016,8,30,12,45,946.5,89.0,3.8,28.0,907.0,711.42,532.15
2016,8,30,13,0,943.0,90.0,3.8,28.0,897.0,756.44,566.14
2016,8,30,13,15,939.0,89.0,3.8,28.0,879.0,796.41,594.96
2016,8,30,13,30,935.0,88.0,3.8,28.0,861.0,833.24,620.52
2016,8,30,13,45,930.0,87.0,3.8,28.0,836.0,865.95,643.27
2016,8,30,14,0,925.0,86.0,3.8,28.0,811.0,895.19,663.71
2016,8,30,14,15,917.0,84.5,3.8,27.5,779.0,917.67,681.03
2016,8,30,14,30,909.0,83.0,3.8,27.0,747.0,936.33,696.02
2016,8,30,14,45,898.5,81.5,3.8,26.5,708.5,948.81,707.09
2016,8,30,15,0,888.0,80.0,3.8,26.0,670.0,957.38,715.79
2016,8,30,15,15,874.0,78.0,3.75,25.5,626.5,958.08,719.09
2016,8,30,15,30,860.0,76.0,3.7,25.0,583.0,954.92,720.0
