Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,45,843.0,73.0,3.65,24.5,535.5,943.75,715.6
2016,8,30,16,0,826.0,70.0,3.6,24.0,488.0,928.94,708.78
2016,8,30,16,15,801.0,67.0,3.5,23.5,437.5,914.53,701.86
2016,8,30,16,30,776.0,64.0,3.4,23.0,387.0,885.08,684.17
2016,8,30,16,45,741.5,59.5,3.35,22.5,334.5,841.21,655.98
2016,8,30,17,0,707.0,55.0,3.3,22.0,282.0,794.95,624.86
2016,8,30,17,15,654.5,50.0,3.15,21.0,230.0,728.82,577.89
2016,8,30,17,30,602.0,45.0,3.0,20.0,178.0,661.73,527.14
2016,8,30,17,45,517.5,37.5,2.95,19.5,130.0,562.01,447.15
2016,8,30,18,0,433.0,30.0,2.9,19.0,82.0,475.83,368.89
2016,8,30,18,15,216.5,15.0,2.9,18.5,41.0,244.58,100.37
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,151.5,9.5,2.8,14.5,19.0,7.47,0.0
2016,8,31,6,0,303.0,19.0,3.1,15.0,38.0,15.77,0.33
2016,8,31,6,15,420.5,28.0,3.15,15.5,81.5,25.45,15.79
2016,8,31,6,30,538.0,37.0,3.2,16.0,125.0,33.85,23.93
2016,8,31,6,45,605.0,43.0,3.3,16.5,176.0,39.41,29.18
2016,8,31,7,0,672.0,49.0,3.4,17.0,227.0,45.04,34.28
2016,8,31,7,15,716.0,53.5,3.4,17.5,280.5,49.22,37.95
2016,8,31,7,30,760.0,58.0,3.4,18.0,334.0,53.41,41.5
2016,8,31,7,45,789.5,61.5,3.45,18.5,386.5,56.6,44.08
2016,8,31,8,0,819.0,65.0,3.5,19.0,439.0,66.3,52.26
2016,8,31,8,15,840.5,67.5,3.5,19.5,489.0,69.2,54.47
2016,8,31,8,30,862.0,70.0,3.5,20.0,539.0,71.98,56.55
2016,8,31,8,45,877.0,72.5,3.55,20.5,585.5,74.49,58.39
2016,8,31,9,0,892.0,75.0,3.6,21.0,632.0,76.86,60.11
2016,8,31,9,15,904.0,77.0,3.65,21.5,673.5,78.71,61.38
2016,8,31,9,30,916.0,79.0,3.7,22.0,715.0,80.44,62.55
2016,8,31,9,45,919.5,83.5,3.75,22.5,749.5,83.25,64.65
2016,8,31,10,0,923.0,88.0,3.8,23.0,784.0,88.5,68.76
2016,8,31,10,15,929.5,89.0,3.85,23.0,813.0,148.84,81.61
2016,8,31,10,30,936.0,90.0,3.9,23.0,842.0,209.87,120.96
2016,8,31,10,45,940.0,91.5,3.95,23.5,863.5,271.14,169.74
2016,8,31,11,0,944.0,93.0,4.0,24.0,885.0,332.35,222.23
2016,8,31,11,15,947.0,93.5,4.05,24.0,899.0,392.28,275.11
2016,8,31,11,30,950.0,94.0,4.1,24.0,913.0,451.54,327.04
2016,8,31,11,45,950.0,95.0,4.15,24.0,918.5,508.91,376.49
2016,8,31,12,0,950.0,96.0,4.2,24.0,924.0,564.83,423.53
2016,8,31,12,15,949.5,95.5,4.2,24.0,922.0,617.63,466.9
2016,8,31,12,30,949.0,95.0,4.2,24.0,920.0,668.4,507.61
2016,8,31,12,45,939.5,99.0,4.25,24.0,908.5,714.8,544.2
2016,8,31,13,0,930.0,103.0,4.3,24.0,897.0,758.19,577.8
2016,8,31,13,15,926.0,102.5,4.3,24.0,878.5,798.49,607.94
2016,8,31,13,30,922.0,102.0,4.3,24.0,860.0,835.71,634.38
2016,8,31,13,45,917.5,100.0,4.35,24.0,835.0,867.85,657.47
2016,8,31,14,0,913.0,98.0,4.4,24.0,810.0,896.51,678.25
2016,8,31,14,15,904.0,96.5,4.4,23.5,777.5,918.13,695.41
2016,8,31,14,30,895.0,95.0,4.4,23.0,745.0,935.92,710.16
2016,8,31,14,45,886.0,92.0,4.4,23.0,707.0,948.2,719.96
2016,8,31,15,0,877.0,89.0,4.4,23.0,669.0,956.57,727.29
2016,8,31,15,15,862.0,86.5,4.35,22.5,624.5,955.82,729.69
2016,8,31,15,30,847.0,84.0,4.3,22.0,580.0,951.19,729.63
2016,8,31,15,45,829.5,80.0,4.25,22.0,532.5,950.47,731.04
2016,8,31,16,0,812.0,76.0,4.2,22.0,485.0,933.99,721.49
2016,8,31,16,15,785.0,72.5,4.1,21.5,433.5,905.17,704.35
2016,8,31,16,30,758.0,69.0,4.0,21.0,382.0,873.1,684.55
2016,8,31,16,45,723.0,64.5,3.95,20.5,329.5,828.9,655.48
2016,8,31,17,0,688.0,60.0,3.9,20.0,277.0,782.23,623.3
2016,8,31,17,15,631.5,54.0,3.75,19.0,224.5,711.05,571.53
2016,8,31,17,30,575.0,48.0,3.6,18.0,172.0,647.99,522.67
2016,8,31,17,45,481.5,40.0,3.45,17.5,124.0,541.45,435.47
2016,8,31,18,0,388.0,32.0,3.3,17.0,76.0,438.46,341.56
2016,8,31,18,15,194.0,16.0,3.15,16.5,38.0,225.21,57.3
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,151.0,9.5,2.7,14.5,18.0,7.47,0.0
2016,9,1,6,0,302.0,19.0,3.0,15.0,36.0,15.79,0.0
2016,9,1,6,15,422.0,28.0,3.05,15.5,80.5,25.48,15.71
2016,9,1,6,30,542.0,37.0,3.1,16.0,125.0,33.89,23.93
2016,9,1,6,45,607.0,44.0,3.15,16.5,176.0,40.27,29.92
2016,9,1,7,0,672.0,51.0,3.2,17.0,227.0,46.66,35.71
2016,9,1,7,15,336.0,82.5,3.15,17.5,170.5,59.9,47.35
2016,9,1,7,30,0.0,114.0,3.1,18.0,114.0,83.36,67.69
2016,9,1,7,45,18.5,144.5,3.05,18.5,153.0,104.12,85.32
2016,9,1,8,0,37.0,175.0,3.0,19.0,192.0,119.85,98.35
2016,9,1,8,15,38.0,194.0,2.95,19.5,213.0,131.66,107.85
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,143.21,117.0
2016,9,1,8,45,58.0,242.0,2.9,20.5,276.5,160.08,130.5
2016,9,1,9,0,77.0,271.0,2.9,21.0,319.0,176.43,143.39
2016,9,1,9,15,91.0,294.0,2.9,21.5,355.0,189.28,153.27
2016,9,1,9,30,105.0,317.0,2.9,22.0,391.0,201.77,162.78
2016,9,1,9,45,174.0,333.5,2.9,22.5,462.0,200.49,161.06
2016,9,1,10,0,243.0,350.0,2.9,23.0,533.0,210.52,168.55
2016,9,1,10,15,599.0,218.0,2.95,23.5,692.0,174.3,112.4
2016,9,1,10,30,955.0,86.0,3.0,24.0,851.0,209.6,119.3
2016,9,1,10,45,959.5,87.0,3.1,24.5,872.5,271.78,168.42
2016,9,1,11,0,964.0,88.0,3.2,25.0,894.0,333.92,221.32
2016,9,1,11,15,966.5,88.5,3.35,25.0,908.0,394.78,274.72
2016,9,1,11,30,969.0,89.0,3.5,25.0,922.0,454.88,327.13
2016,9,1,11,45,969.0,90.0,3.65,25.0,927.5,513.22,377.17
2016,9,1,12,0,969.0,91.0,3.8,25.0,933.0,570.07,424.82
2016,9,1,12,15,968.0,91.0,3.9,24.5,931.0,623.85,469.79
2016,9,1,12,30,967.0,91.0,4.0,24.0,929.0,675.52,512.25
2016,9,1,12,45,960.0,93.5,4.15,24.0,917.0,723.07,549.96
2016,9,1,13,0,953.0,96.0,4.3,24.0,905.0,767.69,584.81
2016,9,1,13,15,949.0,95.5,4.3,23.5,887.0,808.72,616.39
2016,9,1,13,30,945.0,95.0,4.3,23.0,869.0,846.61,644.54
2016,9,1,13,45,938.5,94.0,4.3,23.0,843.0,878.64,667.39
2016,9,1,14,0,932.0,93.0,4.3,23.0,817.0,907.06,687.81
2016,9,1,14,15,924.0,91.5,4.2,22.5,784.5,929.92,705.35
2016,9,1,14,30,916.0,90.0,4.1,22.0,752.0,948.94,720.42
2016,9,1,14,45,905.5,88.0,4.05,22.0,713.0,961.19,729.89
2016,9,1,15,0,895.0,86.0,4.0,22.0,674.0,969.46,736.86
2016,9,1,15,15,880.0,84.0,4.0,21.5,629.5,969.45,740.08
2016,9,1,15,30,865.0,82.0,4.0,21.0,585.0,965.51,740.82
2016,9,1,15,45,679.0,119.0,4.0,21.0,493.5,855.33,665.45
2016,9,1,16,0,493.0,156.0,4.0,21.0,402.0,709.29,562.01
2016,9,1,16,15,632.0,112.5,3.9,20.0,392.5,809.88,640.58
2016,9,1,16,30,771.0,69.0,3.8,19.0,383.0,884.88,698.12
2016,9,1,16,45,727.0,65.5,3.75,18.5,329.0,833.03,662.56
2016,9,1,17,0,683.0,62.0,3.7,18.0,275.0,778.76,624.56
2016,9,1,17,15,625.0,56.0,3.5,17.5,222.0,714.47,576.18
2016,9,1,17,30,567.0,50.0,3.3,17.0,169.0,642.67,519.07
2016,9,1,17,45,458.5,42.0,3.15,16.5,120.5,522.66,421.06
2016,9,1,18,0,350.0,34.0,3.0,16.0,72.0,406.2,314.69
2016,9,1,18,15,175.0,17.0,2.9,15.5,36.0,208.0,4.23
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,101.0,9.5,2.25,13.5,15.5,7.47,0.0
2016,9,2,6,0,202.0,19.0,2.5,14.0,31.0,15.56,0.0
2016,9,2,6,15,324.0,30.5,2.55,14.5,72.0,25.06,15.33
2016,9,2,6,30,446.0,42.0,2.6,15.0,113.0,34.6,24.63
2016,9,2,6,45,514.0,50.5,2.7,16.0,162.0,41.39,30.95
2016,9,2,7,0,582.0,59.0,2.8,17.0,211.0,48.15,37.02
2016,9,2,7,15,630.0,65.0,2.7,17.5,262.5,52.79,41.09
2016,9,2,7,30,678.0,71.0,2.6,18.0,314.0,57.4,45.01
2016,9,2,7,45,708.5,76.0,2.55,18.5,364.5,66.0,52.29
2016,9,2,8,0,739.0,81.0,2.5,19.0,415.0,69.75,55.26
2016,9,2,8,15,763.0,84.5,2.45,19.5,464.0,72.21,57.07
2016,9,2,8,30,787.0,88.0,2.4,20.0,513.0,74.62,58.82
2016,9,2,8,45,802.0,92.0,2.35,21.0,557.5,77.06,60.47
2016,9,2,9,0,817.0,96.0,2.3,22.0,602.0,79.39,62.0
2016,9,2,9,15,830.5,98.5,2.35,22.5,642.5,80.62,62.73
2016,9,2,9,30,844.0,101.0,2.4,23.0,683.0,91.18,71.27
2016,9,2,9,45,862.0,99.0,2.45,24.0,719.5,90.37,70.14
2016,9,2,10,0,880.0,97.0,2.5,25.0,756.0,90.32,69.68
2016,9,2,10,15,887.0,98.5,2.6,25.5,784.0,148.67,82.45
2016,9,2,10,30,894.0,100.0,2.7,26.0,812.0,207.78,119.51
2016,9,2,10,45,898.5,101.0,2.85,26.5,833.5,266.59,165.42
2016,9,2,11,0,903.0,102.0,3.0,27.0,855.0,325.42,215.01
2016,9,2,11,15,703.5,213.5,3.1,27.0,806.0,382.31,269.07
2016,9,2,11,30,504.0,325.0,3.2,27.0,757.0,427.82,310.87
2016,9,2,11,45,515.0,325.0,3.35,27.0,768.5,472.62,347.14
2016,9,2,12,0,526.0,325.0,3.5,27.0,780.0,517.94,383.25
2016,9,2,12,15,559.0,310.0,3.55,27.0,793.0,564.93,419.96
2016,9,2,12,30,592.0,295.0,3.6,27.0,806.0,613.16,457.14
2016,9,2,12,45,733.5,208.5,3.65,27.5,834.0,678.37,506.62
2016,9,2,13,0,875.0,122.0,3.7,28.0,862.0,734.52,549.93
2016,9,2,13,15,871.5,121.0,3.7,28.0,844.5,772.98,578.66
2016,9,2,13,30,868.0,120.0,3.7,28.0,827.0,808.52,603.67
2016,9,2,13,45,864.5,117.0,3.75,28.0,803.0,839.12,625.34
2016,9,2,14,0,861.0,114.0,3.8,28.0,779.0,866.42,644.85
2016,9,2,14,15,851.5,112.0,3.8,27.5,747.5,886.01,660.3
2016,9,2,14,30,842.0,110.0,3.8,27.0,716.0,913.5,681.37
2016,9,2,14,45,832.5,107.0,3.85,26.5,678.0,924.95,691.98
2016,9,2,15,0,823.0,104.0,3.9,26.0,640.0,932.55,700.32
2016,9,2,15,15,806.5,101.0,3.9,25.5,597.0,929.53,701.36
2016,9,2,15,30,790.0,98.0,3.9,25.0,554.0,922.6,699.94
2016,9,2,15,45,770.5,93.5,3.9,24.5,507.0,907.11,692.7
2016,9,2,16,0,751.0,89.0,3.9,24.0,460.0,887.94,682.91
2016,9,2,16,15,721.5,84.5,3.8,23.0,409.5,855.4,664.26
2016,9,2,16,30,692.0,80.0,3.7,22.0,359.0,826.85,647.98
2016,9,2,16,45,655.0,74.0,3.65,21.5,308.0,779.91,616.52
2016,9,2,17,0,618.0,68.0,3.6,21.0,257.0,730.94,582.2
2016,9,2,17,15,556.5,60.5,3.45,20.0,206.0,655.06,526.23
2016,9,2,17,30,495.0,53.0,3.3,19.0,155.0,579.02,466.81
2016,9,2,17,45,401.0,43.0,3.2,18.0,109.5,471.11,378.61
2016,9,2,18,0,307.0,33.0,3.1,17.0,64.0,366.77,280.23
2016,9,2,18,15,153.5,16.5,3.05,16.5,32.0,186.13,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,76.0,10.0,3.35,14.5,14.0,7.87,0.0
2016,9,3,6,0,152.0,20.0,3.5,15.0,28.0,15.26,0.0
2016,9,3,6,15,273.5,33.5,3.55,15.0,68.0,27.38,17.07
2016,9,3,6,30,395.0,47.0,3.6,15.0,108.0,38.38,27.87
2016,9,3,6,45,461.0,58.0,3.65,15.5,156.5,46.88,35.83
2016,9,3,7,0,527.0,69.0,3.7,16.0,205.0,55.24,43.42
2016,9,3,7,15,579.0,76.0,3.7,16.5,256.5,60.28,47.87
2016,9,3,7,30,631.0,83.0,3.7,17.0,308.0,65.3,52.14
2016,9,3,7,45,664.5,90.0,3.7,17.5,359.0,69.96,55.97
2016,9,3,8,0,698.0,97.0,3.7,18.0,410.0,74.48,59.62
2016,9,3,8,15,420.0,166.0,3.65,18.5,360.5,110.37,90.21
2016,9,3,8,30,142.0,235.0,3.6,19.0,311.0,151.16,124.35
2016,9,3,8,45,470.0,173.0,3.6,19.5,456.5,112.82,91.27
2016,9,3,9,0,798.0,111.0,3.6,20.0,602.0,88.68,70.41
2016,9,3,9,15,813.0,113.5,3.6,20.5,643.5,89.61,70.89
2016,9,3,9,30,828.0,116.0,3.6,21.0,685.0,90.51,71.33
2016,9,3,9,45,862.0,107.0,3.6,21.5,725.5,94.81,74.64
2016,9,3,10,0,896.0,98.0,3.6,22.0,766.0,90.64,70.86
2016,9,3,10,15,903.5,99.0,3.65,22.0,795.0,149.71,84.26
2016,9,3,10,30,911.0,100.0,3.7,22.0,824.0,209.68,122.47
2016,9,3,10,45,917.5,100.0,3.8,22.5,845.5,269.39,169.81
2016,9,3,11,0,924.0,100.0,3.9,23.0,867.0,329.29,221.2
2016,9,3,11,15,926.5,101.0,4.0,23.0,880.5,388.48,273.62
2016,9,3,11,30,929.0,102.0,4.1,23.0,894.0,446.98,325.13
2016,9,3,11,45,929.0,102.5,4.2,23.0,899.5,503.08,373.85
2016,9,3,12,0,929.0,103.0,4.3,23.0,905.0,557.72,420.23
2016,9,3,12,15,928.0,103.0,4.4,22.5,902.5,609.75,464.41
2016,9,3,12,30,927.0,103.0,4.5,22.0,900.0,659.76,506.27
2016,9,3,12,45,911.0,110.5,4.65,22.0,885.5,703.94,542.11
2016,9,3,13,0,895.0,118.0,4.8,22.0,871.0,744.69,574.74
2016,9,3,13,15,890.0,117.0,4.8,21.5,853.0,782.73,605.59
2016,9,3,13,30,885.0,116.0,4.8,21.0,835.0,817.67,632.29
2016,9,3,13,45,881.5,113.0,4.8,21.0,810.0,848.71,654.99
2016,9,3,14,0,878.0,110.0,4.8,21.0,785.0,876.39,675.37
2016,9,3,14,15,869.0,108.5,4.7,20.5,753.0,897.26,691.72
2016,9,3,14,30,860.0,107.0,4.6,20.0,721.0,914.42,705.61
2016,9,3,14,45,752.5,137.0,4.55,20.0,653.0,888.58,688.31
2016,9,3,15,0,645.0,167.0,4.5,20.0,585.0,838.59,654.02
2016,9,3,15,15,487.0,199.0,4.45,19.5,502.5,725.04,572.41
2016,9,3,15,30,329.0,231.0,4.4,19.0,420.0,594.19,474.22
2016,9,3,15,45,553.0,158.0,4.35,19.0,442.5,763.27,607.83
2016,9,3,16,0,777.0,85.0,4.3,19.0,465.0,907.73,713.68
2016,9,3,16,15,748.5,81.0,4.2,18.5,414.0,876.74,693.33
2016,9,3,16,30,720.0,77.0,4.1,18.0,363.0,842.5,671.34
2016,9,3,16,45,673.0,73.0,4.1,17.5,310.0,795.11,639.22
2016,9,3,17,0,626.0,69.0,4.1,17.0,257.0,739.05,599.02
2016,9,3,17,15,562.5,61.5,3.95,16.5,205.5,661.15,539.26
2016,9,3,17,30,499.0,54.0,3.8,16.0,154.0,582.98,475.97
2016,9,3,17,45,376.5,44.5,3.65,15.5,107.0,449.64,365.22
2016,9,3,18,0,254.0,35.0,3.5,15.0,60.0,324.54,246.18
2016,9,3,18,15,127.0,17.5,3.5,14.5,30.0,160.0,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,9.0,3.35,14.0,10.5,7.08,0.0
2016,9,4,6,0,61.0,18.0,3.4,14.0,21.0,13.67,0.0
2016,9,4,6,15,155.0,38.0,3.4,14.0,58.5,28.31,17.76
2016,9,4,6,30,249.0,58.0,3.4,14.0,96.0,43.0,31.98
2016,9,4,6,45,314.5,75.5,3.4,14.5,142.5,55.49,43.55
2016,9,4,7,0,380.0,93.0,3.4,15.0,189.0,67.73,54.64
2016,9,4,7,15,435.0,105.0,3.3,15.5,239.5,76.01,61.95
2016,9,4,7,30,490.0,117.0,3.2,16.0,290.0,84.14,68.92
2016,9,4,7,45,545.0,122.5,3.1,16.5,343.0,88.04,72.02
2016,9,4,8,0,600.0,128.0,3.0,17.0,396.0,94.21,77.01
2016,9,4,8,15,630.5,135.0,2.95,17.5,445.5,97.67,79.58
2016,9,4,8,30,661.0,142.0,2.9,18.0,495.0,101.01,82.02
2016,9,4,8,45,702.0,139.5,2.85,18.5,544.0,98.42,79.39
2016,9,4,9,0,743.0,137.0,2.8,19.0,593.0,96.19,77.09
2016,9,4,9,15,759.5,141.0,2.8,19.5,634.5,97.41,77.77
2016,9,4,9,30,776.0,145.0,2.8,20.0,676.0,98.58,78.41
2016,9,4,9,45,836.0,124.0,2.85,20.5,722.0,94.56,74.7
2016,9,4,10,0,896.0,103.0,2.9,21.0,768.0,93.41,73.45
2016,9,4,10,15,903.5,104.5,2.95,21.5,797.5,152.04,86.47
2016,9,4,10,30,911.0,106.0,3.0,22.0,827.0,212.48,124.56
2016,9,4,10,45,917.0,106.5,3.15,22.5,848.5,272.59,171.98
2016,9,4,11,0,923.0,107.0,3.3,23.0,870.0,332.84,223.46
2016,9,4,11,15,926.0,107.5,3.45,23.0,884.0,392.01,275.68
2016,9,4,11,30,929.0,108.0,3.6,23.0,898.0,450.53,327.06
2016,9,4,11,45,929.0,109.0,3.75,23.5,903.5,507.16,375.33
2016,9,4,12,0,929.0,110.0,3.9,24.0,909.0,562.37,421.13
2016,9,4,12,15,928.5,110.0,3.95,24.0,906.5,614.89,464.26
2016,9,4,12,30,928.0,110.0,4.0,24.0,904.0,665.43,504.82
2016,9,4,12,45,931.5,106.0,4.1,24.5,895.0,713.07,541.53
2016,9,4,13,0,935.0,102.0,4.2,25.0,886.0,758.4,575.73
2016,9,4,13,15,931.0,101.0,4.2,24.5,868.0,798.33,606.76
2016,9,4,13,30,927.0,100.0,4.2,24.0,850.0,835.11,634.08
2016,9,4,13,45,919.5,100.0,4.25,24.0,823.5,866.72,656.83
2016,9,4,14,0,912.0,100.0,4.3,24.0,797.0,894.75,677.21
2016,9,4,14,15,903.0,98.0,4.25,24.0,764.0,915.74,692.37
2016,9,4,14,30,894.0,96.0,4.2,24.0,731.0,932.85,705.03
2016,9,4,14,45,880.0,95.0,4.2,24.0,691.5,942.53,713.04
2016,9,4,15,0,866.0,94.0,4.2,24.0,652.0,948.26,718.57
2016,9,4,15,15,850.5,91.5,4.15,23.5,607.5,958.85,728.8
2016,9,4,15,30,835.0,89.0,4.1,23.0,563.0,953.75,728.37
2016,9,4,15,45,812.0,86.0,4.05,22.5,514.0,936.75,719.88
2016,9,4,16,0,789.0,83.0,4.0,22.0,465.0,915.98,708.77
2016,9,4,16,15,759.5,79.0,3.9,21.5,413.5,883.96,689.2
2016,9,4,16,30,730.0,75.0,3.8,21.0,362.0,848.66,666.83
2016,9,4,16,45,687.0,70.0,3.75,20.5,308.5,803.44,636.57
2016,9,4,17,0,644.0,65.0,3.7,20.0,255.0,749.76,598.55
2016,9,4,17,15,579.5,57.5,3.55,19.0,203.5,670.78,539.83
2016,9,4,17,30,515.0,50.0,3.4,18.0,152.0,591.78,477.43
2016,9,4,17,45,405.5,40.0,3.3,17.0,105.0,470.0,377.26
2016,9,4,18,0,296.0,30.0,3.2,16.0,58.0,353.12,259.34
2016,9,4,18,15,148.0,15.0,3.05,15.5,29.0,135.66,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,73.0,9.0,1.6,12.5,12.5,7.08,0.0
2016,9,5,6,0,146.0,18.0,1.8,13.0,25.0,13.76,0.0
2016,9,5,6,15,270.0,31.5,1.85,13.5,64.5,25.77,15.54
2016,9,5,6,30,394.0,45.0,1.9,14.0,104.0,36.82,26.58
2016,9,5,6,45,473.5,54.0,1.95,15.0,153.0,43.89,33.24
2016,9,5,7,0,553.0,63.0,2.0,16.0,202.0,50.98,39.65
2016,9,5,7,15,604.0,70.0,1.95,16.5,254.0,56.22,44.29
2016,9,5,7,30,655.0,77.0,1.9,17.0,306.0,61.41,48.74
2016,9,5,7,45,695.0,81.0,1.85,17.5,358.5,64.29,51.03
2016,9,5,8,0,735.0,85.0,1.8,18.0,411.0,72.71,58.09
2016,9,5,8,15,760.5,89.0,1.75,19.0,461.0,75.47,60.02
2016,9,5,8,30,786.0,93.0,1.7,20.0,511.0,78.15,61.86
2016,9,5,8,45,808.5,95.0,1.7,21.0,557.5,79.35,62.43
2016,9,5,9,0,831.0,97.0,1.7,22.0,604.0,80.55,62.99
2016,9,5,9,15,845.0,99.5,1.75,22.5,645.0,81.81,63.75
2016,9,5,9,30,859.0,102.0,1.8,23.0,686.0,92.23,72.15
2016,9,5,9,45,877.0,100.0,1.85,24.0,723.5,91.45,71.04
2016,9,5,10,0,895.0,98.0,1.9,25.0,761.0,90.67,69.97
2016,9,5,10,15,902.5,99.0,2.0,25.5,789.5,148.01,82.12
2016,9,5,10,30,910.0,100.0,2.1,26.0,818.0,208.01,119.01
2016,9,5,10,45,916.5,100.5,2.25,27.0,840.0,268.06,165.07
2016,9,5,11,0,923.0,101.0,2.4,28.0,862.0,328.3,214.97
2016,9,5,11,15,926.0,101.5,2.5,28.5,875.5,387.35,265.26
2016,9,5,11,30,929.0,102.0,2.6,29.0,889.0,445.73,314.45
2016,9,5,11,45,930.5,102.5,2.75,29.5,895.0,502.53,361.4
2016,9,5,12,0,932.0,103.0,2.9,30.0,901.0,558.03,406.03
2016,9,5,12,15,931.5,103.0,2.95,30.0,899.0,610.49,447.76
2016,9,5,12,30,931.0,103.0,3.0,30.0,897.0,660.97,486.96
2016,9,5,12,45,914.5,111.0,3.15,30.0,883.0,705.46,521.26
2016,9,5,13,0,898.0,119.0,3.3,30.0,869.0,746.46,552.4
2016,9,5,13,15,893.5,118.0,3.35,30.0,850.5,784.98,581.12
2016,9,5,13,30,889.0,117.0,3.4,30.0,832.0,820.41,605.86
2016,9,5,13,45,880.0,117.0,3.5,30.0,805.5,849.89,626.76
2016,9,5,14,0,871.0,117.0,3.6,30.0,779.0,875.81,645.41
2016,9,5,14,15,861.0,115.0,3.65,29.5,746.0,906.46,668.43
2016,9,5,14,30,851.0,113.0,3.7,29.0,713.0,922.61,681.92
2016,9,5,14,45,836.0,111.0,3.75,29.0,674.0,930.19,688.6
2016,9,5,15,0,821.0,109.0,3.8,29.0,635.0,933.69,692.81
2016,9,5,15,15,803.5,106.0,3.8,28.5,590.5,929.62,693.21
2016,9,5,15,30,786.0,103.0,3.8,28.0,546.0,921.57,691.11
2016,9,5,15,45,762.0,99.0,3.8,27.5,497.5,902.11,681.28
2016,9,5,16,0,738.0,95.0,3.8,27.0,449.0,886.0,673.75
2016,9,5,16,15,706.5,89.5,3.6,26.0,398.0,850.8,652.88
2016,9,5,16,30,675.0,84.0,3.4,25.0,347.0,812.63,629.37
2016,9,5,16,45,634.5,77.0,3.25,24.5,295.0,761.1,594.32
2016,9,5,17,0,594.0,70.0,3.1,24.0,243.0,707.58,556.29
2016,9,5,17,15,528.5,61.5,2.65,23.0,192.5,627.06,495.77
2016,9,5,17,30,463.0,53.0,2.2,22.0,142.0,546.48,431.96
2016,9,5,17,45,364.0,41.0,1.8,21.0,97.0,432.95,339.04
2016,9,5,18,0,265.0,29.0,1.4,20.0,52.0,323.27,223.49
2016,9,5,18,15,132.5,14.5,1.3,19.0,26.0,122.0,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,81.0,8.5,1.3,13.0,12.0,6.69,0.0
2016,9,6,6,0,162.0,17.0,1.4,14.0,24.0,13.9,0.0
2016,9,6,6,15,291.0,29.0,1.45,14.5,63.5,23.8,13.66
2016,9,6,6,30,420.0,41.0,1.5,15.0,103.0,33.74,23.76
2016,9,6,6,45,502.0,49.0,1.55,16.0,153.0,40.21,29.85
2016,9,6,7,0,584.0,57.0,1.6,17.0,203.0,46.74,35.76
2016,9,6,7,15,634.5,63.0,1.45,18.0,255.0,51.46,39.85
2016,9,6,7,30,685.0,69.0,1.3,19.0,307.0,56.17,43.77
2016,9,6,7,45,723.0,72.5,1.2,20.0,359.5,63.7,50.01
2016,9,6,8,0,761.0,76.0,1.1,21.0,412.0,66.62,52.14
2016,9,6,8,15,786.0,79.5,1.15,22.0,462.0,69.27,54.0
2016,9,6,8,30,811.0,83.0,1.2,23.0,512.0,71.86,55.79
2016,9,6,8,45,831.0,85.5,1.25,24.5,558.5,73.61,56.72
2016,9,6,9,0,851.0,88.0,1.3,26.0,605.0,83.76,64.61
2016,9,6,9,15,864.5,90.0,1.5,27.0,646.5,85.46,65.56
2016,9,6,9,30,878.0,92.0,1.7,28.0,688.0,87.04,66.42
2016,9,6,9,45,884.5,96.0,1.9,29.0,722.5,89.44,67.96
2016,9,6,10,0,891.0,100.0,2.1,30.0,757.0,91.67,69.35
2016,9,6,10,15,899.0,101.0,2.15,30.5,786.0,148.05,80.84
2016,9,6,10,30,907.0,102.0,2.2,31.0,815.0,208.0,116.79
2016,9,6,10,45,913.0,103.0,2.3,32.0,836.5,268.15,161.95
2016,9,6,11,0,919.0,104.0,2.4,33.0,858.0,328.46,210.83
2016,9,6,11,15,922.5,104.5,2.4,33.0,872.0,387.54,260.49
2016,9,6,11,30,926.0,105.0,2.4,33.0,886.0,446.01,309.22
2016,9,6,11,45,927.5,105.0,2.4,33.5,892.0,502.37,354.65
2016,9,6,12,0,929.0,105.0,2.4,34.0,898.0,557.4,397.62
2016,9,6,12,15,928.5,105.0,2.45,34.0,895.5,609.76,438.36
2016,9,6,12,30,928.0,105.0,2.5,34.0,893.0,660.14,476.6
2016,9,6,12,45,919.0,108.5,2.6,34.5,880.5,705.68,509.73
2016,9,6,13,0,910.0,112.0,2.7,35.0,868.0,748.23,539.99
2016,9,6,13,15,905.5,111.0,2.8,34.5,849.5,787.0,569.43
2016,9,6,13,30,901.0,110.0,2.9,34.0,831.0,822.65,595.06
2016,9,6,13,45,894.5,108.5,3.0,34.0,805.0,852.92,616.05
2016,9,6,14,0,888.0,107.0,3.1,34.0,779.0,879.66,634.86
2016,9,6,14,15,878.5,105.0,3.15,33.5,746.0,899.65,650.42
2016,9,6,14,30,869.0,103.0,3.2,33.0,713.0,915.82,663.74
2016,9,6,14,45,856.5,100.5,3.25,33.0,674.0,924.84,671.26
2016,9,6,15,0,844.0,98.0,3.3,33.0,635.0,941.79,684.22
2016,9,6,15,15,827.5,95.5,3.25,32.5,590.5,939.38,685.34
2016,9,6,15,30,811.0,93.0,3.2,32.0,546.0,933.01,684.15
2016,9,6,15,45,788.5,89.0,3.15,31.5,497.5,915.07,675.37
2016,9,6,16,0,766.0,85.0,3.1,31.0,449.0,893.4,664.08
2016,9,6,16,15,735.0,80.5,2.95,30.0,397.5,859.22,644.72
2016,9,6,16,30,704.0,76.0,2.8,29.0,346.0,828.9,627.44
2016,9,6,16,45,661.0,70.0,2.65,28.5,294.0,776.05,592.27
2016,9,6,17,0,618.0,64.0,2.5,28.0,242.0,721.32,554.26
2016,9,6,17,15,552.0,56.5,2.15,26.5,190.5,641.54,496.8
2016,9,6,17,30,486.0,49.0,1.8,25.0,139.0,561.83,435.76
2016,9,6,17,45,382.0,37.5,1.45,24.0,94.5,444.38,340.99
2016,9,6,18,0,278.0,26.0,1.1,23.0,50.0,327.5,211.21
2016,9,6,18,15,139.0,13.0,1.05,22.0,25.0,125.92,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,78.5,7.5,0.4,17.5,11.0,5.9,0.0
2016,9,7,6,0,157.0,15.0,0.4,18.0,22.0,12.21,0.0
2016,9,7,6,15,284.5,28.0,0.5,18.5,61.5,22.97,12.53
2016,9,7,6,30,412.0,41.0,0.6,19.0,101.0,33.73,23.31
2016,9,7,6,45,489.5,50.5,0.7,20.0,150.5,41.32,30.3
2016,9,7,7,0,567.0,60.0,0.8,21.0,200.0,48.89,37.01
2016,9,7,7,15,618.5,66.5,0.95,21.5,252.5,53.86,41.34
2016,9,7,7,30,670.0,73.0,1.1,22.0,305.0,58.82,45.51
2016,9,7,7,45,704.5,78.5,1.25,23.0,357.0,62.77,48.59
2016,9,7,8,0,739.0,84.0,1.4,24.0,409.0,72.12,56.18
2016,9,7,8,15,765.0,88.0,1.45,25.0,459.0,74.92,58.1
2016,9,7,8,30,791.0,92.0,1.5,26.0,509.0,77.66,59.95
2016,9,7,8,45,809.0,96.0,1.6,27.5,555.0,80.13,61.42
2016,9,7,9,0,827.0,100.0,1.7,29.0,601.0,82.5,62.79
2016,9,7,9,15,841.5,102.5,1.65,30.0,642.0,83.73,63.34
2016,9,7,9,30,856.0,105.0,1.6,31.0,683.0,84.9,63.86
2016,9,7,9,45,870.5,105.0,1.6,32.0,719.5,94.08,70.81
2016,9,7,10,0,885.0,105.0,1.6,33.0,756.0,94.25,70.49
2016,9,7,10,15,892.5,107.0,1.6,33.5,784.5,150.09,81.7
2016,9,7,10,30,900.0,109.0,1.6,34.0,813.0,210.33,117.16
2016,9,7,10,45,905.0,110.0,1.6,34.5,834.0,270.04,161.41
2016,9,7,11,0,910.0,111.0,1.6,35.0,855.0,329.79,209.32
2016,9,7,11,15,913.0,112.0,1.6,35.0,868.5,388.7,257.93
2016,9,7,11,30,916.0,113.0,1.6,35.0,882.0,446.98,305.54
2016,9,7,11,45,916.5,113.5,1.6,35.5,887.5,502.91,349.68
2016,9,7,12,0,917.0,114.0,1.6,36.0,893.0,557.46,391.31
2016,9,7,12,15,916.0,114.0,1.6,36.0,890.5,609.17,430.43
2016,9,7,12,30,915.0,114.0,1.6,36.0,888.0,658.87,467.0
2016,9,7,12,45,895.5,123.0,1.65,36.5,872.5,701.62,497.11
2016,9,7,13,0,876.0,132.0,1.7,37.0,857.0,740.66,523.9
2016,9,7,13,15,870.5,131.0,1.75,37.0,838.0,777.86,550.23
2016,9,7,13,30,865.0,130.0,1.8,37.0,819.0,821.57,579.47
2016,9,7,13,45,856.0,129.0,1.9,37.0,792.5,850.45,599.03
2016,9,7,14,0,847.0,128.0,2.0,37.0,766.0,875.65,616.49
2016,9,7,14,15,836.0,125.5,2.1,36.5,732.5,893.79,630.97
2016,9,7,14,30,825.0,123.0,2.2,36.0,699.0,907.99,643.23
2016,9,7,14,45,808.5,121.0,2.3,36.0,659.0,913.67,648.98
2016,9,7,15,0,792.0,119.0,2.4,36.0,619.0,915.25,652.35
2016,9,7,15,15,772.5,115.5,2.45,35.5,574.5,908.27,651.34
2016,9,7,15,30,753.0,112.0,2.5,35.0,530.0,904.59,652.62
2016,9,7,15,45,724.5,108.0,2.65,35.0,481.0,881.14,640.46
2016,9,7,16,0,696.0,104.0,2.8,35.0,432.0,854.13,625.81
2016,9,7,16,15,660.5,98.0,2.75,34.0,380.5,814.44,603.44
2016,9,7,16,30,625.0,92.0,2.7,33.0,329.0,771.83,578.32
2016,9,7,16,45,572.5,85.0,2.7,32.5,277.0,708.98,537.0
2016,9,7,17,0,520.0,78.0,2.7,32.0,225.0,644.27,492.43
2016,9,7,17,15,449.5,67.5,2.4,30.5,175.5,557.49,429.88
2016,9,7,17,30,379.0,57.0,2.1,29.0,126.0,469.01,362.46
2016,9,7,17,45,272.5,42.0,1.85,27.5,83.0,349.72,267.11
2016,9,7,18,0,166.0,27.0,1.6,26.0,40.0,227.49,134.02
2016,9,7,18,15,83.0,13.5,1.55,25.0,20.0,79.52,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,10.23,0.0
2016,9,8,6,15,177.0,30.5,2.35,16.5,52.0,23.08,12.43
2016,9,8,6,30,281.0,48.0,2.4,17.0,88.0,36.19,25.53
2016,9,8,6,45,362.5,61.0,2.5,17.5,135.5,45.96,34.61
2016,9,8,7,0,444.0,74.0,2.6,18.0,183.0,55.69,43.4
2016,9,8,7,15,499.0,84.0,2.5,18.5,233.5,65.64,52.16
2016,9,8,7,30,554.0,94.0,2.4,19.0,284.0,72.55,58.05
2016,9,8,7,45,597.0,100.5,2.35,20.0,335.0,76.59,61.18
2016,9,8,8,0,640.0,107.0,2.3,21.0,386.0,80.6,64.18
2016,9,8,8,15,669.0,113.0,2.25,21.5,435.0,83.92,66.67
2016,9,8,8,30,698.0,119.0,2.2,22.0,484.0,87.15,69.04
2016,9,8,8,45,722.5,122.5,2.15,22.5,530.0,88.6,69.89
2016,9,8,9,0,747.0,126.0,2.1,23.0,576.0,90.03,70.74
2016,9,8,9,15,763.0,129.5,2.15,23.5,616.5,91.2,71.38
2016,9,8,9,30,779.0,133.0,2.2,24.0,657.0,100.28,78.6
2016,9,8,9,45,787.0,137.5,2.25,25.0,690.5,101.83,79.37
2016,9,8,10,0,795.0,142.0,2.3,26.0,724.0,103.31,80.11
2016,9,8,10,15,804.0,144.5,2.35,26.5,752.5,155.19,91.24
2016,9,8,10,30,813.0,147.0,2.4,27.0,781.0,212.53,126.22
2016,9,8,10,45,821.5,147.0,2.5,27.5,802.5,269.17,169.35
2016,9,8,11,0,830.0,147.0,2.6,28.0,824.0,326.45,216.59
2016,9,8,11,15,833.5,148.0,2.7,28.0,837.0,383.15,264.98
2016,9,8,11,30,837.0,149.0,2.8,28.0,850.0,439.46,312.75
2016,9,8,11,45,841.0,148.0,2.9,28.5,856.0,493.88,357.54
2016,9,8,12,0,845.0,147.0,3.0,29.0,862.0,547.37,400.39
2016,9,8,12,15,844.0,147.0,3.05,29.0,859.5,597.69,440.47
2016,9,8,12,30,843.0,147.0,3.1,29.0,857.0,646.12,478.17
2016,9,8,12,45,851.5,140.0,3.2,29.5,849.0,692.65,513.0
2016,9,8,13,0,860.0,133.0,3.3,30.0,841.0,729.64,540.71
2016,9,8,13,15,855.0,132.0,3.3,30.0,822.5,775.21,573.84
2016,9,8,13,30,850.0,131.0,3.3,30.0,804.0,810.06,598.84
2016,9,8,13,45,844.5,128.0,3.35,30.0,778.5,839.25,619.34
2016,9,8,14,0,839.0,125.0,3.4,30.0,753.0,864.93,637.59
2016,9,8,14,15,828.5,123.0,3.4,29.5,720.5,883.68,652.35
2016,9,8,14,30,818.0,121.0,3.4,29.0,688.0,898.56,664.77
2016,9,8,14,45,806.0,117.5,3.4,28.5,649.5,906.56,672.8
2016,9,8,15,0,794.0,114.0,3.4,28.0,611.0,910.61,678.43
2016,9,8,15,15,775.5,110.5,3.35,27.5,567.0,904.53,677.09
2016,9,8,15,30,757.0,107.0,3.3,27.0,523.0,894.49,673.25
2016,9,8,15,45,734.0,102.0,3.3,27.0,475.5,881.74,666.62
2016,9,8,16,0,711.0,97.0,3.3,27.0,428.0,858.82,652.92
2016,9,8,16,15,677.0,91.5,3.2,26.0,377.0,821.19,630.68
2016,9,8,16,30,643.0,86.0,3.1,25.0,326.0,780.67,605.68
2016,9,8,16,45,597.5,78.5,3.05,24.5,275.0,723.95,566.88
2016,9,8,17,0,552.0,71.0,3.0,24.0,224.0,665.4,524.89
2016,9,8,17,15,482.0,61.5,2.85,23.0,174.0,580.2,460.91
2016,9,8,17,30,412.0,52.0,2.7,22.0,124.0,495.15,393.29
2016,9,8,17,45,307.0,38.5,2.55,21.0,81.5,376.67,294.1
2016,9,8,18,0,202.0,25.0,2.4,20.0,39.0,251.7,134.18
2016,9,8,18,15,101.0,12.5,2.35,19.5,19.5,93.44,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,65.5,7.0,1.45,13.5,9.5,0.0,0.0
2016,9,9,6,0,131.0,14.0,1.6,14.0,19.0,11.02,0.0
2016,9,9,6,15,261.5,27.0,1.65,14.5,57.0,22.11,11.51
2016,9,9,6,30,392.0,40.0,1.7,15.0,95.0,32.86,22.85
2016,9,9,6,45,474.0,49.0,1.75,16.0,143.5,40.06,29.65
2016,9,9,7,0,556.0,58.0,1.8,17.0,192.0,47.29,36.2
2016,9,9,7,15,329.5,96.5,1.75,17.5,181.0,69.22,55.51
2016,9,9,7,30,103.0,135.0,1.7,18.0,170.0,92.79,75.89
2016,9,9,7,45,419.5,107.5,1.65,19.0,284.5,76.63,61.42
2016,9,9,8,0,736.0,80.0,1.6,20.0,399.0,69.17,54.59
2016,9,9,8,15,762.0,84.0,1.55,21.0,448.5,72.07,56.67
2016,9,9,8,30,788.0,88.0,1.5,22.0,498.0,74.89,58.64
2016,9,9,8,45,648.5,141.0,1.5,23.0,498.5,98.74,78.27
2016,9,9,9,0,509.0,194.0,1.5,24.0,499.0,124.81,99.29
2016,9,9,9,15,514.5,207.0,1.55,25.0,534.0,130.51,103.26
2016,9,9,9,30,520.0,220.0,1.6,26.0,569.0,135.92,106.99
2016,9,9,9,45,699.5,161.0,1.65,27.0,656.0,104.51,80.81
2016,9,9,10,0,879.0,102.0,1.7,28.0,743.0,92.49,70.6
2016,9,9,10,15,887.0,103.5,1.75,28.5,771.5,146.06,81.1
2016,9,9,10,30,895.0,105.0,1.8,29.0,800.0,205.74,116.6
2016,9,9,10,45,901.0,106.0,1.85,29.5,821.5,265.32,161.63
2016,9,9,11,0,907.0,107.0,1.9,30.0,843.0,325.06,210.65
2016,9,9,11,15,910.5,107.5,1.9,30.5,856.5,383.57,259.65
2016,9,9,11,30,914.0,108.0,1.9,31.0,870.0,441.45,307.52
2016,9,9,11,45,916.0,108.0,1.9,32.0,876.0,497.46,352.04
2016,9,9,12,0,918.0,108.0,1.9,33.0,882.0,552.19,393.96
2016,9,9,12,15,917.5,108.0,1.95,33.5,879.5,604.03,433.35
2016,9,9,12,30,917.0,108.0,2.0,34.0,877.0,653.88,470.11
2016,9,9,12,45,903.5,114.0,2.1,34.5,863.0,698.09,502.13
2016,9,9,13,0,890.0,120.0,2.2,35.0,849.0,739.02,531.11
2016,9,9,13,15,885.0,119.0,2.3,34.5,830.5,776.72,559.8
2016,9,9,13,30,880.0,118.0,2.4,34.0,812.0,811.31,584.97
2016,9,9,13,45,873.5,116.0,2.5,34.0,785.5,840.48,605.21
2016,9,9,14,0,867.0,114.0,2.6,34.0,759.0,866.16,623.32
2016,9,9,14,15,856.5,112.0,2.65,33.5,726.0,895.67,645.02
2016,9,9,14,30,846.0,110.0,2.7,33.0,693.0,910.98,657.67
2016,9,9,14,45,832.5,107.0,2.8,33.0,653.5,918.45,664.58
2016,9,9,15,0,819.0,104.0,2.9,33.0,614.0,921.88,669.1
2016,9,9,15,15,800.5,101.0,2.95,32.5,569.5,916.55,669.07
2016,9,9,15,30,782.0,98.0,3.0,32.0,525.0,907.25,666.58
2016,9,9,15,45,757.5,94.0,3.05,31.5,476.5,887.07,656.87
2016,9,9,16,0,733.0,90.0,3.1,31.0,428.0,869.97,649.14
2016,9,9,16,15,699.0,85.0,3.1,30.0,376.5,832.91,628.38
2016,9,9,16,30,665.0,80.0,3.1,29.0,325.0,792.98,604.87
2016,9,9,16,45,616.5,73.0,3.15,28.0,273.0,733.89,566.66
2016,9,9,17,0,568.0,66.0,3.2,27.0,221.0,673.12,524.97
2016,9,9,17,15,495.0,57.5,3.1,25.5,171.0,586.41,461.45
2016,9,9,17,30,422.0,49.0,3.0,24.0,121.0,500.03,393.92
2016,9,9,17,45,306.0,36.5,2.9,22.5,78.5,373.04,288.23
2016,9,9,18,0,190.0,24.0,2.8,21.0,36.0,236.86,99.85
2016,9,9,18,15,95.0,12.0,2.7,20.0,18.0,87.87,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
