Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,27.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,54.0,12.0,2.4,14.0,14.0,9.44,0.0
2016,9,10,6,15,163.5,29.0,2.45,14.5,49.0,21.93,11.0
2016,9,10,6,30,273.0,46.0,2.5,15.0,84.0,34.72,24.38
2016,9,10,6,45,354.0,59.0,2.55,15.5,130.0,44.5,33.57
2016,9,10,7,0,435.0,72.0,2.6,16.0,176.0,54.24,42.45
2016,9,10,7,15,219.5,93.0,2.55,16.5,146.0,66.88,53.67
2016,9,10,7,30,4.0,114.0,2.5,17.0,116.0,82.76,67.47
2016,9,10,7,45,38.5,144.5,2.45,18.0,161.5,100.55,82.49
2016,9,10,8,0,73.0,175.0,2.4,19.0,207.0,119.59,98.24
2016,9,10,8,15,148.0,197.5,2.4,19.5,271.5,130.86,107.29
2016,9,10,8,30,223.0,220.0,2.4,20.0,336.0,145.04,118.68
2016,9,10,8,45,356.0,210.5,2.4,21.0,414.0,137.49,111.51
2016,9,10,9,0,489.0,201.0,2.4,22.0,492.0,128.34,103.13
2016,9,10,9,15,494.0,215.5,2.45,23.0,527.5,134.75,107.78
2016,9,10,9,30,499.0,230.0,2.5,24.0,563.0,140.83,112.09
2016,9,10,9,45,645.5,184.0,2.6,25.0,638.0,116.43,91.4
2016,9,10,10,0,792.0,138.0,2.7,26.0,713.0,101.14,78.37
2016,9,10,10,15,801.5,140.5,2.8,26.5,741.0,151.31,88.86
2016,9,10,10,30,811.0,143.0,2.9,27.0,769.0,208.56,123.55
2016,9,10,10,45,817.0,144.5,3.0,27.5,790.0,265.5,167.01
2016,9,10,11,0,823.0,146.0,3.1,28.0,811.0,322.81,214.45
2016,9,10,11,15,827.0,147.0,3.15,28.0,824.0,379.26,262.73
2016,9,10,11,30,831.0,148.0,3.2,28.0,837.0,435.37,310.46
2016,9,10,11,45,832.0,148.5,3.3,28.5,842.5,489.18,355.02
2016,9,10,12,0,833.0,149.0,3.4,29.0,848.0,541.82,397.45
2016,9,10,12,15,832.5,148.5,3.45,29.0,845.0,591.41,437.21
2016,9,10,12,30,832.0,148.0,3.5,29.0,842.0,639.14,474.64
2016,9,10,12,45,833.5,144.5,3.6,29.0,832.5,683.52,509.1
2016,9,10,13,0,835.0,141.0,3.7,29.0,823.0,725.6,541.33
2016,9,10,13,15,829.5,140.0,3.75,29.0,804.0,762.3,569.03
2016,9,10,13,30,824.0,139.0,3.8,29.0,785.0,795.87,594.2
2016,9,10,13,45,816.0,137.0,3.85,29.0,759.0,823.2,613.72
2016,9,10,14,0,808.0,135.0,3.9,29.0,733.0,846.96,630.93
2016,9,10,14,15,797.0,132.5,3.9,28.5,700.5,863.96,644.72
2016,9,10,14,30,786.0,130.0,3.9,28.0,668.0,877.11,656.14
2016,9,10,14,45,772.0,126.0,3.9,28.0,629.5,882.08,660.88
2016,9,10,15,0,758.0,122.0,3.9,28.0,591.0,889.7,667.66
2016,9,10,15,15,738.0,118.0,3.85,27.5,547.0,881.68,664.94
2016,9,10,15,30,718.0,114.0,3.8,27.0,503.0,869.86,659.78
2016,9,10,15,45,693.5,108.5,3.75,26.5,455.5,848.18,647.78
2016,9,10,16,0,669.0,103.0,3.7,26.0,408.0,823.05,633.23
2016,9,10,16,15,633.0,97.0,3.6,25.0,358.0,782.87,608.56
2016,9,10,16,30,597.0,91.0,3.5,24.0,308.0,739.86,581.01
2016,9,10,16,45,548.0,82.5,3.45,23.5,257.5,678.88,537.99
2016,9,10,17,0,499.0,74.0,3.4,23.0,207.0,616.18,491.66
2016,9,10,17,15,426.0,63.0,3.2,22.0,159.0,527.25,423.05
2016,9,10,17,30,353.0,52.0,3.0,21.0,111.0,437.06,349.74
2016,9,10,17,45,245.5,37.0,2.9,20.0,71.0,318.58,247.42
2016,9,10,18,0,138.0,22.0,2.8,19.0,31.0,185.79,47.92
2016,9,10,18,15,69.0,11.0,2.75,18.5,15.5,65.46,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,14.0,11.0,7.87,0.0
2016,9,11,6,15,124.0,29.5,2.7,14.5,44.0,22.17,10.74
2016,9,11,6,30,212.0,49.0,2.8,15.0,77.0,36.47,25.83
2016,9,11,6,45,290.0,64.5,2.9,15.5,122.0,47.78,36.41
2016,9,11,7,0,368.0,80.0,3.0,16.0,167.0,58.97,46.6
2016,9,11,7,15,221.0,105.5,2.95,16.5,161.0,74.6,60.44
2016,9,11,7,30,74.0,131.0,2.9,17.0,155.0,91.6,75.2
2016,9,11,7,45,45.0,142.0,2.85,18.0,157.0,99.16,81.3
2016,9,11,8,0,16.0,153.0,2.8,19.0,159.0,109.91,89.99
2016,9,11,8,15,26.0,177.0,2.8,19.5,189.0,126.15,103.38
2016,9,11,8,30,36.0,201.0,2.8,20.0,219.0,135.89,111.05
2016,9,11,8,45,70.5,232.5,2.8,20.5,273.0,154.54,126.13
2016,9,11,9,0,105.0,264.0,2.8,21.0,327.0,172.62,140.52
2016,9,11,9,15,268.5,259.0,2.8,21.5,434.0,159.13,128.68
2016,9,11,9,30,432.0,254.0,2.8,22.0,541.0,151.9,122.17
2016,9,11,9,45,608.0,196.0,2.85,23.0,623.0,122.69,97.36
2016,9,11,10,0,784.0,138.0,2.9,24.0,705.0,101.06,78.97
2016,9,11,10,15,793.5,140.0,2.95,24.5,732.5,149.71,88.86
2016,9,11,10,30,803.0,142.0,3.0,25.0,760.0,206.17,123.13
2016,9,11,10,45,682.0,209.0,3.1,25.5,744.0,271.4,178.22
2016,9,11,11,0,561.0,276.0,3.2,26.0,728.0,331.24,231.01
2016,9,11,11,15,574.0,271.0,3.3,26.0,740.0,375.29,267.97
2016,9,11,11,30,587.0,266.0,3.4,26.0,752.0,420.01,305.55
2016,9,11,11,45,588.5,267.5,3.5,26.5,757.0,464.28,341.81
2016,9,11,12,0,590.0,269.0,3.6,27.0,762.0,508.62,377.23
2016,9,11,12,15,590.0,268.0,3.7,27.0,759.5,549.49,410.1
2016,9,11,12,30,590.0,267.0,3.8,27.0,757.0,589.01,441.35
2016,9,11,12,45,596.5,259.5,3.9,27.0,749.0,626.2,470.52
2016,9,11,13,0,603.0,252.0,4.0,27.0,741.0,661.86,498.22
2016,9,11,13,15,602.5,245.0,4.1,26.5,724.0,690.99,521.96
2016,9,11,13,30,602.0,238.0,4.2,26.0,707.0,717.58,543.81
2016,9,11,13,45,713.5,180.0,4.35,26.0,718.0,786.04,596.64
2016,9,11,14,0,825.0,122.0,4.5,26.0,729.0,847.29,641.65
2016,9,11,14,15,814.0,119.5,4.5,25.5,696.0,864.42,655.59
2016,9,11,14,30,803.0,117.0,4.5,25.0,663.0,877.7,667.34
2016,9,11,14,45,788.5,114.5,4.55,24.5,624.5,883.91,674.74
2016,9,11,15,0,774.0,112.0,4.6,24.0,586.0,886.18,679.64
2016,9,11,15,15,754.5,108.0,4.55,23.0,542.5,878.11,678.1
2016,9,11,15,30,735.0,104.0,4.5,22.0,499.0,872.67,678.58
2016,9,11,15,45,707.0,100.5,4.5,21.5,451.0,850.07,665.78
2016,9,11,16,0,679.0,97.0,4.5,21.0,403.0,824.04,650.37
2016,9,11,16,15,643.5,91.0,4.4,20.0,353.0,784.34,625.11
2016,9,11,16,30,608.0,85.0,4.3,19.0,303.0,741.87,596.93
2016,9,11,16,45,555.5,78.0,4.2,18.5,252.5,679.44,551.32
2016,9,11,17,0,503.0,71.0,4.1,18.0,202.0,615.34,502.3
2016,9,11,17,15,429.5,60.5,3.95,17.5,154.5,526.67,431.15
2016,9,11,17,30,356.0,50.0,3.8,17.0,107.0,438.43,356.68
2016,9,11,17,45,246.0,35.5,3.7,16.5,67.5,317.01,247.48
2016,9,11,18,0,136.0,21.0,3.6,16.0,28.0,179.86,3.2
2016,9,11,18,15,68.0,10.5,3.5,15.5,14.0,64.09,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,5,45,45.5,6.5,3.6,12.5,8.0,0.0,0.0
2016,9,12,6,0,91.0,13.0,3.7,13.0,16.0,10.23,0.0
2016,9,12,6,15,234.5,26.5,3.75,13.5,53.0,21.72,9.94
2016,9,12,6,30,378.0,40.0,3.8,14.0,90.0,32.9,22.79
2016,9,12,6,45,478.0,47.5,3.85,14.5,140.0,39.0,28.79
2016,9,12,7,0,578.0,55.0,3.9,15.0,190.0,45.28,34.66
2016,9,12,7,15,631.5,61.0,3.9,15.5,242.0,50.05,38.98
2016,9,12,7,30,685.0,67.0,3.9,16.0,294.0,54.84,43.15
2016,9,12,7,45,725.0,70.5,3.9,16.5,346.5,62.34,49.59
2016,9,12,8,0,765.0,74.0,3.9,17.0,399.0,65.34,51.97
2016,9,12,8,15,590.5,128.0,3.9,17.5,397.0,93.02,75.75
2016,9,12,8,30,416.0,182.0,3.9,18.0,395.0,119.13,97.77
2016,9,12,8,45,474.5,182.0,3.95,18.5,446.5,118.99,97.13
2016,9,12,9,0,533.0,182.0,4.0,19.0,498.0,119.01,96.68
2016,9,12,9,15,545.5,192.5,4.0,19.5,535.0,123.78,100.26
2016,9,12,9,30,558.0,203.0,4.0,20.0,572.0,128.34,103.64
2016,9,12,9,45,732.5,147.0,4.0,20.5,658.0,98.06,77.79
2016,9,12,10,0,907.0,91.0,4.0,21.0,744.0,87.23,68.41
2016,9,12,10,15,914.5,92.5,4.05,21.0,772.5,139.65,78.76
2016,9,12,10,30,922.0,94.0,4.1,21.0,801.0,200.79,116.18
2016,9,12,10,45,927.5,95.0,4.15,21.5,822.0,261.73,164.04
2016,9,12,11,0,933.0,96.0,4.2,22.0,843.0,322.72,216.43
2016,9,12,11,15,936.5,96.5,4.25,22.0,857.0,382.52,269.66
2016,9,12,11,30,940.0,97.0,4.3,22.0,871.0,441.64,322.11
2016,9,12,11,45,939.0,98.5,4.35,22.0,875.5,498.58,371.96
2016,9,12,12,0,938.0,100.0,4.4,22.0,880.0,553.93,419.32
2016,9,12,12,15,938.0,100.0,4.45,22.0,877.5,606.81,463.58
2016,9,12,12,30,938.0,100.0,4.5,22.0,875.0,657.68,505.22
2016,9,12,12,45,934.5,100.5,4.6,22.0,864.0,704.48,543.14
2016,9,12,13,0,931.0,101.0,4.7,22.0,853.0,748.56,578.35
2016,9,12,13,15,927.5,100.0,4.7,21.5,835.0,788.36,610.37
2016,9,12,13,30,924.0,99.0,4.7,21.0,817.0,825.02,638.29
2016,9,12,13,45,920.0,97.0,4.7,21.0,791.0,857.0,661.68
2016,9,12,14,0,916.0,95.0,4.7,21.0,765.0,885.49,682.68
2016,9,12,14,15,908.0,93.5,4.65,20.5,732.5,907.45,700.2
2016,9,12,14,30,900.0,92.0,4.6,20.0,700.0,925.59,715.25
2016,9,12,14,45,890.0,89.0,4.6,19.5,661.0,936.35,725.71
2016,9,12,15,0,880.0,86.0,4.6,19.0,622.0,943.15,733.65
2016,9,12,15,15,864.5,83.5,4.55,18.5,577.5,941.39,735.35
2016,9,12,15,30,849.0,81.0,4.5,18.0,533.0,947.27,742.69
2016,9,12,15,45,829.0,77.5,4.45,18.0,484.0,932.21,733.69
2016,9,12,16,0,809.0,74.0,4.4,18.0,435.0,913.39,722.05
2016,9,12,16,15,777.0,70.0,4.3,17.0,382.5,878.67,700.94
2016,9,12,16,30,745.0,66.0,4.2,16.0,330.0,840.72,676.86
2016,9,12,16,45,696.5,61.0,4.15,15.5,276.0,782.78,635.33
2016,9,12,17,0,648.0,56.0,4.1,15.0,222.0,731.25,596.39
2016,9,12,17,15,572.0,49.0,3.9,14.5,170.5,643.18,525.66
2016,9,12,17,30,496.0,42.0,3.7,14.0,119.0,555.64,450.88
2016,9,12,17,45,351.0,31.0,3.5,13.5,75.0,404.76,312.81
2016,9,12,18,0,206.0,20.0,3.3,13.0,31.0,234.35,0.0
2016,9,12,18,15,103.0,10.0,3.35,13.0,15.5,92.2,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,14.0,2.0,1.57,0.0
2016,9,13,6,15,0.0,8.0,1.9,14.0,8.0,6.06,0.0
2016,9,13,6,30,0.0,14.0,2.0,14.0,14.0,10.63,3.54
2016,9,13,6,45,0.0,21.5,2.15,14.5,21.5,16.35,8.83
2016,9,13,7,0,0.0,29.0,2.3,15.0,29.0,22.09,14.07
2016,9,13,7,15,0.0,37.5,2.35,15.5,37.5,28.62,19.94
2016,9,13,7,30,0.0,46.0,2.4,16.0,46.0,35.16,25.72
2016,9,13,7,45,0.0,85.0,2.45,16.5,85.0,64.36,51.39
2016,9,13,8,0,0.0,124.0,2.5,17.0,124.0,91.2,74.54
2016,9,13,8,15,40.0,169.5,2.45,17.0,190.0,117.25,96.77
2016,9,13,8,30,80.0,215.0,2.4,17.0,256.0,143.95,119.25
2016,9,13,8,45,299.0,201.0,2.4,17.5,374.0,131.12,107.71
2016,9,13,9,0,518.0,187.0,2.4,18.0,492.0,121.57,99.11
2016,9,13,9,15,434.0,230.5,2.35,18.5,498.0,141.84,115.75
2016,9,13,9,30,350.0,274.0,2.3,19.0,504.0,168.05,137.07
2016,9,13,9,45,343.5,295.0,2.3,19.5,531.0,177.06,143.89
2016,9,13,10,0,337.0,316.0,2.3,20.0,558.0,185.64,150.38
2016,9,13,10,15,587.5,227.5,2.3,20.5,668.5,175.11,116.95
2016,9,13,10,30,838.0,139.0,2.3,21.0,779.0,208.2,125.13
2016,9,13,10,45,851.0,136.5,2.35,21.5,801.5,265.61,169.35
2016,9,13,11,0,864.0,134.0,2.4,22.0,824.0,324.02,218.42
2016,9,13,11,15,867.5,135.0,2.35,22.0,837.0,382.49,269.28
2016,9,13,11,30,871.0,136.0,2.3,22.0,850.0,440.46,319.3
2016,9,13,11,45,879.0,132.5,2.3,22.5,856.5,495.65,365.55
2016,9,13,12,0,887.0,129.0,2.3,23.0,863.0,549.49,409.42
2016,9,13,12,15,885.5,128.5,2.2,23.0,859.5,599.32,449.47
2016,9,13,12,30,884.0,128.0,2.1,23.0,856.0,647.09,486.72
2016,9,13,12,45,881.0,127.5,2.05,23.5,844.5,691.61,519.8
2016,9,13,13,0,878.0,127.0,2.0,24.0,833.0,733.54,550.05
2016,9,13,13,15,872.5,125.5,1.95,24.0,813.0,769.99,576.83
2016,9,13,13,30,867.0,124.0,1.9,24.0,793.0,812.32,606.21
2016,9,13,13,45,861.0,121.0,1.85,24.5,767.0,841.24,624.37
2016,9,13,14,0,855.0,118.0,1.8,25.0,741.0,866.56,640.16
2016,9,13,14,15,844.0,116.0,1.8,24.5,707.0,884.89,654.43
2016,9,13,14,30,833.0,114.0,1.8,24.0,673.0,899.3,666.36
2016,9,13,14,45,819.5,110.5,1.8,24.0,633.5,905.81,672.0
2016,9,13,15,0,806.0,107.0,1.8,24.0,594.0,908.28,675.23
2016,9,13,15,15,786.0,103.5,1.8,24.0,549.0,900.6,671.9
2016,9,13,15,30,766.0,100.0,1.8,24.0,504.0,888.91,666.1
2016,9,13,15,45,739.0,95.5,1.8,24.0,455.0,872.23,656.98
2016,9,13,16,0,712.0,91.0,1.8,24.0,406.0,845.87,641.2
2016,9,13,16,15,675.0,85.5,1.75,23.5,354.5,805.28,615.99
2016,9,13,16,30,638.0,80.0,1.7,23.0,303.0,761.89,588.02
2016,9,13,16,45,583.0,73.5,1.7,22.5,251.0,697.61,544.13
2016,9,13,17,0,528.0,67.0,1.7,22.0,199.0,631.68,496.65
2016,9,13,17,15,449.5,56.5,1.5,21.0,150.5,538.34,425.31
2016,9,13,17,30,371.0,46.0,1.3,20.0,102.0,445.81,350.33
2016,9,13,17,45,248.0,31.5,1.15,19.0,62.5,313.99,231.35
2016,9,13,18,0,125.0,17.0,1.0,18.0,23.0,157.89,0.0
2016,9,13,18,15,62.5,8.5,1.05,17.5,11.5,6.69,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,19.5,4.5,0.6,12.5,4.5,0.0,0.0
2016,9,14,6,0,39.0,9.0,0.6,13.0,9.0,7.08,0.0
2016,9,14,6,15,144.0,27.0,0.7,13.5,42.5,20.39,7.73
2016,9,14,6,30,249.0,45.0,0.8,14.0,76.0,33.85,23.52
2016,9,14,6,45,334.0,59.0,0.95,15.0,122.5,44.32,33.39
2016,9,14,7,0,419.0,73.0,1.1,16.0,169.0,54.74,42.85
2016,9,14,7,15,477.0,83.5,1.05,16.5,219.0,62.45,49.75
2016,9,14,7,30,535.0,94.0,1.0,17.0,269.0,72.79,58.74
2016,9,14,7,45,582.0,100.5,1.0,18.0,320.0,76.85,61.92
2016,9,14,8,0,629.0,107.0,1.0,19.0,371.0,80.91,64.99
2016,9,14,8,15,659.0,113.0,0.95,19.5,420.0,84.26,67.52
2016,9,14,8,30,689.0,119.0,0.9,20.0,469.0,87.53,69.94
2016,9,14,8,45,717.5,122.0,0.85,21.0,515.0,88.75,70.46
2016,9,14,9,0,746.0,125.0,0.8,22.0,561.0,90.01,71.0
2016,9,14,9,15,763.0,128.5,0.75,22.5,601.5,91.28,71.71
2016,9,14,9,30,780.0,132.0,0.7,23.0,642.0,100.48,79.02
2016,9,14,9,45,830.5,116.0,0.65,23.5,685.5,90.64,70.5
2016,9,14,10,0,881.0,100.0,0.6,24.0,729.0,91.57,71.0
2016,9,14,10,15,889.0,101.5,0.6,24.5,757.0,141.18,79.71
2016,9,14,10,30,897.0,103.0,0.6,25.0,785.0,201.07,114.51
2016,9,14,10,45,903.5,103.5,0.65,26.0,806.5,260.63,158.88
2016,9,14,11,0,910.0,104.0,0.7,27.0,828.0,320.34,207.27
2016,9,14,11,15,913.5,104.5,0.85,27.0,841.0,378.99,257.1
2016,9,14,11,30,917.0,105.0,1.0,27.0,854.0,436.98,306.19
2016,9,14,11,45,919.5,105.0,1.2,27.5,859.5,493.26,352.68
2016,9,14,12,0,922.0,105.0,1.4,28.0,865.0,548.27,397.0
2016,9,14,12,15,921.5,104.5,1.6,28.0,862.0,599.74,438.47
2016,9,14,12,30,921.0,104.0,1.8,28.0,859.0,649.14,477.54
2016,9,14,12,45,912.5,107.0,2.0,28.5,846.0,694.08,511.63
2016,9,14,13,0,904.0,110.0,2.2,29.0,833.0,736.03,542.87
2016,9,14,13,15,899.5,109.0,2.3,29.0,814.0,774.16,571.51
2016,9,14,13,30,895.0,108.0,2.4,29.0,795.0,809.15,596.24
2016,9,14,13,45,888.0,106.0,2.5,29.0,768.5,837.86,616.66
2016,9,14,14,0,881.0,104.0,2.6,29.0,742.0,862.99,634.84
2016,9,14,14,15,871.0,102.5,2.7,28.5,708.5,882.37,650.68
2016,9,14,14,30,861.0,101.0,2.8,28.0,675.0,897.97,664.27
2016,9,14,14,45,847.5,98.5,2.9,28.0,635.0,916.65,678.83
2016,9,14,15,0,834.0,96.0,3.0,28.0,595.0,920.49,683.66
2016,9,14,15,15,815.5,93.0,3.0,27.5,550.0,915.01,683.14
2016,9,14,15,30,797.0,90.0,3.0,27.0,505.0,905.54,680.1
2016,9,14,15,45,771.5,86.0,3.05,27.0,456.5,884.24,668.02
2016,9,14,16,0,746.0,82.0,3.1,27.0,408.0,859.23,653.27
2016,9,14,16,15,711.0,77.0,3.05,26.0,356.5,827.19,635.08
2016,9,14,16,30,676.0,72.0,3.0,25.0,305.0,786.26,609.71
2016,9,14,16,45,625.0,65.5,3.0,24.5,253.0,725.61,567.72
2016,9,14,17,0,574.0,59.0,3.0,24.0,201.0,663.44,522.19
2016,9,14,17,15,494.0,50.5,2.65,23.0,151.5,570.99,450.49
2016,9,14,17,30,414.0,42.0,2.3,22.0,102.0,479.38,374.89
2016,9,14,17,45,281.5,29.0,2.0,21.0,62.0,340.44,243.21
2016,9,14,18,0,149.0,16.0,1.7,20.0,22.0,137.93,0.0
2016,9,14,18,15,74.5,8.0,1.6,19.0,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,5,45,49.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,9,15,6,0,99.0,10.0,1.3,13.0,11.0,7.87,0.0
2016,9,15,6,15,246.5,22.5,1.45,14.0,47.5,18.48,5.63
2016,9,15,6,30,394.0,35.0,1.6,15.0,84.0,28.95,19.13
2016,9,15,6,45,482.5,43.5,1.8,16.0,132.5,35.92,25.86
2016,9,15,7,0,571.0,52.0,2.0,17.0,181.0,42.96,32.3
2016,9,15,7,15,625.5,58.5,2.0,17.5,233.0,48.17,37.0
2016,9,15,7,30,680.0,65.0,2.0,18.0,285.0,53.37,41.52
2016,9,15,7,45,404.5,119.0,2.0,18.5,256.0,83.9,67.98
2016,9,15,8,0,129.0,173.0,2.0,19.0,227.0,116.05,95.29
2016,9,15,8,15,124.0,195.0,2.0,19.5,252.0,128.7,105.52
2016,9,15,8,30,119.0,217.0,2.0,20.0,277.0,140.89,115.25
2016,9,15,8,45,256.0,220.0,2.0,21.0,364.0,140.43,114.03
2016,9,15,9,0,393.0,223.0,2.0,22.0,451.0,144.74,116.83
2016,9,15,9,15,478.5,210.5,2.0,22.5,508.0,132.37,106.03
2016,9,15,9,30,564.0,198.0,2.0,23.0,565.0,126.24,100.52
2016,9,15,9,45,732.0,145.0,2.0,24.0,648.0,97.4,76.1
2016,9,15,10,0,900.0,92.0,2.0,25.0,731.0,87.62,67.6
2016,9,15,10,15,907.5,93.0,2.0,25.5,759.0,136.91,76.13
2016,9,15,10,30,915.0,94.0,2.0,26.0,787.0,197.38,111.34
2016,9,15,10,45,920.0,95.5,2.0,26.5,807.5,258.16,157.47
2016,9,15,11,0,925.0,97.0,2.0,27.0,828.0,318.93,207.92
2016,9,15,11,15,928.0,97.5,2.05,27.5,841.0,378.13,258.38
2016,9,15,11,30,931.0,98.0,2.1,28.0,854.0,436.57,307.74
2016,9,15,11,45,932.0,98.0,2.2,28.5,859.0,492.77,354.39
2016,9,15,12,0,933.0,98.0,2.3,29.0,864.0,547.49,398.57
2016,9,15,12,15,933.0,98.0,2.35,29.0,861.0,599.97,440.44
2016,9,15,12,30,933.0,98.0,2.4,29.0,858.0,650.42,479.74
2016,9,15,12,45,920.5,103.0,2.5,29.5,844.0,694.92,513.04
2016,9,15,13,0,908.0,108.0,2.6,30.0,830.0,736.11,543.18
2016,9,15,13,15,903.5,107.0,2.65,30.0,811.0,774.29,571.64
2016,9,15,13,30,899.0,106.0,2.7,30.0,792.0,809.31,596.08
2016,9,15,13,45,891.0,105.0,2.8,30.0,765.0,838.23,616.62
2016,9,15,14,0,883.0,104.0,2.9,30.0,738.0,863.54,634.91
2016,9,15,14,15,873.0,102.0,2.9,29.5,704.5,882.41,649.71
2016,9,15,14,30,863.0,100.0,2.9,29.0,671.0,897.45,662.2
2016,9,15,14,45,848.0,98.0,2.95,29.0,631.0,915.21,675.77
2016,9,15,15,0,833.0,96.0,3.0,29.0,591.0,918.19,679.65
2016,9,15,15,15,814.0,93.0,3.0,28.5,546.0,912.17,678.79
2016,9,15,15,30,795.0,90.0,3.0,28.0,501.0,902.15,675.39
2016,9,15,15,45,768.0,86.5,3.0,27.5,452.0,879.97,663.71
2016,9,15,16,0,741.0,83.0,3.0,27.0,403.0,854.05,649.29
2016,9,15,16,15,704.5,78.0,2.95,26.0,351.0,820.94,630.29
2016,9,15,16,30,668.0,73.0,2.9,25.0,299.0,778.61,603.82
2016,9,15,16,45,614.0,66.5,2.85,24.5,247.0,715.24,559.45
2016,9,15,17,0,560.0,60.0,2.8,24.0,195.0,650.37,511.52
2016,9,15,17,15,476.0,50.5,2.5,22.5,145.5,553.27,437.07
2016,9,15,17,30,392.0,41.0,2.2,21.0,96.0,457.41,358.38
2016,9,15,17,45,254.5,27.5,1.95,20.0,57.5,313.07,216.04
2016,9,15,18,0,117.0,14.0,1.7,19.0,19.0,109.14,0.0
2016,9,15,18,15,58.5,7.0,1.7,18.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.5,13.76,2.05
2016,9,16,6,30,387.0,34.0,1.2,14.0,81.0,28.12,18.44
2016,9,16,6,45,475.0,43.0,1.3,15.0,129.0,35.49,25.58
2016,9,16,7,0,563.0,52.0,1.4,16.0,177.0,42.9,32.39
2016,9,16,7,15,618.5,58.5,1.25,16.5,229.0,48.11,37.11
2016,9,16,7,30,674.0,65.0,1.1,17.0,281.0,53.31,41.65
2016,9,16,7,45,712.0,69.5,1.0,18.0,332.5,61.45,48.54
2016,9,16,8,0,750.0,74.0,0.9,19.0,384.0,65.15,51.41
2016,9,16,8,15,776.5,77.5,0.8,19.5,433.5,67.88,53.48
2016,9,16,8,30,803.0,81.0,0.7,20.0,483.0,70.56,55.49
2016,9,16,8,45,822.5,84.0,0.65,21.0,529.0,72.69,56.89
2016,9,16,9,0,842.0,87.0,0.6,22.0,575.0,74.77,58.22
2016,9,16,9,15,856.5,89.0,0.5,23.0,615.5,84.54,65.97
2016,9,16,9,30,871.0,91.0,0.4,24.0,656.0,86.24,66.89
2016,9,16,9,45,885.0,91.5,0.35,25.0,691.5,86.95,67.02
2016,9,16,10,0,899.0,92.0,0.3,26.0,727.0,87.6,67.13
2016,9,16,10,15,907.0,93.5,0.2,27.0,755.5,136.33,75.03
2016,9,16,10,30,915.0,95.0,0.1,28.0,784.0,197.18,109.01
2016,9,16,10,45,921.0,95.5,0.05,29.5,805.0,257.56,152.38
2016,9,16,11,0,927.0,96.0,0.0,31.0,826.0,317.99,199.41
2016,9,16,11,15,930.5,96.5,0.2,31.5,839.0,377.44,248.05
2016,9,16,11,30,934.0,97.0,0.4,32.0,852.0,436.18,296.11
2016,9,16,11,45,936.0,97.0,0.6,33.0,857.5,492.94,341.16
2016,9,16,12,0,938.0,97.0,0.8,34.0,863.0,548.32,383.85
2016,9,16,12,15,937.5,97.0,1.0,34.0,859.5,600.73,424.88
2016,9,16,12,30,937.0,97.0,1.2,34.0,856.0,651.04,463.56
2016,9,16,12,45,928.0,100.0,1.4,34.0,843.0,696.2,497.94
2016,9,16,13,0,919.0,103.0,1.6,34.0,830.0,738.26,529.63
2016,9,16,13,15,914.0,102.0,1.7,34.0,810.5,776.33,557.48
2016,9,16,13,30,909.0,101.0,1.8,34.0,791.0,811.15,581.31
2016,9,16,13,45,900.0,100.5,1.95,34.0,763.5,839.9,601.68
2016,9,16,14,0,891.0,100.0,2.1,34.0,736.0,864.98,619.86
2016,9,16,14,15,880.5,98.0,2.15,33.5,702.0,883.46,634.39
2016,9,16,14,30,870.0,96.0,2.2,33.0,668.0,898.04,646.68
2016,9,16,14,45,854.5,94.0,2.3,33.0,627.5,915.11,659.94
2016,9,16,15,0,839.0,92.0,2.4,33.0,587.0,917.6,663.93
2016,9,16,15,15,820.0,89.0,2.45,32.5,542.0,911.55,663.55
2016,9,16,15,30,801.0,86.0,2.5,32.0,497.0,901.51,660.69
2016,9,16,15,45,774.5,82.5,2.55,31.5,447.5,879.79,650.06
2016,9,16,16,0,748.0,79.0,2.6,31.0,398.0,854.38,636.74
2016,9,16,16,15,711.5,74.5,2.55,30.0,346.5,821.34,618.22
2016,9,16,16,30,675.0,70.0,2.5,29.0,295.0,779.72,592.79
2016,9,16,16,45,620.5,63.5,2.45,28.5,243.0,715.9,548.98
2016,9,16,17,0,566.0,57.0,2.4,28.0,191.0,650.69,501.66
2016,9,16,17,15,481.5,48.0,2.1,26.5,141.5,553.98,428.67
2016,9,16,17,30,397.0,39.0,1.8,25.0,92.0,458.62,351.14
2016,9,16,17,45,255.5,26.0,1.5,23.5,54.0,307.74,196.7
2016,9,16,18,0,114.0,13.0,1.2,22.0,16.0,105.53,0.0
2016,9,16,18,15,57.0,6.5,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,180.5,17.5,0.9,14.5,38.5,14.15,1.32
2016,9,17,6,30,361.0,35.0,1.0,15.0,77.0,28.86,18.9
2016,9,17,6,45,456.5,43.5,1.1,16.0,125.0,35.78,25.7
2016,9,17,7,0,552.0,52.0,1.2,17.0,173.0,42.82,32.17
2016,9,17,7,15,608.0,58.5,1.1,18.0,224.5,48.0,36.78
2016,9,17,7,30,664.0,65.0,1.0,19.0,276.0,53.19,41.2
2016,9,17,7,45,375.5,116.5,0.95,20.0,240.0,81.94,65.86
2016,9,17,8,0,87.0,168.0,0.9,21.0,204.0,115.24,93.71
2016,9,17,8,15,103.0,191.0,0.8,22.0,239.0,129.64,105.01
2016,9,17,8,30,119.0,214.0,0.7,23.0,274.0,139.23,112.12
2016,9,17,8,45,318.0,198.5,0.6,24.5,377.5,130.35,103.72
2016,9,17,9,0,517.0,183.0,0.5,26.0,481.0,119.74,94.1
2016,9,17,9,15,523.0,195.5,0.45,27.0,515.0,125.51,98.14
2016,9,17,9,30,529.0,208.0,0.4,28.0,549.0,131.02,101.86
2016,9,17,9,45,711.5,149.5,0.4,29.5,634.5,99.75,75.98
2016,9,17,10,0,894.0,91.0,0.4,31.0,720.0,86.88,65.13
2016,9,17,10,15,901.5,92.5,0.45,32.0,747.5,134.46,72.63
2016,9,17,10,30,909.0,94.0,0.5,33.0,775.0,194.89,105.89
2016,9,17,10,45,763.5,169.0,0.55,34.0,751.5,260.49,158.79
2016,9,17,11,0,618.0,244.0,0.6,35.0,728.0,324.14,212.06
2016,9,17,11,15,629.0,240.0,0.7,35.0,739.5,370.69,249.0
2016,9,17,11,30,640.0,236.0,0.8,35.0,751.0,417.86,286.5
2016,9,17,11,45,639.5,237.5,0.9,35.5,755.0,464.22,322.37
2016,9,17,12,0,639.0,239.0,1.0,36.0,759.0,509.59,356.61
2016,9,17,12,15,639.0,237.5,1.1,36.0,755.5,551.78,388.63
2016,9,17,12,30,639.0,236.0,1.2,36.0,752.0,592.45,418.96
2016,9,17,12,45,631.0,236.5,1.35,36.5,739.5,627.82,444.57
2016,9,17,13,0,623.0,237.0,1.5,37.0,727.0,660.58,467.94
2016,9,17,13,15,757.0,170.0,1.6,37.0,751.0,734.94,521.09
2016,9,17,13,30,891.0,103.0,1.7,37.0,775.0,798.09,565.45
2016,9,17,13,45,884.0,101.5,1.8,37.0,748.5,826.83,584.9
2016,9,17,14,0,877.0,100.0,1.9,37.0,722.0,852.01,602.51
2016,9,17,14,15,866.0,98.0,1.95,36.5,688.0,869.59,616.28
2016,9,17,14,30,855.0,96.0,2.0,36.0,654.0,883.32,627.88
2016,9,17,14,45,840.5,93.5,2.1,36.0,614.0,900.3,640.96
2016,9,17,15,0,826.0,91.0,2.2,36.0,574.0,902.82,644.94
2016,9,17,15,15,806.5,88.0,2.25,35.5,529.0,896.05,644.1
2016,9,17,15,30,787.0,85.0,2.3,35.0,484.0,885.34,640.84
2016,9,17,15,45,759.0,81.5,2.4,34.5,435.0,862.07,629.69
2016,9,17,16,0,731.0,78.0,2.5,34.0,386.0,835.17,615.81
2016,9,17,16,15,693.5,73.5,2.45,33.0,335.0,801.19,596.73
2016,9,17,16,30,656.0,69.0,2.4,32.0,284.0,758.75,570.83
2016,9,17,16,45,598.5,62.5,2.35,31.0,232.5,692.39,526.5
2016,9,17,17,0,541.0,56.0,2.3,30.0,181.0,624.8,478.54
2016,9,17,17,15,455.0,47.0,2.0,28.5,133.0,527.39,405.09
2016,9,17,17,30,369.0,38.0,1.7,27.0,85.0,431.49,326.89
2016,9,17,17,45,230.5,24.5,1.45,25.5,49.0,280.08,162.0
2016,9,17,18,0,92.0,11.0,1.2,24.0,13.0,85.32,0.0
2016,9,17,18,15,46.0,5.5,1.1,23.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,193.0,16.5,0.85,18.0,38.5,13.38,0.0
2016,9,18,6,30,386.0,33.0,0.9,19.0,77.0,27.35,17.19
2016,9,18,6,45,476.5,41.5,1.0,20.0,125.0,34.35,23.98
2016,9,18,7,0,567.0,50.0,1.1,21.0,173.0,41.43,30.39
2016,9,18,7,15,623.5,56.0,1.0,22.0,224.5,46.32,34.69
2016,9,18,7,30,680.0,62.0,0.9,23.0,276.0,55.46,42.45
2016,9,18,7,45,717.5,67.0,0.8,24.0,327.5,59.64,45.79
2016,9,18,8,0,755.0,72.0,0.7,25.0,379.0,63.78,48.98
2016,9,18,8,15,781.5,75.5,0.8,26.5,428.5,66.57,50.84
2016,9,18,8,30,808.0,79.0,0.9,28.0,478.0,69.31,52.63
2016,9,18,8,45,827.5,81.5,1.0,29.5,524.0,71.16,53.64
2016,9,18,9,0,847.0,84.0,1.1,31.0,570.0,80.94,61.11
2016,9,18,9,15,861.0,86.5,1.15,32.0,610.5,83.1,62.41
2016,9,18,9,30,875.0,89.0,1.2,33.0,651.0,85.14,63.62
2016,9,18,9,45,894.0,87.0,1.3,34.0,687.5,84.54,62.73
2016,9,18,10,0,913.0,85.0,1.4,35.0,724.0,83.94,61.86
2016,9,18,10,15,920.0,86.0,1.4,35.5,751.5,131.15,69.13
2016,9,18,10,30,927.0,87.0,1.4,36.0,779.0,192.18,102.53
2016,9,18,10,45,931.5,88.0,1.45,36.5,799.5,253.13,146.58
2016,9,18,11,0,936.0,89.0,1.5,37.0,820.0,313.94,194.92
2016,9,18,11,15,939.0,89.5,1.55,37.5,832.5,373.56,243.53
2016,9,18,11,30,942.0,90.0,1.6,38.0,845.0,432.38,291.05
2016,9,18,11,45,942.5,90.5,1.7,38.5,849.5,489.07,336.07
2016,9,18,12,0,943.0,91.0,1.8,39.0,854.0,544.22,378.61
2016,9,18,12,15,942.0,91.0,1.85,39.0,850.0,596.36,418.43
2016,9,18,12,30,941.0,91.0,1.9,39.0,846.0,646.33,455.66
2016,9,18,12,45,933.0,93.0,1.95,39.0,833.0,691.22,488.54
2016,9,18,13,0,925.0,95.0,2.0,39.0,820.0,733.02,518.64
2016,9,18,13,15,920.5,94.5,2.0,39.0,800.0,771.8,545.82
2016,9,18,13,30,916.0,94.0,2.0,39.0,780.0,807.39,568.96
2016,9,18,13,45,908.5,92.5,2.05,39.0,753.0,836.24,588.21
2016,9,18,14,0,901.0,91.0,2.1,39.0,726.0,861.43,605.28
2016,9,18,14,15,891.0,89.5,2.1,38.5,692.0,880.74,619.65
2016,9,18,14,30,881.0,88.0,2.1,38.0,658.0,896.19,631.83
2016,9,18,14,45,867.5,85.5,2.1,38.0,618.0,903.46,637.73
2016,9,18,15,0,854.0,83.0,2.1,38.0,578.0,906.75,641.36
2016,9,18,15,15,835.5,80.5,2.05,37.5,533.0,912.52,647.62
2016,9,18,15,30,817.0,78.0,2.0,37.0,488.0,903.53,644.58
2016,9,18,15,45,791.0,74.5,2.0,37.0,438.5,882.26,632.92
2016,9,18,16,0,765.0,71.0,2.0,37.0,389.0,857.34,618.78
2016,9,18,16,15,729.0,66.5,1.75,36.0,337.5,818.15,595.05
2016,9,18,16,30,693.0,62.0,1.5,35.0,286.0,775.96,568.31
2016,9,18,16,45,639.0,56.5,1.3,34.0,234.0,720.42,531.4
2016,9,18,17,0,585.0,51.0,1.1,33.0,182.0,657.29,486.86
2016,9,18,17,15,499.0,42.5,1.1,31.5,133.5,560.21,417.76
2016,9,18,17,30,413.0,34.0,1.1,30.0,85.0,465.05,342.28
2016,9,18,17,45,262.0,21.5,1.1,28.5,48.5,299.74,146.35
2016,9,18,18,0,111.0,9.0,1.1,27.0,12.0,99.28,0.0
2016,9,18,18,15,55.5,4.5,1.05,26.0,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,124.5,18.0,1.25,21.0,32.0,13.75,0.0
2016,9,19,6,30,249.0,36.0,1.4,22.0,64.0,27.41,16.85
2016,9,19,6,45,343.0,49.0,1.6,23.0,110.0,37.37,26.15
2016,9,19,7,0,437.0,62.0,1.8,24.0,156.0,49.75,37.04
2016,9,19,7,15,497.0,71.5,1.75,24.5,205.5,56.75,43.2
2016,9,19,7,30,557.0,81.0,1.7,25.0,255.0,63.66,49.07
2016,9,19,7,45,607.0,86.5,1.65,26.0,306.5,67.42,51.99
2016,9,19,8,0,657.0,92.0,1.6,27.0,358.0,71.21,54.83
2016,9,19,8,15,687.0,97.0,1.6,28.5,406.5,74.29,56.87
2016,9,19,8,30,717.0,102.0,1.6,30.0,455.0,77.32,58.82
2016,9,19,8,45,616.5,141.5,1.65,31.5,465.0,99.82,76.6
2016,9,19,9,0,516.0,181.0,1.7,33.0,475.0,118.8,91.1
2016,9,19,9,15,661.5,146.5,1.7,33.5,551.0,100.34,75.87
2016,9,19,9,30,807.0,112.0,1.7,34.0,627.0,88.93,66.42
2016,9,19,9,45,819.5,114.5,1.75,35.0,661.5,89.93,66.79
2016,9,19,10,0,832.0,117.0,1.8,36.0,696.0,90.91,67.15
2016,9,19,10,15,840.5,118.5,1.9,36.0,723.5,135.02,74.4
2016,9,19,10,30,849.0,120.0,2.0,36.0,751.0,193.64,106.96
2016,9,19,10,45,859.0,119.5,2.1,36.5,772.5,257.63,153.09
2016,9,19,11,0,869.0,119.0,2.2,37.0,794.0,315.36,198.8
2016,9,19,11,15,872.5,120.0,2.3,37.0,806.5,372.29,245.89
2016,9,19,11,30,876.0,121.0,2.4,37.0,819.0,428.6,292.36
2016,9,19,11,45,881.5,119.0,2.5,37.5,824.5,482.81,335.81
2016,9,19,12,0,887.0,117.0,2.6,38.0,830.0,536.0,377.32
2016,9,19,12,15,886.0,116.5,2.7,38.0,826.5,585.56,416.0
2016,9,19,12,30,885.0,116.0,2.8,38.0,823.0,633.06,452.28
2016,9,19,12,45,883.0,115.0,2.9,38.0,811.5,677.23,485.49
2016,9,19,13,0,881.0,114.0,3.0,38.0,800.0,718.83,516.31
2016,9,19,13,15,875.5,113.0,3.05,37.5,780.5,755.14,544.0
2016,9,19,13,30,870.0,112.0,3.1,37.0,761.0,788.28,568.4
2016,9,19,13,45,866.5,108.5,3.2,37.0,735.0,817.31,588.63
2016,9,19,14,0,863.0,105.0,3.3,37.0,709.0,842.93,606.75
2016,9,19,14,15,852.0,103.0,3.35,36.5,675.0,870.29,627.2
2016,9,19,14,30,841.0,101.0,3.4,36.0,641.0,884.25,639.06
2016,9,19,14,45,830.0,96.5,3.45,36.0,602.0,891.39,645.41
2016,9,19,15,0,819.0,92.0,3.5,36.0,563.0,894.54,649.36
2016,9,19,15,15,798.5,89.0,3.5,35.5,518.0,886.67,647.25
2016,9,19,15,30,778.0,86.0,3.5,35.0,473.0,874.86,642.64
2016,9,19,15,45,753.5,81.5,3.5,34.5,424.5,853.6,631.62
2016,9,19,16,0,729.0,77.0,3.5,34.0,376.0,828.75,617.91
2016,9,19,16,15,690.5,72.0,3.4,33.0,325.0,793.28,597.06
2016,9,19,16,30,652.0,67.0,3.3,32.0,274.0,749.27,569.14
2016,9,19,16,45,594.5,60.5,3.25,31.0,223.0,683.14,523.87
2016,9,19,17,0,537.0,54.0,3.2,30.0,172.0,615.83,474.82
2016,9,19,17,15,447.0,44.5,3.0,28.5,124.5,514.67,397.44
2016,9,19,17,30,357.0,35.0,2.8,27.0,77.0,415.58,313.68
2016,9,19,17,45,178.5,17.5,2.6,26.0,38.5,218.62,82.19
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
