Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,137.0,13.0,2.9,12.0,24.0,10.23,0.0
2016,9,30,6,30,274.0,26.0,3.0,12.0,48.0,21.45,9.57
2016,9,30,6,45,383.5,36.5,3.15,12.5,92.0,30.06,20.44
2016,9,30,7,0,493.0,47.0,3.3,13.0,136.0,38.74,28.73
2016,9,30,7,15,326.5,78.0,3.35,13.5,144.5,57.23,45.49
2016,9,30,7,30,160.0,109.0,3.4,14.0,153.0,76.88,63.06
2016,9,30,7,45,176.0,128.5,3.45,14.5,186.0,89.7,74.29
2016,9,30,8,0,192.0,148.0,3.5,15.0,219.0,102.21,85.02
2016,9,30,8,15,485.5,113.5,3.55,15.5,326.5,81.24,66.28
2016,9,30,8,30,779.0,79.0,3.6,16.0,434.0,69.04,55.3
2016,9,30,8,45,801.0,81.5,3.65,16.5,478.5,70.92,56.67
2016,9,30,9,0,823.0,84.0,3.7,17.0,523.0,72.79,58.01
2016,9,30,9,15,839.0,86.5,3.75,17.5,562.5,74.49,59.2
2016,9,30,9,30,855.0,89.0,3.8,18.0,602.0,84.42,67.46
2016,9,30,9,45,868.5,90.0,3.85,18.5,636.0,85.52,68.1
2016,9,30,10,0,882.0,91.0,3.9,19.0,670.0,86.55,68.71
2016,9,30,10,15,890.0,92.0,3.95,19.0,696.5,121.38,72.15
2016,9,30,10,30,898.0,93.0,4.0,19.0,723.0,180.74,104.18
2016,9,30,10,45,903.0,94.5,4.1,19.5,742.5,240.33,149.34
2016,9,30,11,0,908.0,96.0,4.2,20.0,762.0,299.83,200.17
2016,9,30,11,15,911.0,96.5,4.25,20.0,773.5,357.68,252.15
2016,9,30,11,30,914.0,97.0,4.3,20.0,785.0,414.69,303.58
2016,9,30,11,45,915.0,97.0,4.35,20.5,788.5,469.4,351.83
2016,9,30,12,0,916.0,97.0,4.4,21.0,792.0,522.57,397.56
2016,9,30,12,15,914.5,97.0,4.45,21.0,787.0,572.66,440.5
2016,9,30,12,30,913.0,97.0,4.5,21.0,782.0,620.52,480.69
2016,9,30,12,45,904.0,99.0,4.55,21.0,767.5,663.1,515.99
2016,9,30,13,0,895.0,101.0,4.6,21.0,753.0,702.54,548.21
2016,9,30,13,15,888.5,100.0,4.6,20.5,732.0,737.67,577.68
2016,9,30,13,30,882.0,99.0,4.6,20.0,711.0,769.48,603.62
2016,9,30,13,45,873.0,97.5,4.6,20.0,683.0,795.44,623.22
2016,9,30,14,0,864.0,96.0,4.6,20.0,655.0,817.76,640.32
2016,9,30,14,15,851.5,93.5,4.55,19.5,620.0,841.64,659.66
2016,9,30,14,30,839.0,91.0,4.5,19.0,585.0,852.84,670.01
2016,9,30,14,45,823.0,88.0,4.5,19.0,544.5,856.4,674.13
2016,9,30,15,0,807.0,85.0,4.5,19.0,504.0,855.93,675.52
2016,9,30,15,15,783.5,81.5,4.45,18.5,458.5,844.08,669.71
2016,9,30,15,30,760.0,78.0,4.4,18.0,413.0,828.31,661.03
2016,9,30,15,45,729.0,73.5,4.35,17.5,364.5,800.65,643.28
2016,9,30,16,0,698.0,69.0,4.3,17.0,316.0,769.48,622.34
2016,9,30,16,15,651.5,63.5,4.15,16.5,266.0,726.82,591.27
2016,9,30,16,30,605.0,58.0,4.0,16.0,216.0,675.64,551.99
2016,9,30,16,45,534.5,50.5,3.85,16.0,167.0,598.2,488.85
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,520.38,421.85
2016,9,30,17,15,344.0,31.5,3.45,15.5,76.0,395.61,309.5
2016,9,30,17,30,224.0,20.0,3.2,15.0,34.0,254.62,39.39
2016,9,30,17,45,112.0,10.0,2.95,14.5,17.0,99.95,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,144.0,12.5,1.65,11.0,23.5,9.83,0.0
2016,10,1,6,30,288.0,25.0,2.0,12.0,47.0,20.68,8.33
2016,10,1,6,45,403.0,35.5,2.35,13.0,92.0,29.38,19.74
2016,10,1,7,0,518.0,46.0,2.7,14.0,137.0,38.16,28.07
2016,10,1,7,15,586.0,52.5,2.9,14.5,188.0,43.48,33.11
2016,10,1,7,30,654.0,59.0,3.1,15.0,239.0,48.88,38.01
2016,10,1,7,45,702.0,63.0,3.3,16.0,291.0,56.51,44.64
2016,10,1,8,0,750.0,67.0,3.5,17.0,343.0,60.12,47.57
2016,10,1,8,15,780.0,71.0,3.5,17.5,392.0,63.46,50.27
2016,10,1,8,30,810.0,75.0,3.5,18.0,441.0,66.75,52.89
2016,10,1,8,45,834.0,77.0,3.5,18.5,487.0,68.47,54.1
2016,10,1,9,0,858.0,79.0,3.5,19.0,533.0,70.19,55.31
2016,10,1,9,15,873.5,81.0,3.45,19.5,573.0,79.6,63.12
2016,10,1,9,30,889.0,83.0,3.4,20.0,613.0,81.56,64.49
2016,10,1,9,45,904.5,83.0,3.4,20.5,648.0,82.19,64.75
2016,10,1,10,0,920.0,83.0,3.4,21.0,683.0,82.79,64.99
2016,10,1,10,15,928.0,84.0,3.4,21.5,710.5,117.83,68.17
2016,10,1,10,30,936.0,85.0,3.4,22.0,738.0,179.29,100.37
2016,10,1,10,45,941.5,86.0,3.4,22.5,757.5,240.72,146.1
2016,10,1,11,0,947.0,87.0,3.4,23.0,777.0,302.04,197.69
2016,10,1,11,15,950.0,87.5,3.4,23.0,789.0,361.9,250.6
2016,10,1,11,30,953.0,88.0,3.4,23.0,801.0,420.84,302.86
2016,10,1,11,45,953.5,88.0,3.4,23.5,804.0,477.2,351.63
2016,10,1,12,0,954.0,88.0,3.4,24.0,807.0,531.87,397.68
2016,10,1,12,15,953.0,88.0,3.45,24.0,802.5,583.86,441.24
2016,10,1,12,30,952.0,88.0,3.5,24.0,798.0,633.57,481.98
2016,10,1,12,45,947.5,88.0,3.6,24.5,784.5,678.64,517.53
2016,10,1,13,0,943.0,88.0,3.7,25.0,771.0,720.74,550.05
2016,10,1,13,15,937.5,87.0,3.75,24.5,750.0,758.04,580.54
2016,10,1,13,30,932.0,86.0,3.8,24.0,729.0,791.96,606.97
2016,10,1,13,45,922.0,85.5,3.85,24.0,700.0,819.42,627.25
2016,10,1,14,0,912.0,85.0,3.9,24.0,671.0,843.08,645.01
2016,10,1,14,15,900.0,83.5,3.9,23.5,635.5,860.11,659.34
2016,10,1,14,30,888.0,82.0,3.9,23.0,600.0,873.18,671.15
2016,10,1,14,45,870.0,80.0,3.95,23.0,558.5,876.45,675.23
2016,10,1,15,0,852.0,78.0,4.0,23.0,517.0,885.78,683.8
2016,10,1,15,15,829.5,75.5,4.0,22.5,470.5,876.53,680.38
2016,10,1,15,30,807.0,73.0,4.0,22.0,424.0,863.28,674.16
2016,10,1,15,45,773.0,69.5,4.05,21.5,373.5,834.32,656.59
2016,10,1,16,0,739.0,66.0,4.1,21.0,323.0,801.71,635.7
2016,10,1,16,15,691.5,61.0,3.95,20.5,271.5,751.47,599.75
2016,10,1,16,30,644.0,56.0,3.8,20.0,220.0,706.76,566.02
2016,10,1,16,45,566.5,49.0,3.7,19.5,169.0,623.49,500.54
2016,10,1,17,0,489.0,42.0,3.6,19.0,118.0,539.87,430.64
2016,10,1,17,15,356.5,31.0,3.3,18.0,75.0,404.88,309.3
2016,10,1,17,30,224.0,20.0,3.0,17.0,32.0,250.15,0.0
2016,10,1,17,45,112.0,10.0,2.75,16.5,16.0,99.63,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,133.5,12.5,1.7,11.0,22.0,9.83,0.0
2016,10,2,6,30,267.0,25.0,2.0,12.0,44.0,20.66,7.42
2016,10,2,6,45,379.0,35.5,2.4,13.0,87.5,29.29,19.59
2016,10,2,7,0,491.0,46.0,2.8,14.0,131.0,37.99,27.89
2016,10,2,7,15,559.5,53.0,2.9,14.5,181.0,43.64,33.23
2016,10,2,7,30,628.0,60.0,3.0,15.0,231.0,49.34,38.41
2016,10,2,7,45,348.0,102.5,3.15,15.5,200.5,73.12,59.42
2016,10,2,8,0,68.0,145.0,3.3,16.0,170.0,100.43,83.17
2016,10,2,8,15,241.0,150.0,3.4,16.5,255.5,102.11,84.26
2016,10,2,8,30,414.0,155.0,3.5,17.0,341.0,104.93,86.3
2016,10,2,8,45,431.5,169.0,3.6,17.5,380.5,112.6,92.5
2016,10,2,9,0,449.0,183.0,3.7,18.0,420.0,119.99,98.38
2016,10,2,9,15,653.5,134.0,3.75,18.0,506.5,94.44,76.24
2016,10,2,9,30,858.0,85.0,3.8,18.0,593.0,81.99,65.39
2016,10,2,9,45,494.5,193.0,3.9,18.5,489.5,122.96,100.03
2016,10,2,10,0,131.0,301.0,4.0,19.0,386.0,184.14,150.95
2016,10,2,10,15,131.5,313.0,4.05,19.0,401.5,199.14,152.82
2016,10,2,10,30,132.0,325.0,4.1,19.0,417.0,221.98,168.32
2016,10,2,10,45,510.5,212.5,4.2,19.5,581.0,231.73,159.14
2016,10,2,11,0,889.0,100.0,4.3,20.0,745.0,295.63,197.53
2016,10,2,11,15,597.0,219.5,4.35,20.0,656.0,340.11,247.34
2016,10,2,11,30,305.0,339.0,4.4,20.0,567.0,356.99,271.05
2016,10,2,11,45,257.5,349.5,4.45,20.0,542.5,371.63,285.36
2016,10,2,12,0,210.0,360.0,4.5,20.0,518.0,377.6,292.11
2016,10,2,12,15,123.5,333.0,4.55,20.0,425.5,331.45,258.05
2016,10,2,12,30,37.0,306.0,4.6,20.0,333.0,266.35,207.72
2016,10,2,12,45,147.5,320.5,4.65,20.0,426.5,363.52,285.2
2016,10,2,13,0,258.0,335.0,4.7,20.0,520.0,475.17,372.76
2016,10,2,13,15,259.0,324.5,4.7,20.0,506.0,487.06,382.72
2016,10,2,13,30,260.0,314.0,4.7,20.0,492.0,497.58,391.95
2016,10,2,13,45,565.0,204.5,4.75,20.0,570.5,663.6,524.84
2016,10,2,14,0,870.0,95.0,4.8,20.0,649.0,817.98,642.87
2016,10,2,14,15,858.5,93.0,4.8,19.5,615.0,843.19,662.82
2016,10,2,14,30,847.0,91.0,4.8,19.0,581.0,855.9,674.66
2016,10,2,14,45,831.5,88.0,4.8,19.0,540.5,859.98,679.19
2016,10,2,15,0,816.0,85.0,4.8,19.0,500.0,860.02,680.97
2016,10,2,15,15,792.0,81.5,4.7,18.5,454.5,847.79,674.55
2016,10,2,15,30,768.0,78.0,4.6,18.0,409.0,831.6,665.17
2016,10,2,15,45,733.0,74.0,4.6,18.0,359.5,800.89,644.09
2016,10,2,16,0,698.0,70.0,4.6,18.0,310.0,773.5,624.88
2016,10,2,16,15,648.0,64.5,4.45,17.5,259.0,721.55,586.31
2016,10,2,16,30,598.0,59.0,4.3,17.0,208.0,667.3,544.08
2016,10,2,16,45,509.0,52.0,4.15,16.5,158.0,574.16,469.0
2016,10,2,17,0,420.0,45.0,4.0,16.0,108.0,480.48,389.44
2016,10,2,17,15,286.5,32.5,3.65,15.5,67.5,344.31,262.47
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,187.7,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,70.33,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,77.0,12.0,1.2,11.0,17.5,9.44,0.0
2016,10,3,6,30,154.0,24.0,1.4,12.0,35.0,18.24,4.92
2016,10,3,6,45,230.0,39.5,1.65,13.0,71.0,29.84,19.99
2016,10,3,7,0,306.0,55.0,1.9,14.0,107.0,41.32,30.79
2016,10,3,7,15,350.0,69.5,1.85,14.0,148.5,51.7,40.44
2016,10,3,7,30,394.0,84.0,1.8,14.0,190.0,61.84,49.69
2016,10,3,7,45,425.5,96.0,1.8,14.5,231.5,69.94,56.83
2016,10,3,8,0,457.0,108.0,1.8,15.0,273.0,77.83,63.59
2016,10,3,8,15,301.5,148.5,1.8,15.5,263.5,102.27,84.69
2016,10,3,8,30,146.0,189.0,1.8,16.0,254.0,125.55,104.38
2016,10,3,8,45,121.5,208.0,1.85,16.5,266.0,135.91,112.71
2016,10,3,9,0,97.0,227.0,1.9,17.0,278.0,150.92,124.92
2016,10,3,9,15,48.5,189.0,1.9,17.5,214.5,130.66,107.17
2016,10,3,9,30,0.0,151.0,1.9,18.0,151.0,111.79,90.74
2016,10,3,9,45,18.0,205.5,1.95,18.5,217.5,147.75,120.72
2016,10,3,10,0,36.0,260.0,2.0,19.0,284.0,170.55,139.17
2016,10,3,10,15,48.5,281.5,2.0,19.0,314.5,186.84,144.54
2016,10,3,10,30,61.0,303.0,2.0,19.0,345.0,208.79,160.2
2016,10,3,10,45,30.5,230.5,2.05,19.5,251.5,169.12,129.65
2016,10,3,11,0,0.0,158.0,2.1,20.0,158.0,119.67,91.44
2016,10,3,11,15,24.5,239.0,2.15,20.0,257.5,183.03,140.99
2016,10,3,11,30,49.0,320.0,2.2,20.0,357.0,252.48,194.64
2016,10,3,11,45,38.0,305.0,2.25,20.5,333.5,245.45,189.18
2016,10,3,12,0,27.0,290.0,2.3,21.0,310.0,236.07,181.98
2016,10,3,12,15,45.0,310.0,2.3,20.5,343.5,266.86,206.43
2016,10,3,12,30,63.0,330.0,2.3,20.0,377.0,300.66,233.22
2016,10,3,12,45,37.0,280.0,2.3,20.0,307.5,251.48,195.39
2016,10,3,13,0,11.0,230.0,2.3,20.0,238.0,188.74,146.38
2016,10,3,13,15,8.5,215.0,2.3,20.0,221.0,176.51,137.03
2016,10,3,13,30,6.0,200.0,2.3,20.0,204.0,163.75,127.09
2016,10,3,13,45,3.0,175.5,2.3,20.0,177.5,142.02,109.92
2016,10,3,14,0,0.0,151.0,2.3,20.0,151.0,119.73,92.17
2016,10,3,14,15,0.0,132.5,2.25,20.0,132.5,104.63,80.18
2016,10,3,14,30,0.0,114.0,2.2,20.0,114.0,89.36,67.97
2016,10,3,14,45,0.0,108.0,2.2,20.0,108.0,84.67,64.33
2016,10,3,15,0,0.0,102.0,2.2,20.0,102.0,79.99,60.68
2016,10,3,15,15,0.0,84.5,2.15,19.5,84.5,65.2,48.76
2016,10,3,15,30,0.0,67.0,2.1,19.0,67.0,51.39,37.51
2016,10,3,15,45,0.0,59.0,2.1,19.0,59.0,45.19,32.43
2016,10,3,16,0,0.0,51.0,2.1,19.0,51.0,39.01,27.31
2016,10,3,16,15,0.0,42.5,1.95,18.5,42.5,32.46,21.85
2016,10,3,16,30,0.0,34.0,1.8,18.0,34.0,25.93,16.31
2016,10,3,16,45,0.0,25.5,1.7,18.0,25.5,19.41,10.66
2016,10,3,17,0,0.0,17.0,1.6,18.0,17.0,12.92,5.0
2016,10,3,17,15,0.0,10.5,1.35,17.5,10.5,7.96,0.35
2016,10,3,17,30,0.0,4.0,1.1,17.0,4.0,3.15,0.0
2016,10,3,17,45,0.0,2.0,0.9,16.5,2.0,1.57,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.0,17.5,10.23,0.0
2016,10,4,6,30,126.0,26.0,1.2,13.0,35.0,19.59,4.34
2016,10,4,6,45,210.5,44.5,1.4,13.5,73.5,33.27,22.76
2016,10,4,7,0,295.0,63.0,1.6,14.0,112.0,46.78,35.54
2016,10,4,7,15,153.5,79.0,1.7,14.0,105.0,56.62,44.76
2016,10,4,7,30,12.0,95.0,1.8,14.0,98.0,68.73,55.78
2016,10,4,7,45,20.0,114.0,1.9,14.5,120.5,82.12,67.58
2016,10,4,8,0,28.0,133.0,2.0,15.0,143.0,92.9,76.84
2016,10,4,8,15,41.5,155.5,2.0,15.5,173.0,107.24,89.02
2016,10,4,8,30,55.0,178.0,2.0,16.0,203.0,121.28,100.73
2016,10,4,8,45,56.5,197.0,2.05,16.5,224.5,132.94,110.24
2016,10,4,9,0,58.0,216.0,2.1,17.0,246.0,144.32,119.4
2016,10,4,9,15,65.0,235.0,2.1,17.5,271.5,155.54,128.32
2016,10,4,9,30,72.0,254.0,2.1,18.0,297.0,166.48,136.93
2016,10,4,9,45,202.0,263.5,2.1,18.5,391.5,168.04,137.64
2016,10,4,10,0,332.0,273.0,2.1,19.0,486.0,167.57,136.71
2016,10,4,10,15,579.0,201.0,2.1,19.5,590.5,150.38,103.87
2016,10,4,10,30,826.0,129.0,2.1,20.0,695.0,184.09,109.65
2016,10,4,10,45,840.5,127.0,2.15,20.5,716.5,240.55,150.88
2016,10,4,11,0,855.0,125.0,2.2,21.0,738.0,298.06,198.46
2016,10,4,11,15,859.0,125.5,2.25,21.0,749.5,355.0,248.35
2016,10,4,11,30,863.0,126.0,2.3,21.0,761.0,411.33,297.87
2016,10,4,11,45,876.5,120.0,2.4,21.5,767.0,465.58,344.42
2016,10,4,12,0,890.0,114.0,2.5,22.0,773.0,518.37,388.82
2016,10,4,12,15,889.0,113.5,2.65,22.0,768.0,567.26,430.18
2016,10,4,12,30,888.0,113.0,2.8,22.0,763.0,614.0,468.99
2016,10,4,12,45,891.5,108.5,2.95,22.5,751.0,657.67,503.84
2016,10,4,13,0,895.0,104.0,3.1,23.0,739.0,698.93,536.19
2016,10,4,13,15,888.5,103.0,3.2,23.0,718.0,733.91,564.2
2016,10,4,13,30,882.0,102.0,3.3,23.0,697.0,765.59,589.13
2016,10,4,13,45,875.0,99.0,3.4,23.0,669.0,791.45,608.61
2016,10,4,14,0,868.0,96.0,3.5,23.0,641.0,822.22,631.74
2016,10,4,14,15,855.5,94.0,3.55,22.5,606.0,837.91,645.34
2016,10,4,14,30,843.0,92.0,3.6,22.0,571.0,849.61,656.45
2016,10,4,14,45,828.0,88.0,3.7,22.0,530.5,852.81,660.75
2016,10,4,15,0,813.0,84.0,3.8,22.0,490.0,851.96,662.36
2016,10,4,15,15,788.5,80.5,3.8,21.5,444.0,839.2,656.29
2016,10,4,15,30,764.0,77.0,3.8,21.0,398.0,822.48,647.3
2016,10,4,15,45,732.5,72.0,3.85,20.5,349.5,793.79,629.44
2016,10,4,16,0,701.0,67.0,3.9,20.0,301.0,761.56,608.19
2016,10,4,16,15,650.0,61.5,3.8,19.5,250.0,715.55,574.71
2016,10,4,16,30,599.0,56.0,3.7,19.0,199.0,660.66,532.44
2016,10,4,16,45,517.0,48.0,3.6,18.5,150.0,573.07,462.14
2016,10,4,17,0,435.0,40.0,3.5,18.0,101.0,485.43,387.08
2016,10,4,17,15,292.0,28.0,3.3,17.0,61.5,343.32,245.63
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,136.61,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,11.5,1.4,10.0,18.5,9.05,0.0
2016,10,5,6,30,209.0,23.0,1.6,11.0,37.0,18.92,2.47
2016,10,5,6,45,343.0,34.5,1.8,12.0,80.5,28.4,18.62
2016,10,5,7,0,477.0,46.0,2.0,13.0,124.0,38.0,27.92
2016,10,5,7,15,552.5,53.5,2.25,13.5,174.5,44.05,33.68
2016,10,5,7,30,628.0,61.0,2.5,14.0,225.0,50.17,39.29
2016,10,5,7,45,682.0,65.0,2.75,15.0,277.0,53.48,42.14
2016,10,5,8,0,736.0,69.0,3.0,16.0,329.0,61.53,49.04
2016,10,5,8,15,768.5,73.0,3.1,16.5,378.5,64.84,51.73
2016,10,5,8,30,801.0,77.0,3.2,17.0,428.0,68.13,54.36
2016,10,5,8,45,829.0,78.5,3.3,18.0,474.5,69.5,55.17
2016,10,5,9,0,857.0,80.0,3.4,19.0,521.0,70.93,56.02
2016,10,5,9,15,873.0,82.0,3.4,19.5,561.0,80.05,63.57
2016,10,5,9,30,889.0,84.0,3.4,20.0,601.0,82.04,64.98
2016,10,5,9,45,904.5,84.5,3.4,20.5,636.0,83.0,65.51
2016,10,5,10,0,920.0,85.0,3.4,21.0,671.0,83.91,66.02
2016,10,5,10,15,928.0,86.5,3.4,21.5,698.5,114.81,67.99
2016,10,5,10,30,936.0,88.0,3.4,22.0,726.0,176.52,98.94
2016,10,5,10,45,944.5,87.5,3.4,22.5,746.0,237.4,143.4
2016,10,5,11,0,953.0,87.0,3.4,23.0,766.0,298.43,194.36
2016,10,5,11,15,956.0,87.5,3.4,23.0,777.5,358.44,247.36
2016,10,5,11,30,959.0,88.0,3.4,23.0,789.0,417.51,299.8
2016,10,5,11,45,961.5,87.5,3.45,23.5,792.0,474.39,349.17
2016,10,5,12,0,964.0,87.0,3.5,24.0,795.0,529.75,396.01
2016,10,5,12,15,962.5,86.5,3.55,24.0,790.0,581.27,439.47
2016,10,5,12,30,961.0,86.0,3.6,24.0,785.0,630.4,480.02
2016,10,5,12,45,950.5,89.0,3.65,24.0,770.0,674.67,515.97
2016,10,5,13,0,940.0,92.0,3.7,24.0,755.0,715.59,548.67
2016,10,5,13,15,933.5,91.0,3.7,24.0,733.0,751.95,577.39
2016,10,5,13,30,927.0,90.0,3.7,24.0,711.0,784.86,602.35
2016,10,5,13,45,917.5,88.5,3.75,24.0,681.5,811.4,622.03
2016,10,5,14,0,908.0,87.0,3.8,24.0,652.0,834.11,639.19
2016,10,5,14,15,895.0,85.0,3.8,24.0,616.0,849.54,651.16
2016,10,5,14,30,882.0,83.0,3.8,24.0,580.0,860.94,660.52
2016,10,5,14,45,862.0,81.0,3.8,24.0,537.5,871.94,669.77
2016,10,5,15,0,842.0,79.0,3.8,24.0,495.0,869.47,669.69
2016,10,5,15,15,816.5,76.0,3.8,23.5,448.0,856.71,663.78
2016,10,5,15,30,791.0,73.0,3.8,23.0,401.0,839.93,654.9
2016,10,5,15,45,752.0,69.5,3.8,22.5,350.5,806.38,633.54
2016,10,5,16,0,713.0,66.0,3.8,22.0,300.0,769.17,608.67
2016,10,5,16,15,659.0,60.5,3.6,21.0,248.5,720.48,574.16
2016,10,5,16,30,605.0,55.0,3.4,20.0,197.0,662.94,530.72
2016,10,5,16,45,517.5,47.0,3.2,19.5,147.0,570.64,456.77
2016,10,5,17,0,430.0,39.0,3.0,19.0,97.0,478.46,377.89
2016,10,5,17,15,280.5,26.5,2.8,18.0,58.0,327.26,222.22
2016,10,5,17,30,131.0,14.0,2.6,17.0,19.0,119.64,0.0
2016,10,5,17,45,65.5,7.0,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,11.0,1.4,10.5,17.5,8.65,0.0
2016,10,6,6,30,228.0,22.0,1.6,11.0,35.0,18.15,0.19
2016,10,6,6,45,358.0,32.5,1.8,12.0,78.0,26.84,17.17
2016,10,6,7,0,488.0,43.0,2.0,13.0,121.0,35.68,25.83
2016,10,6,7,15,560.5,50.0,2.15,13.5,171.0,41.41,31.32
2016,10,6,7,30,633.0,57.0,2.3,14.0,221.0,47.22,36.65
2016,10,6,7,45,683.0,61.5,2.45,15.0,271.5,55.16,43.63
2016,10,6,8,0,733.0,66.0,2.6,16.0,322.0,59.17,46.96
2016,10,6,8,15,764.5,69.5,2.6,16.5,370.5,62.15,49.38
2016,10,6,8,30,796.0,73.0,2.6,17.0,419.0,65.12,51.74
2016,10,6,8,45,820.0,75.5,2.6,18.0,464.0,67.21,53.19
2016,10,6,9,0,844.0,78.0,2.6,19.0,509.0,69.29,54.61
2016,10,6,9,15,860.0,80.0,2.6,20.0,548.5,78.43,62.07
2016,10,6,9,30,876.0,82.0,2.6,21.0,588.0,80.43,63.35
2016,10,6,9,45,894.0,81.0,2.65,22.0,622.5,80.52,63.03
2016,10,6,10,0,912.0,80.0,2.7,23.0,657.0,80.59,62.7
2016,10,6,10,15,919.5,81.0,2.7,23.5,683.5,109.69,64.1
2016,10,6,10,30,927.0,82.0,2.7,24.0,710.0,170.3,93.73
2016,10,6,10,45,931.5,83.5,2.75,24.5,728.5,231.05,137.72
2016,10,6,11,0,936.0,85.0,2.8,25.0,747.0,291.59,187.85
2016,10,6,11,15,939.0,85.0,2.75,25.5,758.0,350.12,238.53
2016,10,6,11,30,942.0,85.0,2.7,26.0,769.0,407.69,288.43
2016,10,6,11,45,942.5,85.0,2.7,26.5,772.0,463.05,335.74
2016,10,6,12,0,943.0,85.0,2.7,27.0,775.0,516.73,380.4
2016,10,6,12,15,942.0,85.0,2.7,27.0,769.5,567.73,422.5
2016,10,6,12,30,941.0,85.0,2.7,27.0,764.0,616.46,461.77
2016,10,6,12,45,938.5,84.0,2.7,27.0,751.0,660.89,496.97
2016,10,6,13,0,936.0,83.0,2.7,27.0,738.0,702.47,529.34
2016,10,6,13,15,930.0,82.0,2.7,27.0,717.0,738.63,557.25
2016,10,6,13,30,924.0,81.0,2.7,27.0,696.0,771.4,581.3
2016,10,6,13,45,915.0,80.0,2.7,27.5,667.0,798.37,599.37
2016,10,6,14,0,906.0,79.0,2.7,28.0,638.0,821.6,614.93
2016,10,6,14,15,894.0,77.0,2.7,27.5,603.0,837.45,628.03
2016,10,6,14,30,882.0,75.0,2.7,27.0,568.0,849.34,638.68
2016,10,6,14,45,864.5,73.0,2.7,27.0,526.5,852.55,642.34
2016,10,6,15,0,847.0,71.0,2.7,27.0,485.0,851.8,643.46
2016,10,6,15,15,824.0,68.5,2.65,26.5,439.5,851.57,645.94
2016,10,6,15,30,801.0,66.0,2.6,26.0,394.0,837.73,638.91
2016,10,6,15,45,767.0,62.5,2.6,26.0,344.5,808.86,620.25
2016,10,6,16,0,733.0,59.0,2.6,26.0,295.0,776.48,598.41
2016,10,6,16,15,682.5,54.0,2.25,24.5,244.0,724.04,562.1
2016,10,6,16,30,632.0,49.0,1.9,23.0,193.0,668.93,521.41
2016,10,6,16,45,548.5,41.5,1.6,22.0,144.0,588.86,458.5
2016,10,6,17,0,465.0,34.0,1.3,21.0,95.0,501.55,384.6
2016,10,6,17,15,232.5,25.5,1.25,20.0,56.0,280.74,174.84
2016,10,6,17,30,0.0,17.0,1.2,19.0,17.0,13.38,0.0
2016,10,6,17,45,0.0,8.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,113.5,10.0,0.8,14.5,16.5,7.87,0.0
2016,10,7,6,30,227.0,20.0,0.8,15.0,33.0,16.47,0.0
2016,10,7,6,45,340.0,31.5,0.85,15.5,73.5,25.96,16.04
2016,10,7,7,0,453.0,43.0,0.9,16.0,114.0,35.48,25.31
2016,10,7,7,15,523.0,50.0,1.0,16.5,161.0,41.11,30.65
2016,10,7,7,30,593.0,57.0,1.1,17.0,208.0,46.81,35.84
2016,10,7,7,45,647.5,58.5,1.2,18.0,256.0,52.31,40.61
2016,10,7,8,0,702.0,60.0,1.3,19.0,304.0,54.07,41.94
2016,10,7,8,15,698.0,71.5,1.5,20.0,343.0,62.58,49.06
2016,10,7,8,30,694.0,83.0,1.7,21.0,382.0,65.25,51.02
2016,10,7,8,45,767.5,79.0,1.9,22.0,441.5,68.68,53.59
2016,10,7,9,0,841.0,75.0,2.1,23.0,501.0,67.16,51.92
2016,10,7,9,15,856.5,77.0,2.2,23.5,540.5,76.37,59.46
2016,10,7,9,30,872.0,79.0,2.3,24.0,580.0,78.39,60.87
2016,10,7,9,45,868.5,87.0,2.45,25.0,609.5,83.56,64.79
2016,10,7,10,0,865.0,95.0,2.6,26.0,639.0,88.4,68.42
2016,10,7,10,15,809.5,118.5,2.55,26.5,644.5,117.85,72.46
2016,10,7,10,30,754.0,142.0,2.5,27.0,650.0,174.53,102.71
2016,10,7,10,45,822.0,121.5,2.5,27.5,689.0,230.28,139.91
2016,10,7,11,0,890.0,101.0,2.5,28.0,728.0,290.49,186.18
2016,10,7,11,15,746.0,162.5,2.4,28.5,693.0,340.94,233.85
2016,10,7,11,30,602.0,224.0,2.3,29.0,658.0,384.48,273.97
2016,10,7,11,45,748.0,164.5,2.25,29.5,706.0,441.85,317.78
2016,10,7,12,0,894.0,105.0,2.2,30.0,754.0,508.82,369.18
2016,10,7,12,15,892.5,104.5,2.15,30.0,748.5,557.19,408.19
2016,10,7,12,30,891.0,104.0,2.1,30.0,743.0,603.33,444.53
2016,10,7,12,45,766.0,152.0,2.05,30.5,694.5,621.45,458.21
2016,10,7,13,0,641.0,200.0,2.0,31.0,646.0,623.06,459.31
2016,10,7,13,15,648.0,187.5,1.95,31.0,627.0,650.92,480.68
2016,10,7,13,30,655.0,175.0,1.9,31.0,608.0,676.35,499.9
2016,10,7,13,45,615.0,178.5,1.85,31.0,571.0,678.31,502.11
2016,10,7,14,0,575.0,182.0,1.8,31.0,534.0,667.58,495.8
2016,10,7,14,15,573.5,170.5,1.75,30.5,504.5,676.49,504.58
2016,10,7,14,30,572.0,159.0,1.7,30.0,475.0,682.45,511.19
2016,10,7,14,45,484.0,167.5,1.7,30.0,421.5,632.97,476.97
2016,10,7,15,0,396.0,176.0,1.7,30.0,368.0,578.4,438.75
2016,10,7,15,15,429.0,151.5,1.55,29.5,340.5,591.0,450.7
2016,10,7,15,30,462.0,127.0,1.4,29.0,313.0,600.73,459.96
2016,10,7,15,45,419.5,119.0,1.25,29.0,272.0,559.78,430.23
2016,10,7,16,0,377.0,111.0,1.1,29.0,231.0,516.87,398.67
2016,10,7,16,15,339.0,95.5,1.05,27.5,189.0,466.88,363.89
2016,10,7,16,30,301.0,80.0,1.0,26.0,147.0,415.69,326.07
2016,10,7,16,45,242.0,62.5,1.0,25.0,107.5,342.55,268.38
2016,10,7,17,0,183.0,45.0,1.0,24.0,68.0,270.24,207.23
2016,10,7,17,15,91.5,27.5,1.0,23.5,39.0,143.23,77.36
2016,10,7,17,30,0.0,10.0,1.0,23.0,10.0,7.87,0.0
2016,10,7,17,45,0.0,5.0,1.05,22.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,10.5,1.0,17.5,14.0,8.26,0.0
2016,10,8,6,30,135.0,21.0,0.9,18.0,28.0,15.95,0.0
2016,10,8,6,45,263.5,34.5,0.85,18.5,68.0,26.37,15.96
2016,10,8,7,0,392.0,48.0,0.8,19.0,108.0,39.23,28.14
2016,10,8,7,15,472.0,57.0,0.85,19.5,156.5,46.25,34.68
2016,10,8,7,30,552.0,66.0,0.9,20.0,205.0,53.31,41.02
2016,10,8,7,45,605.5,72.0,1.0,21.0,254.5,57.79,44.83
2016,10,8,8,0,659.0,78.0,1.1,22.0,304.0,62.31,48.51
2016,10,8,8,15,694.5,83.0,1.15,23.0,352.0,65.84,51.24
2016,10,8,8,30,730.0,88.0,1.2,24.0,400.0,69.35,53.87
2016,10,8,8,45,756.5,91.5,1.3,25.5,444.5,77.58,60.29
2016,10,8,9,0,783.0,95.0,1.4,27.0,489.0,80.0,61.75
2016,10,8,9,15,801.5,98.0,1.4,27.5,528.5,81.88,63.01
2016,10,8,9,30,820.0,101.0,1.4,28.0,568.0,83.74,64.25
2016,10,8,9,45,867.0,89.5,1.45,29.0,609.0,85.02,64.88
2016,10,8,10,0,914.0,78.0,1.5,30.0,650.0,79.33,59.83
2016,10,8,10,15,922.0,79.5,1.45,30.5,676.5,106.42,60.81
2016,10,8,10,30,930.0,81.0,1.4,31.0,703.0,167.43,88.93
2016,10,8,10,45,935.0,82.0,1.35,32.0,721.5,227.99,130.51
2016,10,8,11,0,940.0,83.0,1.3,33.0,740.0,288.35,177.89
2016,10,8,11,15,943.0,83.5,1.2,33.0,751.0,347.31,226.86
2016,10,8,11,30,946.0,84.0,1.1,33.0,762.0,405.33,275.03
2016,10,8,11,45,946.0,84.5,1.05,33.5,765.0,460.96,319.97
2016,10,8,12,0,946.0,85.0,1.0,34.0,768.0,514.86,362.09
2016,10,8,12,15,944.5,84.5,0.95,34.0,762.5,565.19,400.97
2016,10,8,12,30,943.0,84.0,0.9,34.0,757.0,613.15,436.89
2016,10,8,12,45,939.0,84.0,0.85,34.5,743.0,657.53,468.24
2016,10,8,13,0,935.0,84.0,0.8,35.0,729.0,698.99,496.57
2016,10,8,13,15,929.0,83.0,0.8,35.0,707.5,735.02,522.18
2016,10,8,13,30,923.0,82.0,0.8,35.0,686.0,767.65,544.4
2016,10,8,13,45,913.0,81.0,0.8,35.0,657.0,793.76,561.47
2016,10,8,14,0,903.0,80.0,0.8,35.0,628.0,816.07,576.27
2016,10,8,14,15,890.0,78.0,0.85,34.5,592.5,830.97,588.52
2016,10,8,14,30,877.0,76.0,0.9,34.0,557.0,841.89,598.53
2016,10,8,14,45,859.0,74.0,1.0,34.0,515.5,844.58,603.06
2016,10,8,15,0,841.0,72.0,1.1,34.0,474.0,852.96,611.35
2016,10,8,15,15,816.5,69.0,1.1,33.5,428.0,840.97,606.39
2016,10,8,15,30,792.0,66.0,1.1,33.0,382.0,825.06,598.94
2016,10,8,15,45,756.5,62.0,1.15,32.5,332.5,794.21,581.89
2016,10,8,16,0,721.0,58.0,1.2,32.0,283.0,759.89,561.62
2016,10,8,16,15,668.0,53.0,1.15,30.5,232.5,705.42,527.13
2016,10,8,16,30,615.0,48.0,1.1,29.0,182.0,648.3,488.13
2016,10,8,16,45,528.0,40.5,1.05,27.5,134.0,566.35,427.81
2016,10,8,17,0,441.0,33.0,1.0,26.0,86.0,476.89,354.17
2016,10,8,17,15,284.0,21.5,1.05,25.0,49.0,311.64,142.98
2016,10,8,17,30,127.0,10.0,1.1,24.0,12.0,111.99,0.0
2016,10,8,17,45,63.5,5.0,1.15,23.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,119.5,9.0,1.25,16.5,15.0,7.08,0.0
2016,10,9,6,30,239.0,18.0,1.2,17.0,30.0,14.86,0.0
2016,10,9,6,45,367.5,28.5,1.15,18.0,72.0,23.65,13.59
2016,10,9,7,0,496.0,39.0,1.1,19.0,114.0,32.57,22.37
2016,10,9,7,15,569.5,46.0,1.15,20.0,163.0,38.42,27.8
2016,10,9,7,30,643.0,53.0,1.2,21.0,212.0,48.04,36.27
2016,10,9,7,45,689.0,58.0,1.3,22.0,262.5,52.47,40.04
2016,10,9,8,0,735.0,63.0,1.4,23.0,313.0,56.9,43.67
2016,10,9,8,15,767.0,67.0,1.3,24.0,361.0,60.34,46.34
2016,10,9,8,30,799.0,71.0,1.2,25.0,409.0,63.75,48.9
2016,10,9,8,45,820.5,74.0,1.1,26.0,453.5,66.19,50.61
2016,10,9,9,0,842.0,77.0,1.0,27.0,498.0,68.6,52.25
2016,10,9,9,15,858.0,79.5,1.0,28.0,537.0,70.5,53.46
2016,10,9,9,30,874.0,82.0,1.0,29.0,576.0,80.26,61.12
2016,10,9,9,45,886.0,83.5,1.05,30.5,609.0,81.78,61.81
2016,10,9,10,0,898.0,85.0,1.1,32.0,642.0,83.22,62.45
2016,10,9,10,15,905.5,86.0,1.15,32.0,668.0,108.37,62.81
2016,10,9,10,30,913.0,87.0,1.2,32.0,694.0,168.12,89.88
2016,10,9,10,45,917.0,88.5,1.25,32.5,712.0,227.94,130.87
2016,10,9,11,0,921.0,90.0,1.3,33.0,730.0,287.47,177.83
2016,10,9,11,15,923.0,90.5,1.35,33.0,740.5,345.17,226.06
2016,10,9,11,30,925.0,91.0,1.4,33.0,751.0,401.85,273.74
2016,10,9,11,45,923.5,92.5,1.5,33.5,753.0,456.65,318.87
2016,10,9,12,0,922.0,94.0,1.6,34.0,755.0,509.66,361.44
2016,10,9,12,15,919.5,93.5,1.7,34.0,749.0,558.47,400.64
2016,10,9,12,30,917.0,93.0,1.8,34.0,743.0,604.88,437.16
2016,10,9,12,45,904.0,96.5,1.9,34.0,727.0,646.03,469.15
2016,10,9,13,0,891.0,100.0,2.0,34.0,711.0,683.76,498.08
2016,10,9,13,15,883.5,99.0,2.05,33.5,689.0,717.46,524.66
2016,10,9,13,30,876.0,98.0,2.1,33.0,667.0,747.79,548.66
2016,10,9,13,45,863.5,97.0,2.2,33.0,638.0,778.52,570.57
2016,10,9,14,0,851.0,96.0,2.3,33.0,609.0,798.54,585.42
2016,10,9,14,15,836.5,93.5,2.4,32.5,573.5,811.32,596.9
2016,10,9,14,30,822.0,91.0,2.5,32.0,538.0,820.07,605.93
2016,10,9,14,45,802.0,88.0,2.6,32.0,496.5,819.52,607.65
2016,10,9,15,0,782.0,85.0,2.7,32.0,455.0,814.89,606.73
2016,10,9,15,15,754.5,81.5,2.75,31.0,409.5,799.05,600.25
2016,10,9,15,30,727.0,78.0,2.8,30.0,364.0,785.28,594.98
2016,10,9,15,45,688.5,73.0,2.85,29.5,315.5,751.05,573.66
2016,10,9,16,0,650.0,68.0,2.9,29.0,267.0,713.68,549.13
2016,10,9,16,15,592.5,61.0,2.8,28.0,218.0,653.87,507.1
2016,10,9,16,30,535.0,54.0,2.7,27.0,169.0,592.08,461.02
2016,10,9,16,45,443.5,44.5,2.65,26.0,122.5,496.13,386.17
2016,10,9,17,0,352.0,35.0,2.6,25.0,76.0,401.04,303.84
2016,10,9,17,15,176.0,17.5,2.55,24.0,38.0,211.74,71.05
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
