Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,9.83,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,17.9,0.0
2016,10,10,6,45,189.5,36.0,1.7,14.5,64.0,27.09,16.41
2016,10,10,7,0,379.0,47.0,1.9,15.0,103.0,38.45,27.82
2016,10,10,7,15,458.5,57.0,1.9,15.5,150.5,46.26,35.2
2016,10,10,7,30,538.0,67.0,1.9,16.0,198.0,54.06,42.33
2016,10,10,7,45,594.0,73.0,1.95,16.5,247.5,58.51,46.3
2016,10,10,8,0,650.0,79.0,2.0,17.0,297.0,63.01,50.16
2016,10,10,8,15,686.0,84.0,1.95,17.5,344.5,66.52,53.04
2016,10,10,8,30,722.0,89.0,1.9,18.0,392.0,70.0,55.83
2016,10,10,8,45,754.5,90.5,1.9,19.0,437.0,76.93,61.43
2016,10,10,9,0,787.0,92.0,1.9,20.0,482.0,78.07,61.98
2016,10,10,9,15,805.5,95.0,1.95,20.5,521.0,80.03,63.36
2016,10,10,9,30,824.0,98.0,2.0,21.0,560.0,81.96,64.71
2016,10,10,9,45,847.5,95.5,2.05,22.0,595.5,80.36,62.95
2016,10,10,10,0,871.0,93.0,2.1,23.0,631.0,87.33,68.42
2016,10,10,10,15,880.0,94.5,2.15,23.5,657.0,111.02,68.47
2016,10,10,10,30,889.0,96.0,2.2,24.0,683.0,169.89,95.74
2016,10,10,10,45,895.0,97.0,2.25,25.0,702.0,228.47,136.85
2016,10,10,11,0,901.0,98.0,2.3,26.0,721.0,286.99,184.23
2016,10,10,11,15,904.5,98.5,2.35,26.5,731.5,344.14,233.21
2016,10,10,11,30,908.0,99.0,2.4,27.0,742.0,400.46,281.7
2016,10,10,11,45,908.5,99.5,2.5,27.5,744.5,454.51,327.8
2016,10,10,12,0,909.0,100.0,2.6,28.0,747.0,506.96,371.49
2016,10,10,12,15,907.0,99.5,2.65,28.0,741.5,555.49,411.77
2016,10,10,12,30,905.0,99.0,2.7,28.0,736.0,601.7,449.31
2016,10,10,12,45,894.0,101.5,2.8,28.0,720.5,642.7,482.36
2016,10,10,13,0,883.0,104.0,2.9,28.0,705.0,680.42,512.37
2016,10,10,13,15,876.0,103.0,2.95,27.5,683.5,720.32,544.11
2016,10,10,13,30,869.0,102.0,3.0,27.0,662.0,751.7,569.67
2016,10,10,13,45,855.0,101.5,3.1,27.0,632.5,774.82,587.44
2016,10,10,14,0,841.0,101.0,3.2,27.0,603.0,793.99,602.22
2016,10,10,14,15,826.0,98.5,3.25,26.5,567.5,806.18,613.27
2016,10,10,14,30,811.0,96.0,3.3,26.0,532.0,814.31,621.74
2016,10,10,14,45,784.5,94.5,3.4,25.5,490.0,809.71,621.7
2016,10,10,15,0,758.0,93.0,3.5,25.0,448.0,806.41,622.71
2016,10,10,15,15,728.5,89.0,3.5,24.5,402.5,788.77,612.94
2016,10,10,15,30,699.0,85.0,3.5,24.0,357.0,767.36,600.25
2016,10,10,15,45,651.0,80.5,3.5,23.5,307.5,725.22,571.87
2016,10,10,16,0,603.0,76.0,3.5,23.0,258.0,679.79,539.92
2016,10,10,16,15,541.5,68.5,3.45,22.0,209.5,615.8,493.02
2016,10,10,16,30,480.0,61.0,3.4,21.0,161.0,549.51,441.55
2016,10,10,16,45,379.0,49.5,3.35,20.0,115.0,443.22,355.52
2016,10,10,17,0,278.0,38.0,3.3,19.0,69.0,340.77,263.74
2016,10,10,17,15,139.0,19.0,3.15,18.0,34.5,175.56,27.32
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.0,12.5,3.0,2.36,0.0
2016,10,11,6,30,0.0,6.0,1.2,13.0,6.0,4.54,0.0
2016,10,11,6,45,0.0,17.0,1.45,13.5,17.0,12.94,4.8
2016,10,11,7,0,0.0,28.0,1.7,14.0,28.0,21.36,13.02
2016,10,11,7,15,0.0,41.5,1.75,14.0,41.5,31.74,22.57
2016,10,11,7,30,0.0,55.0,1.8,14.0,55.0,41.87,31.84
2016,10,11,7,45,0.0,69.0,1.85,14.5,69.0,52.16,41.05
2016,10,11,8,0,0.0,83.0,1.9,15.0,83.0,62.37,50.02
2016,10,11,8,15,0.0,106.5,1.9,15.5,106.5,78.8,64.29
2016,10,11,8,30,0.0,130.0,1.9,16.0,130.0,94.91,78.05
2016,10,11,8,45,3.5,148.5,1.95,16.5,150.5,107.66,88.71
2016,10,11,9,0,7.0,167.0,2.0,17.0,171.0,120.27,99.11
2016,10,11,9,15,104.5,208.0,2.0,17.5,266.0,136.45,112.43
2016,10,11,9,30,202.0,249.0,2.0,18.0,361.0,159.84,131.65
2016,10,11,9,45,205.0,265.0,2.05,18.5,385.0,168.26,138.11
2016,10,11,10,0,208.0,281.0,2.1,19.0,409.0,176.4,144.35
2016,10,11,10,15,545.5,188.0,2.1,19.5,542.0,136.41,96.27
2016,10,11,10,30,883.0,95.0,2.1,20.0,675.0,167.29,95.64
2016,10,11,10,45,890.5,95.5,2.1,20.5,693.5,225.35,137.03
2016,10,11,11,0,898.0,96.0,2.1,21.0,712.0,283.5,185.08
2016,10,11,11,15,901.5,96.5,2.05,21.0,723.0,340.35,235.02
2016,10,11,11,30,905.0,97.0,2.0,21.0,734.0,396.37,284.57
2016,10,11,11,45,906.0,97.0,2.0,21.5,736.5,449.94,331.01
2016,10,11,12,0,907.0,97.0,2.0,22.0,739.0,501.94,374.91
2016,10,11,12,15,905.5,97.0,2.0,22.0,733.5,550.88,415.96
2016,10,11,12,30,904.0,97.0,2.0,22.0,728.0,597.58,454.21
2016,10,11,12,45,679.0,177.5,2.0,22.5,646.5,585.65,446.44
2016,10,11,13,0,454.0,258.0,2.0,23.0,565.0,542.29,414.36
2016,10,11,13,15,423.5,258.5,2.05,23.0,538.0,549.09,421.24
2016,10,11,13,30,393.0,259.0,2.1,23.0,511.0,538.11,414.81
2016,10,11,13,45,464.0,223.5,2.15,23.0,508.0,594.47,458.85
2016,10,11,14,0,535.0,188.0,2.2,23.0,505.0,636.81,492.53
2016,10,11,14,15,536.0,175.5,2.3,22.5,477.5,645.71,502.05
2016,10,11,14,30,537.0,163.0,2.4,22.0,450.0,651.87,509.9
2016,10,11,14,45,548.5,146.0,2.55,21.5,419.5,659.13,519.14
2016,10,11,15,0,560.0,129.0,2.7,21.0,389.0,672.9,532.61
2016,10,11,15,15,564.0,113.5,2.75,20.5,352.5,670.25,533.14
2016,10,11,15,30,568.0,98.0,2.8,20.0,316.0,664.35,531.21
2016,10,11,15,45,511.0,96.0,2.9,20.0,272.5,615.95,496.12
2016,10,11,16,0,454.0,94.0,3.0,20.0,229.0,559.87,454.07
2016,10,11,16,15,403.5,81.0,3.0,19.0,184.5,501.58,409.78
2016,10,11,16,30,353.0,68.0,3.0,18.0,140.0,442.32,362.17
2016,10,11,16,45,276.0,53.0,3.0,17.5,99.5,357.01,289.89
2016,10,11,17,0,199.0,38.0,3.0,17.0,59.0,274.02,210.77
2016,10,11,17,15,99.5,19.0,2.95,16.5,29.5,140.88,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,65.5,8.5,1.15,11.5,11.0,6.69,0.0
2016,10,12,6,30,131.0,17.0,1.3,12.0,22.0,13.38,0.0
2016,10,12,6,45,260.5,30.5,1.5,12.5,61.0,25.03,14.28
2016,10,12,7,0,390.0,44.0,1.7,13.0,100.0,36.15,25.93
2016,10,12,7,15,472.5,53.5,1.65,13.5,147.5,43.67,33.15
2016,10,12,7,30,555.0,63.0,1.6,14.0,195.0,51.22,40.13
2016,10,12,7,45,277.5,76.5,1.6,14.5,142.5,55.4,43.91
2016,10,12,8,0,0.0,90.0,1.6,15.0,90.0,67.01,54.12
2016,10,12,8,15,0.0,104.5,1.55,15.5,104.5,77.41,63.07
2016,10,12,8,30,0.0,119.0,1.5,16.0,119.0,87.73,71.8
2016,10,12,8,45,0.0,134.5,1.5,17.0,134.5,98.59,80.71
2016,10,12,9,0,0.0,150.0,1.5,18.0,150.0,109.34,89.36
2016,10,12,9,15,126.5,195.0,1.55,18.5,265.5,130.04,106.53
2016,10,12,9,30,253.0,240.0,1.6,19.0,381.0,150.7,123.41
2016,10,12,9,45,559.0,168.5,1.7,19.5,502.5,112.33,90.64
2016,10,12,10,0,865.0,97.0,1.8,20.0,624.0,81.49,64.29
2016,10,12,10,15,873.5,98.5,1.9,20.0,649.5,102.63,64.18
2016,10,12,10,30,882.0,100.0,2.0,20.0,675.0,169.01,97.36
2016,10,12,10,45,886.5,102.0,2.15,20.5,693.0,227.58,138.99
2016,10,12,11,0,891.0,104.0,2.3,21.0,711.0,285.95,187.28
2016,10,12,11,15,894.0,104.5,2.4,21.0,721.5,342.43,237.08
2016,10,12,11,30,897.0,105.0,2.5,21.0,732.0,398.02,286.66
2016,10,12,11,45,899.0,104.0,2.7,21.0,734.5,450.96,333.85
2016,10,12,12,0,901.0,103.0,2.9,21.0,737.0,502.38,378.98
2016,10,12,12,15,773.5,148.5,2.9,21.0,690.0,527.97,403.45
2016,10,12,12,30,646.0,194.0,2.9,21.0,643.0,540.71,416.35
2016,10,12,12,45,537.0,230.5,2.9,21.5,599.0,539.27,416.62
2016,10,12,13,0,428.0,267.0,2.9,22.0,555.0,532.22,411.51
2016,10,12,13,15,507.0,228.0,2.85,22.0,558.0,578.08,448.38
2016,10,12,13,30,586.0,189.0,2.8,22.0,561.0,624.9,485.61
2016,10,12,13,45,376.0,228.5,2.8,22.0,463.5,515.36,403.26
2016,10,12,14,0,166.0,268.0,2.8,22.0,366.0,393.46,308.71
2016,10,12,14,15,300.5,229.0,2.9,21.5,393.0,491.04,388.46
2016,10,12,14,30,435.0,190.0,3.0,21.0,420.0,594.3,470.68
2016,10,12,14,45,606.5,136.5,3.2,21.0,429.5,705.7,558.19
2016,10,12,15,0,778.0,83.0,3.4,21.0,439.0,802.28,630.15
2016,10,12,15,15,749.0,79.0,3.35,20.5,393.5,784.5,619.05
2016,10,12,15,30,720.0,75.0,3.3,20.0,348.0,762.8,605.6
2016,10,12,15,45,685.5,69.0,3.25,19.5,300.5,736.84,588.4
2016,10,12,16,0,651.0,63.0,3.2,19.0,253.0,701.88,563.43
2016,10,12,16,15,590.5,56.5,2.8,18.0,204.0,640.56,516.41
2016,10,12,16,30,530.0,50.0,2.4,17.0,155.0,577.42,465.33
2016,10,12,16,45,434.0,40.5,2.05,16.5,109.5,478.68,382.66
2016,10,12,17,0,338.0,31.0,1.7,16.0,64.0,381.46,286.73
2016,10,12,17,15,169.0,15.5,1.55,15.0,32.0,193.83,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,11.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,11.0,18.0,14.16,0.0
2016,10,13,6,45,136.0,31.5,1.25,11.5,50.0,23.64,12.85
2016,10,13,7,0,272.0,45.0,1.3,12.0,82.0,34.01,24.13
2016,10,13,7,15,318.5,60.0,1.5,12.5,121.5,44.9,34.36
2016,10,13,7,30,365.0,75.0,1.7,13.0,161.0,55.56,44.15
2016,10,13,7,45,397.0,89.0,1.95,13.5,201.5,65.16,52.77
2016,10,13,8,0,429.0,103.0,2.2,14.0,242.0,74.49,60.96
2016,10,13,8,15,452.0,114.5,2.25,14.5,281.5,81.83,67.23
2016,10,13,8,30,475.0,126.0,2.3,15.0,321.0,88.95,73.19
2016,10,13,8,45,649.0,99.0,2.35,16.0,396.0,74.98,60.52
2016,10,13,9,0,823.0,72.0,2.4,17.0,471.0,64.76,51.23
2016,10,13,9,15,639.0,133.5,2.4,17.5,458.5,95.67,77.72
2016,10,13,9,30,455.0,195.0,2.4,18.0,446.0,126.17,103.38
2016,10,13,9,45,471.0,203.5,2.4,19.0,476.0,130.18,106.09
2016,10,13,10,0,487.0,212.0,2.4,20.0,506.0,134.14,108.79
2016,10,13,10,15,533.5,204.5,2.4,20.5,539.0,143.64,102.92
2016,10,13,10,30,580.0,197.0,2.4,21.0,572.0,184.32,120.87
2016,10,13,10,45,563.0,210.0,2.4,21.5,582.0,231.91,155.64
2016,10,13,11,0,546.0,223.0,2.4,22.0,592.0,277.7,193.32
2016,10,13,11,15,537.0,230.0,2.45,22.0,598.0,319.87,229.77
2016,10,13,11,30,528.0,237.0,2.5,22.0,604.0,360.67,265.34
2016,10,13,11,45,534.0,234.0,2.6,22.5,606.0,398.69,297.67
2016,10,13,12,0,540.0,231.0,2.7,23.0,608.0,436.17,329.03
2016,10,13,12,15,557.5,224.5,2.8,23.0,611.0,475.89,362.1
2016,10,13,12,30,575.0,218.0,2.9,23.0,614.0,515.58,394.71
2016,10,13,12,45,515.5,235.5,3.0,23.5,585.5,529.55,406.55
2016,10,13,13,0,456.0,253.0,3.1,24.0,557.0,537.33,413.15
2016,10,13,13,15,522.5,219.5,3.15,24.0,557.5,579.76,447.37
2016,10,13,13,30,589.0,186.0,3.2,24.0,558.0,629.57,486.65
2016,10,13,13,45,602.5,171.5,3.25,24.0,537.0,653.1,505.93
2016,10,13,14,0,616.0,157.0,3.3,24.0,516.0,674.31,523.66
2016,10,13,14,15,503.5,177.5,3.3,23.5,459.0,618.82,484.03
2016,10,13,14,30,391.0,198.0,3.3,23.0,402.0,545.91,430.83
2016,10,13,14,45,396.0,179.5,3.3,23.0,372.5,563.64,445.95
2016,10,13,15,0,401.0,161.0,3.3,23.0,343.0,559.93,444.98
2016,10,13,15,15,447.5,135.0,3.3,22.5,318.0,581.21,464.7
2016,10,13,15,30,494.0,109.0,3.3,22.0,293.0,599.34,481.12
2016,10,13,15,45,463.0,98.0,3.3,21.5,252.0,565.04,456.4
2016,10,13,16,0,432.0,87.0,3.3,21.0,211.0,528.55,429.21
2016,10,13,16,15,391.0,73.5,3.05,20.5,169.5,477.99,388.95
2016,10,13,16,30,350.0,60.0,2.8,20.0,128.0,426.25,345.74
2016,10,13,16,45,280.0,45.5,2.55,19.5,89.5,347.59,278.52
2016,10,13,17,0,210.0,31.0,2.3,19.0,51.0,270.88,199.01
2016,10,13,17,15,105.0,15.5,2.05,18.5,25.5,134.26,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,16.0,1.0,0.79,0.0
2016,10,14,6,45,0.0,3.5,3.95,16.0,3.5,2.64,0.0
2016,10,14,7,0,0.0,6.0,4.1,16.0,6.0,4.54,0.0
2016,10,14,7,15,0.0,9.5,4.2,16.0,9.5,7.2,0.68
2016,10,14,7,30,0.0,13.0,4.3,16.0,13.0,9.86,3.12
2016,10,14,7,45,0.0,16.5,4.45,16.5,16.5,12.54,5.52
2016,10,14,8,0,0.0,20.0,4.6,17.0,20.0,15.22,7.89
2016,10,14,8,15,0.0,23.5,4.75,17.5,23.5,17.9,10.23
2016,10,14,8,30,0.0,27.0,4.9,18.0,27.0,20.59,12.54
2016,10,14,8,45,71.0,118.0,5.05,18.5,152.0,84.0,67.84
2016,10,14,9,0,142.0,209.0,5.2,19.0,277.0,136.69,112.77
2016,10,14,9,15,72.5,190.0,5.25,19.5,225.0,130.67,107.09
2016,10,14,9,30,3.0,171.0,5.3,20.0,173.0,124.05,101.01
2016,10,14,9,45,1.5,127.5,5.35,20.5,128.5,95.79,76.62
2016,10,14,10,0,0.0,84.0,5.4,21.0,84.0,64.67,49.85
2016,10,14,10,15,0.0,112.0,5.35,21.0,112.0,85.35,64.29
2016,10,14,10,30,0.0,140.0,5.3,21.0,140.0,105.49,80.49
2016,10,14,10,45,0.0,129.5,5.3,21.0,129.5,98.45,74.69
2016,10,14,11,0,0.0,119.0,5.3,21.0,119.0,91.07,68.66
2016,10,14,11,15,0.0,74.5,5.2,21.0,74.5,57.4,41.3
2016,10,14,11,30,0.0,30.0,5.1,21.0,30.0,23.03,13.24
2016,10,14,11,45,0.0,51.0,5.1,21.5,51.0,39.23,26.42
2016,10,14,12,0,0.0,72.0,5.1,22.0,72.0,55.48,39.55
2016,10,14,12,15,0.0,90.0,5.05,22.0,90.0,69.44,50.86
2016,10,14,12,30,0.0,108.0,5.0,22.0,108.0,83.42,62.17
2016,10,14,12,45,0.0,77.0,5.0,22.0,77.0,59.33,42.72
2016,10,14,13,0,0.0,46.0,5.0,22.0,46.0,35.34,23.25
2016,10,14,13,15,0.0,29.0,4.9,21.5,29.0,22.24,12.61
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,9.18,1.92
2016,10,14,13,45,0.0,11.0,4.7,21.0,11.0,8.41,1.29
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,7.64,0.67
2016,10,14,14,15,0.0,53.0,4.45,21.0,53.0,40.64,27.99
2016,10,14,14,30,0.0,96.0,4.3,21.0,96.0,74.51,55.94
2016,10,14,14,45,0.0,57.0,4.15,21.0,57.0,43.69,30.64
2016,10,14,15,0,0.0,18.0,4.0,21.0,18.0,13.72,5.81
2016,10,14,15,15,0.0,59.0,3.8,20.5,59.0,45.2,32.18
2016,10,14,15,30,0.0,100.0,3.6,20.0,100.0,82.56,63.44
2016,10,14,15,45,0.0,85.5,3.4,20.0,85.5,70.34,53.33
2016,10,14,16,0,0.0,71.0,3.2,20.0,71.0,57.93,42.97
2016,10,14,16,15,0.0,56.5,2.9,19.5,56.5,45.27,32.33
2016,10,14,16,30,0.0,42.0,2.6,19.0,42.0,32.26,21.25
2016,10,14,16,45,0.0,29.0,2.3,18.5,29.0,22.14,12.49
2016,10,14,17,0,0.0,16.0,2.0,18.0,16.0,12.18,3.27
2016,10,14,17,15,0.0,8.0,1.75,17.5,8.0,6.29,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,13.0,1.8,14.0,17.0,10.23,0.0
2016,10,15,6,45,252.5,25.5,2.1,15.0,53.5,20.91,9.54
2016,10,15,7,0,395.0,38.0,2.4,16.0,90.0,31.35,21.25
2016,10,15,7,15,478.0,46.0,2.7,16.5,136.0,37.83,27.51
2016,10,15,7,30,561.0,54.0,3.0,17.0,182.0,44.4,33.56
2016,10,15,7,45,612.5,60.0,3.3,17.5,229.5,49.15,37.85
2016,10,15,8,0,664.0,66.0,3.6,18.0,277.0,53.92,41.99
2016,10,15,8,15,698.5,70.0,3.9,18.5,322.5,61.69,48.66
2016,10,15,8,30,733.0,74.0,4.2,19.0,368.0,64.96,51.3
2016,10,15,8,45,756.5,77.5,4.5,19.5,410.5,67.65,53.4
2016,10,15,9,0,780.0,81.0,4.8,20.0,453.0,70.31,55.44
2016,10,15,9,15,797.5,83.5,4.95,20.5,490.5,72.11,56.72
2016,10,15,9,30,815.0,86.0,5.1,21.0,528.0,73.88,57.98
2016,10,15,9,45,444.0,174.0,5.35,21.5,417.0,113.08,91.01
2016,10,15,10,0,73.0,262.0,5.6,22.0,306.0,170.87,139.07
2016,10,15,10,15,469.0,176.0,5.75,22.0,474.5,123.21,88.15
2016,10,15,10,30,865.0,90.0,5.9,22.0,643.0,156.74,88.78
2016,10,15,10,45,462.5,192.0,6.05,22.5,488.5,202.45,137.32
2016,10,15,11,0,60.0,294.0,6.2,23.0,334.0,219.71,167.89
2016,10,15,11,15,247.0,283.5,6.3,23.0,452.5,272.07,203.35
2016,10,15,11,30,434.0,273.0,6.4,23.0,571.0,351.81,262.97
2016,10,15,11,45,306.5,301.0,6.5,23.0,512.0,352.45,268.88
2016,10,15,12,0,179.0,329.0,6.6,23.0,453.0,337.19,260.38
2016,10,15,12,15,181.0,324.5,6.65,23.0,449.0,351.93,273.18
2016,10,15,12,30,183.0,320.0,6.7,23.0,445.0,366.14,285.43
2016,10,15,12,45,181.0,314.0,6.75,23.0,435.5,376.21,294.38
2016,10,15,13,0,179.0,308.0,6.8,23.0,426.0,385.35,302.53
2016,10,15,13,15,89.5,220.5,6.75,22.5,279.5,259.35,204.37
2016,10,15,13,30,0.0,133.0,6.7,22.0,133.0,104.1,79.15
2016,10,15,13,45,0.0,126.5,6.7,22.0,126.5,99.13,75.34
2016,10,15,14,0,0.0,120.0,6.7,22.0,120.0,94.11,71.42
2016,10,15,14,15,0.0,120.0,6.65,21.5,120.0,94.62,72.14
2016,10,15,14,30,0.0,120.0,6.6,21.0,120.0,95.36,73.06
2016,10,15,14,45,0.0,113.5,6.55,21.0,113.5,90.51,69.27
2016,10,15,15,0,0.0,107.0,6.5,21.0,107.0,85.73,65.53
2016,10,15,15,15,0.0,107.5,6.3,20.5,107.5,87.92,67.64
2016,10,15,15,30,0.0,108.0,6.1,20.0,108.0,91.24,70.67
2016,10,15,15,45,0.0,92.0,5.95,19.5,92.0,77.67,59.59
2016,10,15,16,0,0.0,76.0,5.8,19.0,76.0,63.85,48.1
2016,10,15,16,15,0.0,60.0,5.6,18.5,60.0,49.68,36.12
2016,10,15,16,30,0.0,44.0,5.4,18.0,44.0,35.01,23.58
2016,10,15,16,45,0.0,30.0,5.2,18.0,30.0,22.92,13.07
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,12.18,2.91
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,6.29,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.15,0.0
2016,10,16,6,45,0.0,12.5,3.5,17.0,12.5,9.5,0.89
2016,10,16,7,0,0.0,21.0,3.6,17.0,21.0,15.99,7.99
2016,10,16,7,15,0.0,32.0,3.6,17.0,32.0,24.42,15.71
2016,10,16,7,30,0.0,43.0,3.6,17.0,43.0,32.87,23.4
2016,10,16,7,45,0.0,54.5,3.6,17.5,54.5,41.74,31.31
2016,10,16,8,0,0.0,66.0,3.6,18.0,66.0,50.41,38.91
2016,10,16,8,15,0.0,77.5,3.65,18.0,77.5,58.92,46.34
2016,10,16,8,30,0.0,89.0,3.7,18.0,89.0,67.36,53.62
2016,10,16,8,45,0.0,77.5,3.8,18.5,77.5,59.52,46.55
2016,10,16,9,0,0.0,66.0,3.9,19.0,66.0,50.63,38.6
2016,10,16,9,15,0.0,63.0,4.0,19.0,63.0,48.33,36.51
2016,10,16,9,30,0.0,60.0,4.1,19.0,60.0,46.04,34.42
2016,10,16,9,45,0.0,67.0,4.25,19.5,67.0,51.47,38.95
2016,10,16,10,0,0.0,74.0,4.4,20.0,74.0,56.91,43.45
2016,10,16,10,15,0.0,113.0,4.55,20.0,113.0,86.01,65.12
2016,10,16,10,30,0.0,152.0,4.7,20.0,152.0,113.74,87.52
2016,10,16,10,45,0.0,107.0,4.9,20.5,107.0,82.07,61.58
2016,10,16,11,0,0.0,62.0,5.1,21.0,62.0,47.7,33.45
2016,10,16,11,15,2.0,125.5,5.2,21.0,127.0,96.6,73.09
2016,10,16,11,30,4.0,189.0,5.3,21.0,192.0,144.55,111.56
2016,10,16,11,45,2.0,142.5,5.4,21.0,144.0,110.08,83.89
2016,10,16,12,0,0.0,96.0,5.5,21.0,96.0,74.08,54.84
2016,10,16,12,15,0.0,98.5,5.5,21.0,98.5,76.01,56.44
2016,10,16,12,30,0.0,101.0,5.5,21.0,101.0,77.97,58.05
2016,10,16,12,45,0.0,118.5,5.55,21.0,118.5,91.72,69.25
2016,10,16,13,0,0.0,136.0,5.6,21.0,136.0,105.83,80.73
2016,10,16,13,15,0.0,81.5,5.75,21.0,81.5,62.77,45.83
2016,10,16,13,30,0.0,27.0,5.9,21.0,27.0,20.68,11.39
2016,10,16,13,45,0.0,31.0,6.05,21.0,31.0,23.74,13.95
2016,10,16,14,0,0.0,35.0,6.2,21.0,35.0,26.8,16.51
2016,10,16,14,15,0.0,27.5,6.3,20.5,27.5,21.03,11.81
2016,10,16,14,30,0.0,20.0,6.4,20.0,20.0,15.27,7.08
2016,10,16,14,45,0.0,32.5,6.5,20.0,32.5,24.83,15.1
2016,10,16,15,0,0.0,45.0,6.6,20.0,45.0,34.42,23.16
2016,10,16,15,15,0.0,28.5,6.35,19.5,28.5,21.74,12.63
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,9.12,2.05
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,7.59,0.76
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.5,5.35,18.5,6.5,4.92,0.0
2016,10,16,16,30,0.0,5.0,5.0,18.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.0,4.7,17.5,3.0,2.27,0.0
2016,10,16,17,0,0.0,1.0,4.4,17.0,1.0,0.75,0.0
2016,10,16,17,15,0.0,0.5,4.3,16.5,0.5,0.39,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,19.0,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,38.0,12.0,1.2,13.0,13.0,9.44,0.0
2016,10,17,6,45,167.5,28.0,1.3,13.5,47.0,21.19,8.33
2016,10,17,7,0,297.0,44.0,1.4,14.0,81.0,33.39,23.04
2016,10,17,7,15,388.5,54.5,1.5,14.5,126.0,44.19,33.27
2016,10,17,7,30,480.0,65.0,1.6,15.0,171.0,52.4,40.9
2016,10,17,7,45,549.5,70.5,1.75,15.5,219.5,56.51,44.67
2016,10,17,8,0,619.0,76.0,1.9,16.0,268.0,60.77,48.4
2016,10,17,8,15,657.5,81.0,1.9,16.5,314.0,64.32,51.39
2016,10,17,8,30,696.0,86.0,1.9,17.0,360.0,67.87,54.29
2016,10,17,8,45,730.5,87.5,1.9,17.5,404.0,68.96,54.99
2016,10,17,9,0,765.0,89.0,1.9,18.0,448.0,75.89,60.74
2016,10,17,9,15,427.0,161.0,1.9,18.0,364.5,107.34,87.64
2016,10,17,9,30,89.0,233.0,1.9,18.0,281.0,154.24,127.21
2016,10,17,9,45,103.5,250.0,1.9,18.5,309.0,164.27,134.99
2016,10,17,10,0,118.0,267.0,1.9,19.0,337.0,167.05,136.77
2016,10,17,10,15,483.0,185.0,1.9,19.0,487.0,127.45,93.19
2016,10,17,10,30,848.0,103.0,1.9,19.0,637.0,153.91,88.4
2016,10,17,10,45,858.5,102.0,1.9,19.5,655.5,210.19,127.15
2016,10,17,11,0,869.0,101.0,1.9,20.0,674.0,271.42,176.91
2016,10,17,11,15,872.0,101.5,1.95,20.0,684.0,326.22,225.11
2016,10,17,11,30,875.0,102.0,2.0,20.0,694.0,380.15,273.27
2016,10,17,11,45,877.5,101.0,2.1,20.5,696.0,431.63,318.58
2016,10,17,12,0,880.0,100.0,2.2,21.0,698.0,481.66,361.71
2016,10,17,12,15,878.0,99.5,2.3,21.0,692.0,528.25,401.89
2016,10,17,12,30,876.0,99.0,2.4,21.0,686.0,572.58,439.4
2016,10,17,12,45,877.0,95.5,2.55,21.0,673.0,613.5,473.81
2016,10,17,13,0,878.0,92.0,2.7,21.0,660.0,651.88,505.73
2016,10,17,13,15,870.5,91.0,2.75,21.0,639.0,684.36,532.33
2016,10,17,13,30,863.0,90.0,2.8,21.0,618.0,713.52,556.13
2016,10,17,13,45,855.0,87.5,2.85,21.0,589.5,744.32,579.88
2016,10,17,14,0,847.0,85.0,2.9,21.0,561.0,765.27,596.04
2016,10,17,14,15,832.0,83.0,2.95,20.5,526.5,777.58,607.38
2016,10,17,14,30,817.0,81.0,3.0,20.0,492.0,785.94,616.12
2016,10,17,14,45,797.0,78.0,3.05,20.0,451.5,785.03,617.14
2016,10,17,15,0,777.0,75.0,3.1,20.0,411.0,780.14,615.36
2016,10,17,15,15,747.5,71.0,3.05,19.5,366.5,761.99,604.45
2016,10,17,15,30,718.0,67.0,3.0,19.0,322.0,740.03,590.38
2016,10,17,15,45,674.5,63.0,3.0,19.0,274.5,708.48,567.59
2016,10,17,16,0,631.0,59.0,3.0,19.0,227.0,668.86,537.48
2016,10,17,16,15,564.5,52.0,2.65,18.0,179.5,602.62,485.7
2016,10,17,16,30,498.0,45.0,2.3,17.0,132.0,534.85,429.72
2016,10,17,16,45,384.0,35.5,2.0,16.5,89.5,423.14,334.06
2016,10,17,17,0,270.0,26.0,1.7,16.0,47.0,304.41,183.03
2016,10,17,17,15,135.0,13.0,1.6,15.5,23.5,119.72,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,45.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,90.0,11.0,1.2,11.0,13.0,8.65,0.0
2016,10,18,6,45,237.0,24.0,1.3,12.0,48.0,19.73,6.44
2016,10,18,7,0,384.0,37.0,1.4,13.0,83.0,30.6,20.65
2016,10,18,7,15,473.0,45.5,1.7,13.5,129.0,37.51,27.49
2016,10,18,7,30,562.0,54.0,2.0,14.0,175.0,44.5,34.03
2016,10,18,7,45,620.0,59.0,2.35,14.5,223.5,48.56,37.78
2016,10,18,8,0,678.0,64.0,2.7,15.0,272.0,52.71,41.45
2016,10,18,8,15,714.0,68.0,2.85,15.5,318.5,60.45,48.19
2016,10,18,8,30,750.0,72.0,3.0,16.0,365.0,63.82,50.96
2016,10,18,8,45,780.5,74.0,3.2,16.5,408.5,65.6,52.3
2016,10,18,9,0,811.0,76.0,3.4,17.0,452.0,67.43,53.65
2016,10,18,9,15,828.5,78.0,3.45,17.5,490.0,69.02,54.78
2016,10,18,9,30,846.0,80.0,3.5,18.0,528.0,70.6,55.9
2016,10,18,9,45,614.0,156.0,3.55,18.5,491.5,108.0,87.75
2016,10,18,10,0,382.0,232.0,3.6,19.0,455.0,149.21,122.29
2016,10,18,10,15,638.0,158.5,3.6,19.0,549.5,116.97,83.87
2016,10,18,10,30,894.0,85.0,3.6,19.0,644.0,152.02,85.77
2016,10,18,10,45,899.0,86.0,3.6,19.5,662.0,209.93,125.75
2016,10,18,11,0,904.0,87.0,3.6,20.0,680.0,267.63,173.4
2016,10,18,11,15,907.5,87.5,3.55,20.0,690.0,324.1,223.61
2016,10,18,11,30,911.0,88.0,3.5,20.0,700.0,379.7,273.85
2016,10,18,11,45,914.0,87.0,3.5,20.5,702.5,432.79,321.13
2016,10,18,12,0,917.0,86.0,3.5,21.0,705.0,484.42,366.13
2016,10,18,12,15,915.5,85.5,3.5,21.0,699.0,532.6,408.03
2016,10,18,12,30,914.0,85.0,3.5,21.0,693.0,578.48,447.09
2016,10,18,12,45,910.5,84.0,3.5,21.0,679.5,620.24,482.12
2016,10,18,13,0,907.0,83.0,3.5,21.0,666.0,659.15,514.25
2016,10,18,13,15,900.0,82.0,3.5,21.0,644.5,692.75,541.83
2016,10,18,13,30,893.0,81.0,3.5,21.0,623.0,722.99,566.5
2016,10,18,13,45,886.0,78.5,3.55,21.0,594.5,748.17,586.08
2016,10,18,14,0,879.0,76.0,3.6,21.0,566.0,769.78,602.88
2016,10,18,14,15,864.5,74.0,3.55,21.0,531.0,782.42,612.9
2016,10,18,14,30,850.0,72.0,3.5,21.0,496.0,791.16,620.28
2016,10,18,14,45,827.0,70.5,3.5,21.0,454.5,798.4,626.92
2016,10,18,15,0,804.0,69.0,3.5,21.0,413.0,793.22,624.6
2016,10,18,15,15,775.5,65.5,3.35,20.5,368.0,776.83,614.54
2016,10,18,15,30,747.0,62.0,3.2,20.0,323.0,756.62,601.31
2016,10,18,15,45,700.5,58.5,3.1,20.0,275.0,717.18,572.21
2016,10,18,16,0,654.0,55.0,3.0,20.0,227.0,674.28,539.25
2016,10,18,16,15,588.0,48.5,2.6,19.0,179.0,616.25,493.49
2016,10,18,16,30,522.0,42.0,2.2,18.0,131.0,549.84,438.23
2016,10,18,16,45,404.5,33.0,1.85,17.0,87.5,436.22,340.98
2016,10,18,17,0,287.0,24.0,1.5,16.0,44.0,312.75,165.99
2016,10,18,17,15,143.5,12.0,1.5,15.5,22.0,125.38,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,67.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,135.0,10.0,1.5,10.0,12.0,7.87,0.0
2016,10,19,6,45,291.5,20.5,1.65,10.5,48.0,16.96,3.7
2016,10,19,7,0,448.0,31.0,1.8,11.0,84.0,25.98,16.75
2016,10,19,7,15,531.5,38.0,1.95,11.5,130.0,34.67,25.17
2016,10,19,7,30,615.0,45.0,2.1,12.0,176.0,41.19,31.34
2016,10,19,7,45,667.0,50.0,2.25,13.0,224.0,45.8,35.54
2016,10,19,8,0,719.0,55.0,2.4,14.0,272.0,50.43,39.6
2016,10,19,8,15,752.5,58.5,2.45,14.5,318.5,53.65,42.36
2016,10,19,8,30,786.0,62.0,2.5,15.0,365.0,56.87,45.04
2016,10,19,8,45,810.0,64.5,2.65,16.0,408.0,59.18,46.77
2016,10,19,9,0,834.0,67.0,2.8,17.0,451.0,67.99,54.15
2016,10,19,9,15,850.5,69.0,2.9,17.5,488.5,70.27,55.88
2016,10,19,9,30,867.0,71.0,3.0,18.0,526.0,72.45,57.52
2016,10,19,9,45,880.0,72.0,3.1,19.0,558.0,73.82,58.32
2016,10,19,10,0,893.0,73.0,3.2,20.0,590.0,75.11,59.08
2016,10,19,10,15,901.0,74.0,3.25,20.5,615.0,86.66,57.24
2016,10,19,10,30,909.0,75.0,3.3,21.0,640.0,145.23,79.49
2016,10,19,10,45,914.0,76.0,3.35,21.5,657.5,203.67,119.2
2016,10,19,11,0,919.0,77.0,3.4,22.0,675.0,261.89,166.84
2016,10,19,11,15,921.5,77.5,3.4,22.0,685.0,318.57,216.95
2016,10,19,11,30,924.0,78.0,3.4,22.0,695.0,374.24,267.07
2016,10,19,11,45,921.5,79.5,3.4,22.5,696.0,427.59,314.41
2016,10,19,12,0,919.0,81.0,3.4,23.0,697.0,479.03,359.05
2016,10,19,12,15,917.0,81.0,3.4,23.0,691.0,527.28,400.74
2016,10,19,12,30,915.0,81.0,3.4,23.0,685.0,573.2,439.57
2016,10,19,12,45,905.5,82.5,3.4,23.5,670.0,613.7,472.48
2016,10,19,13,0,896.0,84.0,3.4,24.0,655.0,651.01,502.11
2016,10,19,13,15,889.0,83.0,3.4,24.0,634.0,684.15,529.06
2016,10,19,13,30,882.0,82.0,3.4,24.0,613.0,713.98,553.15
2016,10,19,13,45,874.5,79.5,3.4,24.0,585.0,738.43,571.97
2016,10,19,14,0,867.0,77.0,3.4,24.0,557.0,759.31,587.84
2016,10,19,14,15,852.5,75.0,3.35,24.0,522.0,771.66,597.52
2016,10,19,14,30,838.0,73.0,3.3,24.0,487.0,788.51,610.56
2016,10,19,14,45,820.5,70.0,3.3,24.0,447.0,789.88,612.86
2016,10,19,15,0,803.0,67.0,3.3,24.0,407.0,787.34,612.47
2016,10,19,15,15,774.5,64.0,2.95,23.5,362.5,771.61,601.85
2016,10,19,15,30,746.0,61.0,2.6,23.0,318.0,752.08,588.03
2016,10,19,15,45,704.0,56.5,2.3,22.5,270.5,715.38,561.2
2016,10,19,16,0,662.0,52.0,2.0,22.0,223.0,675.41,530.61
2016,10,19,16,15,596.5,46.0,1.8,20.5,175.5,610.45,482.01
2016,10,19,16,30,531.0,40.0,1.6,19.0,128.0,553.12,435.52
2016,10,19,16,45,417.5,31.0,1.4,18.0,85.0,443.37,341.22
2016,10,19,17,0,304.0,22.0,1.2,17.0,42.0,320.98,139.1
2016,10,19,17,15,152.0,11.0,1.2,16.5,21.0,130.99,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
