Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,16.0,1.2,12.5,41.0,13.03,0.41
2016,10,20,7,0,441.0,32.0,1.2,13.0,82.0,26.79,17.18
2016,10,20,7,15,528.5,39.5,1.35,13.5,129.0,33.13,23.57
2016,10,20,7,30,616.0,47.0,1.5,14.0,176.0,42.9,32.58
2016,10,20,7,45,670.5,52.0,1.65,14.5,225.0,47.48,36.81
2016,10,20,8,0,725.0,57.0,1.8,15.0,274.0,52.1,40.92
2016,10,20,8,15,760.0,61.0,1.75,16.0,321.0,55.7,43.91
2016,10,20,8,30,795.0,65.0,1.7,17.0,368.0,59.28,46.8
2016,10,20,8,45,820.5,67.5,1.7,18.0,412.0,61.56,48.48
2016,10,20,9,0,846.0,70.0,1.7,19.0,456.0,63.84,50.12
2016,10,20,9,15,863.5,72.0,1.8,19.5,494.5,72.47,57.33
2016,10,20,9,30,881.0,74.0,1.9,20.0,533.0,74.68,58.96
2016,10,20,9,45,896.0,74.5,2.05,21.0,566.0,75.76,59.51
2016,10,20,10,0,911.0,75.0,2.2,22.0,599.0,76.79,60.02
2016,10,20,10,15,919.5,76.0,2.25,22.5,624.5,87.04,57.96
2016,10,20,10,30,928.0,77.0,2.3,23.0,650.0,146.77,79.72
2016,10,20,10,45,933.0,78.0,2.35,23.5,667.5,206.34,119.38
2016,10,20,11,0,938.0,79.0,2.4,24.0,685.0,265.66,167.12
2016,10,20,11,15,941.0,79.5,2.45,24.5,695.0,323.56,217.09
2016,10,20,11,30,944.0,80.0,2.5,25.0,705.0,380.48,266.92
2016,10,20,11,45,944.0,80.0,2.65,25.5,707.0,434.63,314.25
2016,10,20,12,0,944.0,80.0,2.8,26.0,709.0,487.0,359.14
2016,10,20,12,15,942.5,80.0,2.85,26.0,703.0,536.64,401.33
2016,10,20,12,30,941.0,80.0,2.9,26.0,697.0,583.96,440.69
2016,10,20,12,45,933.0,81.0,3.0,26.5,682.0,625.95,474.46
2016,10,20,13,0,925.0,82.0,3.1,27.0,667.0,664.78,505.06
2016,10,20,13,15,918.0,81.0,3.05,27.0,645.0,698.95,532.13
2016,10,20,13,30,911.0,80.0,3.0,27.0,623.0,729.73,556.27
2016,10,20,13,45,901.5,78.0,3.0,27.0,594.0,754.1,574.62
2016,10,20,14,0,892.0,76.0,3.0,27.0,565.0,774.74,590.0
2016,10,20,14,15,877.5,74.0,2.9,26.5,529.5,787.7,600.77
2016,10,20,14,30,863.0,72.0,2.8,26.0,494.0,796.73,608.95
2016,10,20,14,45,843.0,69.5,2.7,26.0,453.0,805.38,615.73
2016,10,20,15,0,823.0,67.0,2.6,26.0,412.0,801.71,613.87
2016,10,20,15,15,794.0,63.5,2.25,25.5,366.5,785.16,602.35
2016,10,20,15,30,765.0,60.0,1.9,25.0,321.0,764.74,587.51
2016,10,20,15,45,723.0,56.0,1.55,24.5,272.5,728.84,560.72
2016,10,20,16,0,681.0,52.0,1.2,24.0,224.0,689.53,529.96
2016,10,20,16,15,613.5,45.5,1.15,23.0,175.5,622.32,480.82
2016,10,20,16,30,546.0,39.0,1.1,22.0,127.0,552.84,426.37
2016,10,20,16,45,428.0,30.0,1.1,21.0,83.5,449.66,337.93
2016,10,20,17,0,310.0,21.0,1.1,20.0,40.0,320.95,96.54
2016,10,20,17,15,155.0,10.5,1.1,19.5,20.0,132.53,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,210.0,15.5,0.6,14.5,38.5,12.61,0.0
2016,10,21,7,0,420.0,31.0,0.6,15.0,77.0,25.89,16.15
2016,10,21,7,15,508.0,38.5,0.65,15.5,123.0,32.21,22.54
2016,10,21,7,30,596.0,46.0,0.7,16.0,169.0,41.89,31.42
2016,10,21,7,45,651.5,51.0,0.8,16.5,217.0,46.46,35.61
2016,10,21,8,0,707.0,56.0,0.9,17.0,265.0,51.08,39.7
2016,10,21,8,15,741.5,60.0,0.85,18.0,311.0,54.66,42.65
2016,10,21,8,30,776.0,64.0,0.8,19.0,357.0,58.22,45.5
2016,10,21,8,45,801.5,66.0,0.75,20.0,400.0,60.12,46.85
2016,10,21,9,0,827.0,68.0,0.7,21.0,443.0,62.04,48.17
2016,10,21,9,15,844.0,70.5,0.8,22.0,480.5,71.0,55.48
2016,10,21,9,30,861.0,73.0,0.9,23.0,518.0,73.52,57.23
2016,10,21,9,45,871.0,75.0,1.05,24.0,549.0,75.45,58.5
2016,10,21,10,0,881.0,77.0,1.2,25.0,580.0,77.3,59.68
2016,10,21,10,15,889.5,78.5,1.2,25.0,605.0,86.04,66.85
2016,10,21,10,30,898.0,80.0,1.2,25.0,630.0,144.29,78.42
2016,10,21,10,45,902.0,81.0,1.3,25.5,647.0,201.94,115.98
2016,10,21,11,0,906.0,82.0,1.4,26.0,664.0,259.24,161.35
2016,10,21,11,15,908.5,82.5,1.5,26.0,673.5,315.18,209.33
2016,10,21,11,30,911.0,83.0,1.6,26.0,683.0,370.13,257.38
2016,10,21,11,45,909.0,84.5,1.7,26.5,684.0,422.98,302.95
2016,10,21,12,0,907.0,86.0,1.8,27.0,685.0,473.99,346.03
2016,10,21,12,15,905.0,85.5,1.9,27.0,679.0,521.22,385.9
2016,10,21,12,30,903.0,85.0,2.0,27.0,673.0,566.12,423.1
2016,10,21,12,45,894.0,86.0,2.1,27.0,658.0,605.92,455.76
2016,10,21,13,0,885.0,87.0,2.2,27.0,643.0,642.57,485.46
2016,10,21,13,15,877.5,86.0,2.25,27.0,621.5,674.96,511.38
2016,10,21,13,30,870.0,85.0,2.3,27.0,600.0,704.04,534.56
2016,10,21,13,45,782.5,102.5,2.35,27.0,549.0,698.16,531.72
2016,10,21,14,0,695.0,120.0,2.4,27.0,498.0,682.31,521.67
2016,10,21,14,15,683.5,113.5,2.45,26.5,465.0,689.76,530.12
2016,10,21,14,30,672.0,107.0,2.5,26.0,432.0,693.67,535.34
2016,10,21,14,45,597.5,113.5,2.55,26.0,384.5,656.83,510.28
2016,10,21,15,0,523.0,120.0,2.6,26.0,337.0,605.89,474.71
2016,10,21,15,15,498.0,111.0,2.45,25.0,299.0,584.98,461.78
2016,10,21,15,30,473.0,102.0,2.3,24.0,261.0,561.41,446.13
2016,10,21,15,45,546.5,78.5,2.2,23.5,235.0,609.29,482.41
2016,10,21,16,0,620.0,55.0,2.1,23.0,209.0,645.91,508.14
2016,10,21,16,15,550.0,48.0,1.9,22.0,162.5,577.59,454.97
2016,10,21,16,30,480.0,41.0,1.7,21.0,116.0,507.98,398.0
2016,10,21,16,45,359.0,30.5,1.5,20.0,75.0,391.55,295.92
2016,10,21,17,0,238.0,20.0,1.3,19.0,34.0,257.31,32.74
2016,10,21,17,15,119.0,10.0,1.3,18.5,17.0,102.91,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,187.5,16.5,1.2,12.5,36.5,13.4,0.0
2016,10,22,7,0,375.0,33.0,1.3,13.0,73.0,27.39,17.38
2016,10,22,7,15,469.0,41.5,1.4,13.5,118.5,34.39,24.58
2016,10,22,7,30,563.0,50.0,1.5,14.0,164.0,41.49,31.27
2016,10,22,7,45,626.0,55.0,1.6,14.5,212.5,45.68,35.18
2016,10,22,8,0,689.0,60.0,1.7,15.0,261.0,54.09,42.68
2016,10,22,8,15,713.0,61.0,1.65,15.5,299.5,55.04,43.43
2016,10,22,8,30,737.0,62.0,1.6,16.0,338.0,56.09,44.2
2016,10,22,8,45,778.5,68.0,1.6,16.5,390.0,61.2,48.49
2016,10,22,9,0,820.0,74.0,1.6,17.0,442.0,66.24,52.67
2016,10,22,9,15,838.5,76.5,1.55,17.5,480.0,68.26,54.17
2016,10,22,9,30,857.0,79.0,1.5,18.0,518.0,70.25,55.65
2016,10,22,9,45,856.5,85.5,1.5,18.5,547.5,74.5,59.07
2016,10,22,10,0,856.0,92.0,1.5,19.0,577.0,78.6,62.34
2016,10,22,10,15,866.0,93.5,1.5,19.5,602.5,85.37,67.86
2016,10,22,10,30,876.0,95.0,1.5,20.0,628.0,143.69,80.81
2016,10,22,10,45,811.0,115.5,1.5,20.5,620.0,204.97,124.77
2016,10,22,11,0,746.0,136.0,1.5,21.0,612.0,253.69,166.63
2016,10,22,11,15,820.5,117.0,1.55,21.0,647.5,312.49,214.21
2016,10,22,11,30,895.0,98.0,1.6,21.0,683.0,374.63,266.0
2016,10,22,11,45,735.5,151.5,1.65,21.5,633.0,406.22,298.82
2016,10,22,12,0,576.0,205.0,1.7,22.0,583.0,421.54,316.54
2016,10,22,12,15,617.0,188.5,1.75,22.0,590.0,468.96,355.46
2016,10,22,12,30,658.0,172.0,1.8,22.0,597.0,514.23,392.32
2016,10,22,12,45,766.0,135.5,1.85,22.5,620.0,580.7,443.73
2016,10,22,13,0,874.0,99.0,1.9,23.0,643.0,649.6,496.28
2016,10,22,13,15,865.5,97.5,1.95,22.5,621.0,681.66,522.92
2016,10,22,13,30,857.0,96.0,2.0,22.0,599.0,710.25,547.05
2016,10,22,13,45,785.0,104.5,2.1,22.0,548.0,699.77,541.81
2016,10,22,14,0,713.0,113.0,2.2,22.0,497.0,686.23,534.08
2016,10,22,14,15,716.5,103.0,2.2,21.5,467.5,701.59,547.79
2016,10,22,14,30,720.0,93.0,2.2,21.0,438.0,713.68,558.67
2016,10,22,14,45,678.5,93.0,2.25,21.0,396.0,697.9,548.72
2016,10,22,15,0,637.0,93.0,2.3,21.0,354.0,677.87,535.75
2016,10,22,15,15,587.0,93.5,2.25,20.0,313.0,647.14,516.0
2016,10,22,15,30,537.0,94.0,2.2,19.0,272.0,612.01,492.25
2016,10,22,15,45,497.0,84.0,2.2,18.5,229.0,570.67,462.0
2016,10,22,16,0,457.0,74.0,2.2,18.0,186.0,522.0,424.5
2016,10,22,16,15,397.0,62.0,2.0,17.0,143.5,458.47,373.29
2016,10,22,16,30,337.0,50.0,1.8,16.0,101.0,394.71,318.91
2016,10,22,16,45,234.5,35.5,1.6,15.5,64.5,292.76,224.28
2016,10,22,17,0,132.0,21.0,1.4,15.0,28.0,168.77,0.0
2016,10,22,17,15,66.0,10.5,1.3,14.5,14.0,60.78,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,16.0,1.1,11.5,35.0,13.0,0.0
2016,10,23,7,0,364.0,32.0,1.1,12.0,70.0,26.54,16.57
2016,10,23,7,15,458.0,41.0,1.3,12.5,115.0,33.95,24.26
2016,10,23,7,30,552.0,50.0,1.5,13.0,160.0,41.43,31.32
2016,10,23,7,45,611.5,56.0,1.7,14.0,207.5,46.31,35.8
2016,10,23,8,0,671.0,62.0,1.9,15.0,255.0,51.25,40.15
2016,10,23,8,15,709.0,66.0,1.95,15.5,301.0,58.94,46.88
2016,10,23,8,30,747.0,70.0,2.0,16.0,347.0,62.37,49.74
2016,10,23,8,45,774.0,73.5,2.1,17.0,390.0,65.24,51.94
2016,10,23,9,0,801.0,77.0,2.2,18.0,433.0,68.09,54.08
2016,10,23,9,15,819.5,79.5,2.3,18.5,470.5,70.03,55.51
2016,10,23,9,30,838.0,82.0,2.4,19.0,508.0,71.95,56.92
2016,10,23,9,45,857.0,82.0,2.55,20.0,541.0,72.17,56.74
2016,10,23,10,0,876.0,82.0,2.7,21.0,574.0,80.26,63.29
2016,10,23,10,15,885.0,83.5,2.8,21.5,599.0,85.86,67.79
2016,10,23,10,30,894.0,85.0,2.9,22.0,624.0,143.89,80.36
2016,10,23,10,45,899.0,86.0,3.0,22.5,641.5,201.47,117.9
2016,10,23,11,0,904.0,87.0,3.1,23.0,659.0,258.8,163.88
2016,10,23,11,15,821.5,115.0,3.15,23.0,641.0,309.54,211.61
2016,10,23,11,30,739.0,143.0,3.2,23.0,623.0,352.5,253.1
2016,10,23,11,45,822.0,116.5,3.3,23.5,651.5,411.35,301.79
2016,10,23,12,0,905.0,90.0,3.4,24.0,680.0,472.32,352.2
2016,10,23,12,15,902.0,89.5,3.45,24.0,673.0,518.97,392.7
2016,10,23,12,30,899.0,89.0,3.5,24.0,666.0,563.21,430.41
2016,10,23,12,45,887.5,90.5,3.55,24.5,650.0,601.89,462.19
2016,10,23,13,0,876.0,92.0,3.6,25.0,634.0,637.26,490.64
2016,10,23,13,15,867.0,91.0,3.6,24.5,611.5,673.58,520.85
2016,10,23,13,30,858.0,90.0,3.6,24.0,589.0,702.18,545.17
2016,10,23,13,45,846.0,88.0,3.65,24.0,560.0,724.0,563.43
2016,10,23,14,0,834.0,86.0,3.7,24.0,531.0,742.02,577.57
2016,10,23,14,15,816.5,83.5,3.7,23.5,496.0,751.41,586.56
2016,10,23,14,30,799.0,81.0,3.7,23.0,461.0,756.76,592.82
2016,10,23,14,45,779.5,73.0,3.75,23.0,417.0,749.96,589.39
2016,10,23,15,0,760.0,65.0,3.8,23.0,373.0,738.93,582.86
2016,10,23,15,15,722.0,66.5,3.75,22.5,332.0,720.56,571.42
2016,10,23,15,30,684.0,68.0,3.7,22.0,291.0,704.26,560.99
2016,10,23,15,45,630.0,63.0,3.65,21.5,243.5,657.81,527.0
2016,10,23,16,0,576.0,58.0,3.6,21.0,196.0,608.47,489.14
2016,10,23,16,15,501.0,50.5,3.35,20.0,150.5,535.73,431.19
2016,10,23,16,30,426.0,43.0,3.1,19.0,105.0,461.51,368.41
2016,10,23,16,45,213.0,35.0,2.9,18.0,66.0,274.56,206.14
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,39.52,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,10.62,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,2.75,13.5,14.5,11.06,0.0
2016,10,24,7,0,0.0,29.0,3.0,14.0,29.0,21.85,12.28
2016,10,24,7,15,1.5,48.0,3.25,14.0,48.5,35.45,25.31
2016,10,24,7,30,3.0,67.0,3.5,14.0,68.0,48.91,37.73
2016,10,24,7,45,9.5,85.5,3.8,14.5,88.5,61.99,49.58
2016,10,24,8,0,16.0,104.0,4.1,15.0,109.0,74.97,61.14
2016,10,24,8,15,21.5,121.5,4.25,15.5,129.0,87.23,71.84
2016,10,24,8,30,27.0,139.0,4.4,16.0,149.0,96.59,79.82
2016,10,24,8,45,61.0,163.0,4.6,16.5,189.0,111.8,92.77
2016,10,24,9,0,95.0,187.0,4.8,17.0,229.0,126.67,105.25
2016,10,24,9,15,113.0,205.0,4.75,17.0,259.5,133.89,111.21
2016,10,24,9,30,131.0,223.0,4.7,17.0,290.0,144.12,119.72
2016,10,24,9,45,65.5,175.5,4.7,17.5,209.0,122.83,101.0
2016,10,24,10,0,0.0,128.0,4.7,18.0,128.0,95.93,77.57
2016,10,24,10,15,33.0,195.0,4.65,18.0,215.0,134.36,110.32
2016,10,24,10,30,66.0,262.0,4.6,18.0,302.0,180.61,140.39
2016,10,24,10,45,47.0,253.5,4.6,18.5,282.5,182.31,141.49
2016,10,24,11,0,28.0,245.0,4.6,19.0,263.0,180.52,140.53
2016,10,24,11,15,20.0,232.0,4.55,19.0,244.5,177.29,138.33
2016,10,24,11,30,12.0,219.0,4.5,19.0,226.0,168.44,131.55
2016,10,24,11,45,10.5,214.5,4.45,19.5,221.0,166.75,130.05
2016,10,24,12,0,9.0,210.0,4.4,20.0,216.0,164.66,128.23
2016,10,24,12,15,19.5,231.0,4.4,20.0,243.5,187.69,146.72
2016,10,24,12,30,30.0,252.0,4.4,20.0,271.0,219.34,172.11
2016,10,24,12,45,31.5,249.0,4.45,20.5,269.0,223.19,175.12
2016,10,24,13,0,33.0,246.0,4.5,21.0,267.0,227.12,178.27
2016,10,24,13,15,16.5,185.0,4.55,21.0,195.5,157.82,123.15
2016,10,24,13,30,0.0,124.0,4.6,21.0,124.0,96.94,73.87
2016,10,24,13,45,95.5,180.0,4.65,21.0,230.5,239.55,191.47
2016,10,24,14,0,191.0,236.0,4.7,21.0,337.0,377.32,302.5
2016,10,24,14,15,95.5,193.5,4.65,20.5,244.0,252.83,203.11
2016,10,24,14,30,0.0,151.0,4.6,20.0,151.0,125.43,98.06
2016,10,24,14,45,0.0,129.5,4.6,20.0,129.5,107.01,83.3
2016,10,24,15,0,0.0,108.0,4.6,20.0,108.0,88.23,68.0
2016,10,24,15,15,0.0,95.0,4.4,19.5,95.0,77.54,59.38
2016,10,24,15,30,0.0,82.0,4.2,19.0,82.0,66.72,50.54
2016,10,24,15,45,0.0,68.5,4.05,18.5,68.5,55.25,40.98
2016,10,24,16,0,0.0,55.0,3.9,18.0,55.0,43.56,31.1
2016,10,24,16,15,0.0,41.5,3.65,17.5,41.5,31.75,20.97
2016,10,24,16,30,0.0,28.0,3.4,17.0,28.0,21.37,11.98
2016,10,24,16,45,0.0,17.5,3.15,16.5,17.5,13.32,4.43
2016,10,24,17,0,0.0,7.0,2.9,16.0,7.0,5.31,0.0
2016,10,24,17,15,0.0,3.5,2.9,15.5,3.5,2.75,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.5,2.3,14.5,14.5,11.07,0.0
2016,10,25,7,0,0.0,29.0,2.5,15.0,29.0,21.78,11.93
2016,10,25,7,15,7.5,48.0,2.7,15.5,49.5,35.39,25.04
2016,10,25,7,30,15.0,67.0,2.9,16.0,70.0,48.89,37.36
2016,10,25,7,45,23.0,86.0,3.1,16.5,92.0,61.42,48.66
2016,10,25,8,0,31.0,105.0,3.3,17.0,114.0,74.16,59.93
2016,10,25,8,15,36.0,123.0,3.45,17.5,135.0,86.07,70.26
2016,10,25,8,30,41.0,141.0,3.6,18.0,156.0,97.76,80.2
2016,10,25,8,45,27.5,149.5,3.75,18.5,160.0,103.68,85.01
2016,10,25,9,0,14.0,158.0,3.9,19.0,164.0,113.15,92.79
2016,10,25,9,15,94.5,189.0,3.95,19.5,236.0,129.0,105.92
2016,10,25,9,30,175.0,220.0,4.0,20.0,308.0,143.45,117.72
2016,10,25,9,45,87.5,141.0,4.1,20.5,185.0,98.62,79.23
2016,10,25,10,0,0.0,62.0,4.2,21.0,62.0,47.59,35.39
2016,10,25,10,15,8.0,138.5,4.15,21.0,143.5,103.46,82.97
2016,10,25,10,30,16.0,215.0,4.1,21.0,225.0,155.75,120.63
2016,10,25,10,45,191.5,237.0,4.1,21.0,356.5,189.78,139.86
2016,10,25,11,0,367.0,259.0,4.1,21.0,488.0,253.48,183.03
2016,10,25,11,15,363.0,264.5,4.05,21.0,494.0,284.95,209.89
2016,10,25,11,30,359.0,270.0,4.0,21.0,500.0,315.72,236.74
2016,10,25,11,45,279.5,285.5,4.0,21.5,465.0,325.01,247.79
2016,10,25,12,0,200.0,301.0,4.0,22.0,430.0,321.51,247.59
2016,10,25,12,15,100.5,237.5,3.95,22.0,302.5,242.0,187.82
2016,10,25,12,30,1.0,174.0,3.9,22.0,175.0,135.62,104.15
2016,10,25,12,45,99.5,227.5,3.85,22.5,288.5,252.71,197.7
2016,10,25,13,0,198.0,281.0,3.8,23.0,402.0,369.9,289.21
2016,10,25,13,15,238.0,265.0,3.7,23.0,405.5,395.98,310.46
2016,10,25,13,30,278.0,249.0,3.6,23.0,409.0,437.61,343.77
2016,10,25,13,45,546.5,163.5,3.55,23.0,457.0,577.21,454.81
2016,10,25,14,0,815.0,78.0,3.5,23.0,505.0,713.75,559.82
2016,10,25,14,15,569.5,130.5,3.4,22.5,419.5,611.42,483.65
2016,10,25,14,30,324.0,183.0,3.3,22.0,334.0,465.15,371.5
2016,10,25,14,45,481.5,135.5,3.25,22.0,337.5,570.75,457.06
2016,10,25,15,0,639.0,88.0,3.2,22.0,341.0,667.35,531.35
2016,10,25,15,15,612.0,81.5,3.0,21.5,300.5,647.99,517.42
2016,10,25,15,30,585.0,75.0,2.8,21.0,260.0,625.36,501.2
2016,10,25,15,45,543.5,67.0,2.6,21.0,217.5,585.63,470.18
2016,10,25,16,0,502.0,59.0,2.4,21.0,175.0,543.27,435.77
2016,10,25,16,15,437.0,49.5,2.1,20.0,133.0,477.25,382.38
2016,10,25,16,30,372.0,40.0,1.8,19.0,91.0,410.26,324.69
2016,10,25,16,45,186.0,31.0,1.5,18.5,56.5,245.6,174.83
2016,10,25,17,0,0.0,22.0,1.2,18.0,22.0,17.31,0.0
2016,10,25,17,15,0.0,11.0,1.2,17.5,11.0,8.65,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.5,13.5,1.25,13.5,31.5,11.01,0.0
2016,10,26,7,0,389.0,27.0,1.3,14.0,63.0,22.56,12.36
2016,10,26,7,15,485.0,34.5,1.5,14.5,107.0,28.92,19.51
2016,10,26,7,30,581.0,42.0,1.7,15.0,151.0,38.42,28.3
2016,10,26,7,45,639.5,47.0,1.9,16.0,198.0,43.06,32.57
2016,10,26,8,0,698.0,52.0,2.1,17.0,245.0,47.77,36.72
2016,10,26,8,15,734.5,55.5,2.2,17.5,290.0,51.04,39.56
2016,10,26,8,30,771.0,59.0,2.3,18.0,335.0,54.33,42.32
2016,10,26,8,45,796.5,61.5,2.4,19.0,377.5,56.69,44.11
2016,10,26,9,0,822.0,64.0,2.5,20.0,420.0,59.04,45.86
2016,10,26,9,15,840.0,66.0,2.6,20.5,457.0,67.51,52.95
2016,10,26,9,30,858.0,68.0,2.7,21.0,494.0,69.78,54.66
2016,10,26,9,45,870.5,69.5,2.8,22.0,525.0,71.51,55.79
2016,10,26,10,0,883.0,71.0,2.9,23.0,556.0,73.17,56.84
2016,10,26,10,15,892.0,72.5,2.95,23.0,581.0,74.66,58.01
2016,10,26,10,30,901.0,74.0,3.0,23.0,606.0,131.84,71.75
2016,10,26,10,45,904.0,76.0,3.15,23.5,623.0,189.7,108.35
2016,10,26,11,0,907.0,78.0,3.3,24.0,640.0,247.13,153.9
2016,10,26,11,15,911.5,78.5,3.35,24.0,650.5,303.16,202.54
2016,10,26,11,30,916.0,79.0,3.4,24.0,661.0,358.41,251.82
2016,10,26,11,45,914.0,80.5,3.5,24.5,662.5,411.09,298.57
2016,10,26,12,0,912.0,82.0,3.6,25.0,664.0,461.92,342.88
2016,10,26,12,15,911.0,82.0,3.65,25.0,658.5,509.85,384.49
2016,10,26,12,30,910.0,82.0,3.7,25.0,653.0,555.58,423.42
2016,10,26,12,45,903.0,82.5,3.8,25.5,639.0,596.04,456.77
2016,10,26,13,0,896.0,83.0,3.9,26.0,625.0,633.48,487.03
2016,10,26,13,15,889.0,82.0,3.9,25.5,603.5,666.28,514.97
2016,10,26,13,30,882.0,81.0,3.9,25.0,582.0,695.8,540.16
2016,10,26,13,45,870.5,79.5,3.95,25.0,553.5,718.21,558.72
2016,10,26,14,0,859.0,78.0,4.0,25.0,525.0,743.93,578.44
2016,10,26,14,15,843.0,76.0,3.95,24.5,490.0,755.5,588.78
2016,10,26,14,30,827.0,74.0,3.9,24.0,455.0,763.1,596.45
2016,10,26,14,45,805.5,71.0,3.85,24.0,415.0,761.13,596.08
2016,10,26,15,0,784.0,68.0,3.8,24.0,375.0,755.17,592.79
2016,10,26,15,15,751.5,64.5,3.6,23.0,330.0,735.6,580.95
2016,10,26,15,30,719.0,61.0,3.4,22.0,285.0,712.18,565.63
2016,10,26,15,45,671.5,56.0,3.25,21.5,238.5,670.73,534.86
2016,10,26,16,0,624.0,51.0,3.1,21.0,192.0,633.87,505.72
2016,10,26,16,15,545.5,44.0,2.7,20.0,145.5,559.63,445.78
2016,10,26,16,30,467.0,37.0,2.3,19.0,99.0,484.33,380.56
2016,10,26,16,45,328.5,26.0,1.9,18.0,60.5,354.31,244.95
2016,10,26,17,0,190.0,15.0,1.5,17.0,22.0,163.61,0.0
2016,10,26,17,15,95.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.0,14.5,2.5,1.97,0.0
2016,10,27,7,0,0.0,5.0,2.2,15.0,5.0,3.78,0.0
2016,10,27,7,15,0.0,9.5,2.4,15.5,9.5,7.2,0.57
2016,10,27,7,30,0.0,14.0,2.6,16.0,14.0,10.62,3.71
2016,10,27,7,45,0.0,18.0,2.8,16.5,18.0,13.68,6.49
2016,10,27,8,0,0.0,22.0,3.0,17.0,22.0,16.73,9.24
2016,10,27,8,15,0.0,26.5,3.0,17.5,26.5,20.18,12.28
2016,10,27,8,30,0.0,31.0,3.0,18.0,31.0,23.64,15.29
2016,10,27,8,45,9.0,94.5,3.0,19.0,98.5,71.21,56.8
2016,10,27,9,0,18.0,158.0,3.0,20.0,166.0,112.94,92.29
2016,10,27,9,15,9.0,126.5,3.0,20.0,130.5,93.74,75.6
2016,10,27,9,30,0.0,95.0,3.0,20.0,95.0,72.45,57.17
2016,10,27,9,45,27.5,162.5,3.05,20.5,177.5,114.18,92.55
2016,10,27,10,0,55.0,230.0,3.1,21.0,260.0,152.43,124.32
2016,10,27,10,15,39.0,226.0,3.05,21.0,248.0,150.79,122.66
2016,10,27,10,30,23.0,222.0,3.0,21.0,236.0,160.27,123.9
2016,10,27,10,45,11.5,183.0,2.95,21.5,190.0,136.72,104.96
2016,10,27,11,0,0.0,144.0,2.9,22.0,144.0,108.88,82.89
2016,10,27,11,15,0.0,87.5,3.05,21.5,87.5,67.41,49.53
2016,10,27,11,30,0.0,31.0,3.2,21.0,31.0,23.77,13.93
2016,10,27,11,45,0.0,31.0,3.35,21.0,31.0,23.77,13.93
2016,10,27,12,0,0.0,31.0,3.5,21.0,31.0,23.77,13.93
2016,10,27,12,15,0.0,66.0,3.55,20.5,66.0,50.75,36.15
2016,10,27,12,30,0.0,101.0,3.6,20.0,101.0,77.91,58.46
2016,10,27,12,45,0.5,138.0,3.7,19.5,138.5,107.47,82.72
2016,10,27,13,0,1.0,175.0,3.8,19.0,176.0,138.38,108.06
2016,10,27,13,15,0.5,161.5,3.7,19.0,162.0,127.89,99.64
2016,10,27,13,30,0.0,148.0,3.6,19.0,148.0,117.12,91.01
2016,10,27,13,45,0.0,129.5,3.55,19.0,129.5,102.18,78.97
2016,10,27,14,0,0.0,111.0,3.5,19.0,111.0,87.02,66.67
2016,10,27,14,15,3.5,134.0,3.35,19.0,136.0,110.77,86.51
2016,10,27,14,30,7.0,157.0,3.2,19.0,161.0,137.58,108.79
2016,10,27,14,45,3.5,99.5,3.1,19.5,101.5,81.93,62.89
2016,10,27,15,0,0.0,42.0,3.0,20.0,42.0,32.09,21.31
2016,10,27,15,15,0.0,37.0,2.75,19.5,37.0,28.24,18.18
2016,10,27,15,30,0.0,32.0,2.5,19.0,32.0,24.4,14.99
2016,10,27,15,45,0.0,26.0,2.25,19.0,26.0,19.79,11.09
2016,10,27,16,0,0.0,20.0,2.0,19.0,20.0,15.2,7.15
2016,10,27,16,15,0.0,15.0,1.7,18.5,15.0,11.39,3.85
2016,10,27,16,30,0.0,10.0,1.4,18.0,10.0,7.58,0.53
2016,10,27,16,45,0.0,6.0,1.1,18.0,6.0,4.54,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.8,17.5,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,11.0,14.5,0.6,15.5,15.5,11.41,0.0
2016,10,28,7,0,22.0,29.0,0.6,16.0,31.0,21.71,10.79
2016,10,28,7,15,50.0,48.0,0.7,16.0,56.0,35.09,24.56
2016,10,28,7,30,78.0,67.0,0.8,16.0,81.0,48.27,36.73
2016,10,28,7,45,95.5,86.5,0.9,16.5,109.0,61.43,48.59
2016,10,28,8,0,113.0,106.0,1.0,17.0,137.0,74.31,59.99
2016,10,28,8,15,124.5,125.0,1.1,17.0,164.5,86.55,70.74
2016,10,28,8,30,136.0,144.0,1.2,17.0,192.0,98.5,81.06
2016,10,28,8,45,104.5,160.5,1.35,17.0,200.0,108.11,89.24
2016,10,28,9,0,73.0,177.0,1.5,17.0,208.0,120.3,99.54
2016,10,28,9,15,149.5,193.5,1.6,17.0,264.0,128.28,106.15
2016,10,28,9,30,226.0,210.0,1.7,17.0,320.0,139.14,115.19
2016,10,28,9,45,129.5,212.5,1.8,17.5,276.5,139.11,114.7
2016,10,28,10,0,33.0,215.0,1.9,18.0,233.0,144.03,118.44
2016,10,28,10,15,32.0,222.5,1.95,18.0,241.0,148.65,122.15
2016,10,28,10,30,31.0,230.0,2.0,18.0,249.0,158.84,123.77
2016,10,28,10,45,19.0,213.5,2.05,18.5,225.5,157.81,122.75
2016,10,28,11,0,7.0,197.0,2.1,19.0,202.0,147.29,114.5
2016,10,28,11,15,33.5,235.5,2.2,19.5,256.5,180.68,139.97
2016,10,28,11,30,60.0,274.0,2.3,20.0,311.0,221.08,171.04
2016,10,28,11,45,39.0,252.5,2.45,20.5,277.0,206.07,159.77
2016,10,28,12,0,18.0,231.0,2.6,21.0,243.0,184.12,142.81
2016,10,28,12,15,20.5,233.0,2.7,21.0,246.5,189.56,147.36
2016,10,28,12,30,23.0,235.0,2.8,21.0,250.0,195.33,152.18
2016,10,28,12,45,24.0,232.0,2.95,21.0,247.5,196.56,153.45
2016,10,28,13,0,25.0,229.0,3.1,21.0,245.0,197.87,154.83
2016,10,28,13,15,21.5,217.5,3.15,21.0,231.0,189.06,148.09
2016,10,28,13,30,18.0,206.0,3.2,21.0,217.0,179.7,140.9
2016,10,28,13,45,17.0,196.5,3.3,21.0,206.0,173.48,136.24
2016,10,28,14,0,16.0,187.0,3.4,21.0,195.0,167.13,131.47
2016,10,28,14,15,90.5,191.0,3.4,20.5,232.5,246.69,198.15
2016,10,28,14,30,165.0,195.0,3.4,20.0,270.0,334.99,271.02
2016,10,28,14,45,179.5,176.0,3.45,20.0,250.5,334.99,272.18
2016,10,28,15,0,194.0,157.0,3.5,20.0,231.0,334.07,272.85
2016,10,28,15,15,428.5,110.0,3.3,19.5,248.0,515.92,422.23
2016,10,28,15,30,663.0,63.0,3.1,19.0,265.0,669.05,540.07
2016,10,28,15,45,618.0,57.0,2.95,19.0,220.5,629.5,507.73
2016,10,28,16,0,573.0,51.0,2.8,19.0,176.0,587.29,472.88
2016,10,28,16,15,491.5,43.5,2.4,18.0,132.0,510.64,410.02
2016,10,28,16,30,410.0,36.0,2.0,17.0,88.0,433.16,341.54
2016,10,28,16,45,205.0,26.5,1.65,16.5,52.5,245.81,154.88
2016,10,28,17,0,0.0,17.0,1.3,16.0,17.0,13.38,0.0
2016,10,28,17,15,0.0,8.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.5,1.8,14.5,25.0,11.41,0.0
2016,10,29,7,0,254.0,29.0,2.0,15.0,50.0,23.89,11.86
2016,10,29,7,15,358.5,39.5,2.2,15.5,91.0,32.41,22.18
2016,10,29,7,30,463.0,50.0,2.4,16.0,132.0,40.98,30.29
2016,10,29,7,45,532.0,56.5,2.65,16.5,177.0,46.13,35.13
2016,10,29,8,0,601.0,63.0,2.9,17.0,222.0,51.36,39.85
2016,10,29,8,15,312.0,96.5,3.05,17.0,180.0,68.85,55.31
2016,10,29,8,30,23.0,130.0,3.2,17.0,138.0,93.16,76.55
2016,10,29,8,45,11.5,132.0,3.35,17.5,136.0,95.49,78.28
2016,10,29,9,0,0.0,134.0,3.5,18.0,134.0,97.53,79.74
2016,10,29,9,15,401.5,107.5,3.6,18.5,302.0,75.48,60.33
2016,10,29,9,30,803.0,81.0,3.7,19.0,470.0,70.72,55.97
2016,10,29,9,45,525.0,157.5,3.85,19.5,418.5,107.13,86.99
2016,10,29,10,0,247.0,234.0,4.0,20.0,367.0,147.7,121.02
2016,10,29,10,15,337.0,227.0,4.0,20.0,416.5,145.84,119.19
2016,10,29,10,30,427.0,220.0,4.0,20.0,466.0,169.43,119.45
2016,10,29,10,45,657.0,151.0,4.0,20.5,543.0,191.47,122.03
2016,10,29,11,0,887.0,82.0,4.0,21.0,620.0,240.17,151.01
2016,10,29,11,15,891.0,82.5,3.95,21.0,630.0,294.82,198.89
2016,10,29,11,30,895.0,83.0,3.9,21.0,640.0,348.66,247.55
2016,10,29,11,45,899.0,82.0,3.85,21.5,642.5,400.24,293.82
2016,10,29,12,0,903.0,81.0,3.8,22.0,645.0,450.47,338.12
2016,10,29,12,15,901.5,80.5,3.7,22.0,639.0,497.06,379.16
2016,10,29,12,30,900.0,80.0,3.6,22.0,633.0,541.38,417.37
2016,10,29,12,45,894.5,80.0,3.55,22.0,619.0,581.55,451.56
2016,10,29,13,0,889.0,80.0,3.5,22.0,605.0,618.83,482.76
2016,10,29,13,15,881.5,79.0,3.4,22.0,584.0,650.83,509.22
2016,10,29,13,30,874.0,78.0,3.3,22.0,563.0,679.54,532.7
2016,10,29,13,45,862.5,76.0,3.25,22.0,534.5,700.99,550.67
2016,10,29,14,0,851.0,74.0,3.2,22.0,506.0,718.76,564.32
2016,10,29,14,15,834.5,72.0,3.1,21.5,471.0,736.43,578.85
2016,10,29,14,30,818.0,70.0,3.0,21.0,436.0,743.39,585.64
2016,10,29,14,45,793.5,67.5,2.9,21.0,396.0,739.5,583.47
2016,10,29,15,0,769.0,65.0,2.8,21.0,356.0,731.62,578.34
2016,10,29,15,15,735.5,61.5,2.55,20.5,312.5,711.28,564.02
2016,10,29,15,30,702.0,58.0,2.3,20.0,269.0,687.18,546.25
2016,10,29,15,45,649.0,53.5,2.1,20.0,222.5,642.11,511.03
2016,10,29,16,0,596.0,49.0,1.9,20.0,176.0,601.85,477.65
2016,10,29,16,15,513.5,41.5,1.7,19.0,131.5,524.59,415.62
2016,10,29,16,30,431.0,34.0,1.5,18.0,87.0,446.7,347.22
2016,10,29,16,45,280.5,23.0,1.3,17.0,51.0,301.18,174.79
2016,10,29,17,0,130.0,12.0,1.1,16.0,15.0,112.12,0.0
2016,10,29,17,15,65.0,6.0,1.1,15.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
