Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,30,833.0,87.0,1.6,21.0,530.0,102.31,60.98
2016,11,9,10,45,841.0,88.0,1.55,21.5,547.0,156.36,88.24
2016,11,9,11,0,849.0,89.0,1.5,22.0,564.0,210.63,127.51
2016,11,9,11,15,852.5,89.5,1.4,22.5,573.0,263.48,171.26
2016,11,9,11,30,856.0,90.0,1.3,23.0,582.0,315.56,216.26
2016,11,9,11,45,855.5,90.5,1.25,23.5,583.5,365.34,259.71
2016,11,9,12,0,855.0,91.0,1.2,24.0,585.0,413.5,301.07
2016,11,9,12,15,852.5,90.5,1.15,24.0,578.5,458.09,339.27
2016,11,9,12,30,850.0,90.0,1.1,24.0,572.0,500.45,374.7
2016,11,9,12,45,850.0,87.0,1.05,24.5,559.5,539.29,405.77
2016,11,9,13,0,850.0,84.0,1.0,25.0,547.0,575.63,434.04
2016,11,9,13,15,840.5,82.5,0.9,25.0,526.0,605.19,457.07
2016,11,9,13,30,831.0,81.0,0.8,25.0,505.0,631.39,477.03
2016,11,9,13,45,814.5,80.0,0.75,25.5,476.5,650.05,490.74
2016,11,9,14,0,798.0,79.0,0.7,26.0,448.0,664.89,501.43
2016,11,9,14,15,778.5,76.5,0.65,25.5,414.5,672.08,508.09
2016,11,9,14,30,759.0,74.0,0.6,25.0,381.0,675.36,511.54
2016,11,9,14,45,729.0,71.0,0.6,25.0,342.0,666.25,506.04
2016,11,9,15,0,699.0,68.0,0.6,25.0,303.0,658.03,501.02
2016,11,9,15,15,659.0,63.5,0.55,24.5,261.0,632.48,483.67
2016,11,9,15,30,619.0,59.0,0.5,24.0,219.0,603.52,463.08
2016,11,9,15,45,557.5,52.5,0.5,23.5,176.0,551.8,425.24
2016,11,9,16,0,496.0,46.0,0.5,23.0,133.0,497.56,383.26
2016,11,9,16,15,399.5,36.5,0.6,22.5,93.0,410.33,313.66
2016,11,9,16,30,303.0,27.0,0.7,22.0,53.0,321.48,215.43
2016,11,9,16,45,151.5,13.5,0.8,21.5,26.5,127.36,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,11.0,0.9,13.0,11.0,8.65,0.0
2016,11,10,7,0,0.0,22.0,0.9,13.0,22.0,17.31,0.0
2016,11,10,7,15,196.5,31.0,1.15,14.0,57.0,23.5,12.39
2016,11,10,7,30,393.0,40.0,1.4,15.0,92.0,32.98,22.8
2016,11,10,7,45,468.5,48.0,1.65,16.0,134.0,39.4,28.93
2016,11,10,8,0,544.0,56.0,1.9,17.0,176.0,45.87,34.82
2016,11,10,8,15,593.5,62.0,1.9,17.5,218.5,50.56,39.06
2016,11,10,8,30,643.0,68.0,1.9,18.0,261.0,55.26,43.18
2016,11,10,8,45,590.0,85.5,1.95,18.5,282.0,66.92,53.27
2016,11,10,9,0,537.0,103.0,2.0,19.0,303.0,78.06,62.76
2016,11,10,9,15,322.0,145.0,2.0,19.5,268.0,100.59,81.92
2016,11,10,9,30,107.0,187.0,2.0,20.0,233.0,123.45,101.08
2016,11,10,9,45,242.5,186.5,2.0,20.5,301.5,122.72,100.03
2016,11,10,10,0,378.0,186.0,2.0,21.0,370.0,125.1,101.66
2016,11,10,10,15,294.0,210.5,1.95,21.5,358.0,136.6,110.93
2016,11,10,10,30,210.0,235.0,1.9,22.0,346.0,161.41,121.26
2016,11,10,10,45,339.0,217.5,1.85,22.5,403.0,181.03,127.26
2016,11,10,11,0,468.0,200.0,1.8,23.0,460.0,216.47,147.8
2016,11,10,11,15,486.0,198.5,1.7,23.5,472.5,253.23,176.77
2016,11,10,11,30,504.0,197.0,1.6,24.0,485.0,291.18,208.02
2016,11,10,11,45,501.5,198.5,1.5,24.5,486.0,325.62,237.41
2016,11,10,12,0,499.0,200.0,1.4,25.0,487.0,358.91,265.46
2016,11,10,12,15,391.0,223.0,1.3,25.0,446.5,356.18,267.59
2016,11,10,12,30,283.0,246.0,1.2,25.0,406.0,349.18,264.98
2016,11,10,12,45,283.0,239.5,1.1,25.5,396.0,363.64,276.75
2016,11,10,13,0,283.0,233.0,1.0,26.0,386.0,376.99,287.28
2016,11,10,13,15,390.0,201.0,0.95,26.0,403.0,428.93,327.79
2016,11,10,13,30,497.0,169.0,0.9,26.0,420.0,499.86,381.37
2016,11,10,13,45,248.5,128.0,0.85,26.0,253.5,298.91,232.34
2016,11,10,14,0,0.0,87.0,0.8,26.0,87.0,67.23,48.71
2016,11,10,14,15,225.0,109.0,0.7,26.0,199.5,283.26,224.4
2016,11,10,14,30,450.0,131.0,0.6,26.0,312.0,503.55,389.83
2016,11,10,14,45,430.5,121.0,0.5,26.0,280.0,491.29,378.92
2016,11,10,15,0,411.0,111.0,0.4,26.0,248.0,476.37,368.11
2016,11,10,15,15,387.5,98.0,0.35,25.5,213.0,452.24,351.25
2016,11,10,15,30,364.0,85.0,0.3,25.0,178.0,425.72,331.82
2016,11,10,15,45,327.5,71.0,0.3,25.0,142.5,385.5,300.61
2016,11,10,16,0,291.0,57.0,0.3,25.0,107.0,343.63,266.54
2016,11,10,16,15,228.0,42.5,0.4,24.0,74.0,279.18,213.57
2016,11,10,16,30,165.0,28.0,0.5,23.0,41.0,210.99,136.4
2016,11,10,16,45,82.5,14.0,0.6,22.5,20.5,74.37,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,7.08,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,14.16,0.0
2016,11,11,7,15,155.0,29.5,1.35,14.5,49.5,22.26,10.87
2016,11,11,7,30,310.0,41.0,1.6,15.0,81.0,33.42,23.09
2016,11,11,7,45,371.0,53.0,1.85,16.0,119.5,42.82,31.86
2016,11,11,8,0,432.0,65.0,2.1,17.0,158.0,52.06,40.22
2016,11,11,8,15,472.5,74.5,2.05,17.5,197.0,58.98,46.43
2016,11,11,8,30,513.0,84.0,2.0,18.0,236.0,65.78,52.38
2016,11,11,8,45,551.5,88.0,2.0,19.0,272.5,68.33,54.38
2016,11,11,9,0,590.0,92.0,2.0,20.0,309.0,70.96,56.37
2016,11,11,9,15,612.5,97.0,2.05,20.5,342.5,74.1,58.86
2016,11,11,9,30,635.0,102.0,2.1,21.0,376.0,77.22,61.3
2016,11,11,9,45,583.5,126.0,2.2,22.0,391.5,92.05,73.58
2016,11,11,10,0,532.0,150.0,2.3,23.0,407.0,103.45,82.76
2016,11,11,10,15,437.5,181.0,2.35,23.0,399.5,119.33,95.96
2016,11,11,10,30,343.0,212.0,2.4,23.0,392.0,150.32,109.99
2016,11,11,10,45,214.5,228.5,2.5,23.5,342.5,176.44,128.3
2016,11,11,11,0,86.0,245.0,2.6,24.0,293.0,185.5,139.56
2016,11,11,11,15,62.5,238.5,2.65,24.0,274.0,185.92,141.02
2016,11,11,11,30,39.0,232.0,2.7,24.0,255.0,182.84,139.76
2016,11,11,11,45,60.0,243.0,2.75,24.5,277.5,203.65,155.58
2016,11,11,12,0,81.0,254.0,2.8,25.0,300.0,227.23,173.75
2016,11,11,12,15,148.0,253.5,2.75,25.0,337.0,269.88,206.74
2016,11,11,12,30,215.0,253.0,2.7,25.0,374.0,314.28,241.55
2016,11,11,12,45,166.5,247.5,2.7,25.0,340.0,300.45,232.13
2016,11,11,13,0,118.0,242.0,2.7,25.0,306.0,281.87,218.58
2016,11,11,13,15,114.5,234.0,2.6,24.5,294.0,283.4,220.94
2016,11,11,13,30,111.0,226.0,2.5,24.0,282.0,271.68,212.98
2016,11,11,13,45,55.5,163.5,2.45,24.0,191.5,180.55,141.3
2016,11,11,14,0,0.0,101.0,2.4,24.0,101.0,79.15,59.13
2016,11,11,14,15,52.0,134.5,2.3,23.5,155.0,158.22,124.91
2016,11,11,14,30,104.0,168.0,2.2,23.0,209.0,255.94,204.34
2016,11,11,14,45,95.5,152.0,2.15,22.5,187.0,224.21,179.64
2016,11,11,15,0,87.0,136.0,2.1,22.0,165.0,206.93,166.38
2016,11,11,15,15,78.5,118.0,1.9,21.0,141.5,186.11,150.11
2016,11,11,15,30,70.0,100.0,1.7,20.0,118.0,164.41,132.62
2016,11,11,15,45,57.5,81.0,1.55,19.5,94.0,137.0,109.57
2016,11,11,16,0,45.0,62.0,1.4,19.0,70.0,108.27,84.9
2016,11,11,16,15,22.5,44.0,1.3,18.5,48.0,71.85,53.04
2016,11,11,16,30,0.0,26.0,1.2,18.0,26.0,25.13,11.0
2016,11,11,16,45,0.0,13.0,1.15,17.5,13.0,10.23,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,7.0,0.8,13.5,9.5,0.0,0.0
2016,11,12,7,0,142.0,14.0,0.8,14.0,19.0,11.02,0.0
2016,11,12,7,15,274.0,25.5,0.85,14.5,53.5,21.01,9.34
2016,11,12,7,30,406.0,37.0,0.9,15.0,88.0,30.65,20.66
2016,11,12,7,45,484.0,44.5,1.0,16.0,129.5,36.78,26.58
2016,11,12,8,0,562.0,52.0,1.1,17.0,171.0,42.97,32.25
2016,11,12,8,15,611.5,57.5,1.05,17.5,213.5,47.4,36.28
2016,11,12,8,30,661.0,63.0,1.0,18.0,256.0,51.84,40.18
2016,11,12,8,45,696.5,66.5,1.0,18.5,296.0,59.16,46.51
2016,11,12,9,0,732.0,70.0,1.0,19.0,336.0,62.17,48.97
2016,11,12,9,15,755.5,72.5,0.95,19.0,371.5,64.24,50.68
2016,11,12,9,30,779.0,75.0,0.9,19.0,407.0,66.33,52.38
2016,11,12,9,45,802.0,75.0,0.9,19.5,438.5,66.59,52.4
2016,11,12,10,0,825.0,75.0,0.9,20.0,470.0,66.93,52.48
2016,11,12,10,15,836.5,76.5,0.85,20.5,494.0,68.13,53.31
2016,11,12,10,30,848.0,78.0,0.8,21.0,518.0,90.57,54.35
2016,11,12,10,45,857.0,78.0,0.75,21.5,535.5,150.24,83.72
2016,11,12,11,0,866.0,78.0,0.7,22.0,553.0,203.33,120.59
2016,11,12,11,15,659.5,143.0,0.75,22.5,508.0,251.69,168.36
2016,11,12,11,30,453.0,208.0,0.8,23.0,463.0,282.25,202.11
2016,11,12,11,45,663.5,144.0,0.85,23.5,519.0,337.27,241.6
2016,11,12,12,0,874.0,80.0,0.9,24.0,575.0,404.3,292.37
2016,11,12,12,15,735.5,119.5,1.0,24.0,533.0,425.79,315.55
2016,11,12,12,30,597.0,159.0,1.1,24.0,491.0,435.14,327.82
2016,11,12,12,45,724.0,119.5,1.25,24.0,512.5,498.0,377.94
2016,11,12,13,0,851.0,80.0,1.4,24.0,534.0,564.37,430.48
2016,11,12,13,15,722.5,108.5,1.45,24.0,484.0,555.25,426.24
2016,11,12,13,30,594.0,137.0,1.5,24.0,434.0,533.47,412.2
2016,11,12,13,45,597.0,128.0,1.6,24.0,412.0,551.45,428.29
2016,11,12,14,0,600.0,119.0,1.7,24.0,390.0,566.97,442.14
2016,11,12,14,15,683.0,94.5,1.7,23.5,380.5,620.35,484.89
2016,11,12,14,30,766.0,70.0,1.7,23.0,371.0,668.67,522.34
2016,11,12,14,45,738.5,66.5,1.7,23.0,333.0,661.24,517.31
2016,11,12,15,0,711.0,63.0,1.7,23.0,295.0,649.9,509.63
2016,11,12,15,15,670.5,59.0,1.6,22.5,253.5,624.13,491.14
2016,11,12,15,30,630.0,55.0,1.5,22.0,212.0,601.19,473.71
2016,11,12,15,45,565.5,49.0,1.45,21.5,169.0,548.44,432.91
2016,11,12,16,0,501.0,43.0,1.4,21.0,126.0,493.25,387.89
2016,11,12,16,15,398.0,34.0,1.4,20.0,86.5,402.64,312.04
2016,11,12,16,30,295.0,25.0,1.4,19.0,47.0,305.09,186.98
2016,11,12,16,45,147.5,12.5,1.4,18.0,23.5,122.33,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,13.0,17.0,10.23,0.0
2016,11,13,7,15,269.0,24.5,0.65,13.5,51.5,20.19,8.06
2016,11,13,7,30,403.0,36.0,0.7,14.0,86.0,29.85,19.98
2016,11,13,7,45,476.5,45.0,0.75,14.5,127.0,37.17,27.07
2016,11,13,8,0,550.0,54.0,0.8,15.0,168.0,44.47,33.84
2016,11,13,8,15,600.5,59.5,0.75,15.0,210.5,48.83,37.94
2016,11,13,8,30,651.0,65.0,0.7,15.0,253.0,53.23,41.93
2016,11,13,8,45,684.0,69.5,0.65,15.5,292.5,56.68,44.9
2016,11,13,9,0,717.0,74.0,0.6,16.0,332.0,60.12,47.79
2016,11,13,9,15,741.0,77.0,0.55,16.0,368.0,67.46,54.14
2016,11,13,9,30,765.0,80.0,0.5,16.0,404.0,69.83,56.1
2016,11,13,9,45,784.5,82.0,0.5,16.5,434.5,71.39,57.22
2016,11,13,10,0,804.0,84.0,0.5,17.0,465.0,72.96,58.37
2016,11,13,10,15,816.5,85.5,0.55,18.0,489.5,74.06,58.97
2016,11,13,10,30,829.0,87.0,0.6,19.0,514.0,94.02,59.1
2016,11,13,10,45,839.5,87.0,0.65,20.0,531.5,147.02,82.69
2016,11,13,11,0,850.0,87.0,0.7,21.0,549.0,200.47,119.55
2016,11,13,11,15,854.0,87.5,0.75,21.0,558.5,253.15,162.75
2016,11,13,11,30,858.0,88.0,0.8,21.0,568.0,305.12,207.96
2016,11,13,11,45,859.0,88.0,0.85,21.5,570.0,354.78,251.57
2016,11,13,12,0,860.0,88.0,0.9,22.0,572.0,402.96,293.47
2016,11,13,12,15,857.5,87.5,0.95,22.0,566.0,447.54,332.39
2016,11,13,12,30,855.0,87.0,1.0,22.0,560.0,489.9,368.73
2016,11,13,12,45,853.0,85.0,1.05,22.5,547.0,528.66,400.8
2016,11,13,13,0,851.0,83.0,1.1,23.0,534.0,564.84,430.13
2016,11,13,13,15,841.5,82.0,1.1,23.0,513.5,594.94,454.84
2016,11,13,13,30,832.0,81.0,1.1,23.0,493.0,621.71,476.65
2016,11,13,13,45,818.0,79.0,1.1,23.0,465.5,641.08,492.79
2016,11,13,14,0,804.0,77.0,1.1,23.0,438.0,656.74,506.03
2016,11,13,14,15,784.0,74.5,1.05,23.0,404.5,663.89,512.35
2016,11,13,14,30,764.0,72.0,1.0,23.0,371.0,667.12,514.92
2016,11,13,14,45,735.0,69.0,1.0,23.0,332.5,659.2,510.01
2016,11,13,15,0,706.0,66.0,1.0,23.0,294.0,647.27,502.03
2016,11,13,15,15,665.0,61.0,0.9,22.5,252.0,625.78,486.57
2016,11,13,15,30,624.0,56.0,0.8,22.0,210.0,595.97,464.12
2016,11,13,15,45,560.0,50.0,0.7,21.5,167.5,543.79,423.83
2016,11,13,16,0,496.0,44.0,0.6,21.0,125.0,489.05,379.36
2016,11,13,16,15,392.0,34.5,0.7,20.0,85.5,397.35,304.21
2016,11,13,16,30,288.0,25.0,0.8,19.0,46.0,297.03,171.8
2016,11,13,16,45,144.0,12.5,0.9,18.5,23.0,119.3,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,6.0,0.6,12.0,7.5,0.0,0.0
2016,11,14,7,0,141.0,12.0,0.6,12.0,15.0,9.44,0.0
2016,11,14,7,15,279.0,23.0,0.55,12.5,49.5,18.99,6.4
2016,11,14,7,30,417.0,34.0,0.5,13.0,84.0,28.3,18.65
2016,11,14,7,45,496.0,42.0,0.5,13.5,126.0,34.91,25.19
2016,11,14,8,0,575.0,50.0,0.5,14.0,168.0,41.57,31.42
2016,11,14,8,15,626.0,55.5,0.45,14.5,211.0,46.07,35.57
2016,11,14,8,30,677.0,61.0,0.4,15.0,254.0,50.59,39.61
2016,11,14,8,45,709.0,65.0,0.4,15.5,294.0,58.2,46.26
2016,11,14,9,0,741.0,69.0,0.4,16.0,334.0,61.59,49.09
2016,11,14,9,15,370.5,102.0,0.4,16.5,234.5,72.32,58.29
2016,11,14,9,30,0.0,135.0,0.4,17.0,135.0,98.15,80.38
2016,11,14,9,45,409.5,108.0,0.45,18.0,300.5,76.03,60.83
2016,11,14,10,0,819.0,81.0,0.5,19.0,466.0,71.14,56.32
2016,11,14,10,15,453.0,152.5,0.5,19.5,367.5,103.08,83.37
2016,11,14,10,30,87.0,224.0,0.5,20.0,269.0,151.86,117.1
2016,11,14,10,45,65.0,223.5,0.55,20.5,257.5,159.62,121.54
2016,11,14,11,0,43.0,223.0,0.6,21.0,246.0,164.2,125.38
2016,11,14,11,15,42.5,227.0,0.55,21.0,250.5,173.26,132.5
2016,11,14,11,30,42.0,231.0,0.5,21.0,255.0,182.24,139.68
2016,11,14,11,45,42.5,232.0,0.45,21.5,256.0,189.38,145.16
2016,11,14,12,0,43.0,233.0,0.4,22.0,257.0,196.49,150.61
2016,11,14,12,15,453.0,159.0,0.4,22.5,408.0,332.2,249.81
2016,11,14,12,30,863.0,85.0,0.4,23.0,559.0,489.16,363.6
2016,11,14,12,45,859.5,83.5,0.45,23.5,546.0,527.92,393.9
2016,11,14,13,0,856.0,82.0,0.5,24.0,533.0,563.98,422.65
2016,11,14,13,15,847.0,81.0,0.55,24.0,512.5,594.54,447.67
2016,11,14,13,30,838.0,80.0,0.6,24.0,492.0,621.81,469.92
2016,11,14,13,45,824.5,78.0,0.7,24.0,464.5,641.7,487.27
2016,11,14,14,0,811.0,76.0,0.8,24.0,437.0,657.9,501.83
2016,11,14,14,15,791.5,73.5,0.85,23.5,403.5,665.62,510.54
2016,11,14,14,30,772.0,71.0,0.9,23.0,370.0,669.43,515.53
2016,11,14,14,45,743.5,67.5,0.95,23.0,331.5,661.54,511.17
2016,11,14,15,0,715.0,64.0,1.0,23.0,293.0,649.66,503.72
2016,11,14,15,15,673.5,59.5,0.95,22.0,251.0,622.81,485.79
2016,11,14,15,30,632.0,55.0,0.9,21.0,209.0,599.04,468.98
2016,11,14,15,45,567.5,48.5,0.85,20.5,166.0,546.06,428.15
2016,11,14,16,0,503.0,42.0,0.8,20.0,123.0,490.63,383.08
2016,11,14,16,15,397.0,32.5,0.85,19.0,83.5,397.82,305.44
2016,11,14,16,30,291.0,23.0,0.9,18.0,44.0,295.25,161.28
2016,11,14,16,45,145.5,11.5,0.95,17.0,22.0,119.3,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.5,5.5,0.9,10.0,7.5,0.0,0.0
2016,11,15,7,0,191.0,11.0,0.9,10.0,15.0,8.65,0.0
2016,11,15,7,15,332.5,20.5,1.1,11.0,49.5,18.6,5.08
2016,11,15,7,30,474.0,30.0,1.3,12.0,84.0,27.5,17.89
2016,11,15,7,45,547.0,36.0,1.55,13.0,125.5,33.06,23.52
2016,11,15,8,0,620.0,42.0,1.8,14.0,167.0,38.71,28.8
2016,11,15,8,15,666.0,46.5,1.9,14.5,209.0,42.91,32.7
2016,11,15,8,30,712.0,51.0,2.0,15.0,251.0,47.13,36.48
2016,11,15,8,45,367.0,92.0,2.1,15.5,196.0,66.52,53.59
2016,11,15,9,0,22.0,133.0,2.2,16.0,141.0,95.19,78.59
2016,11,15,9,15,24.0,146.0,2.3,16.5,156.0,104.26,86.18
2016,11,15,9,30,26.0,159.0,2.4,17.0,171.0,113.22,93.61
2016,11,15,9,45,409.0,119.5,2.5,17.5,310.5,83.2,67.29
2016,11,15,10,0,792.0,80.0,2.6,18.0,450.0,69.92,55.56
2016,11,15,10,15,558.0,144.0,2.65,18.0,411.5,100.25,81.69
2016,11,15,10,30,324.0,208.0,2.7,18.0,373.0,143.19,108.81
2016,11,15,10,45,320.5,217.0,2.8,18.5,384.5,173.78,125.44
2016,11,15,11,0,317.0,226.0,2.9,19.0,396.0,204.08,147.45
2016,11,15,11,15,317.5,230.0,2.95,19.0,403.0,231.61,170.03
2016,11,15,11,30,318.0,234.0,3.0,19.0,410.0,258.9,193.63
2016,11,15,11,45,283.0,240.5,3.15,19.0,397.5,276.57,211.03
2016,11,15,12,0,248.0,247.0,3.3,19.0,385.0,290.52,225.01
2016,11,15,12,15,248.0,244.0,3.4,19.0,381.0,307.85,240.65
2016,11,15,12,30,248.0,241.0,3.5,19.0,377.0,324.43,255.52
2016,11,15,12,45,194.0,238.5,3.65,19.0,343.0,304.48,241.54
2016,11,15,13,0,140.0,236.0,3.8,19.0,309.0,287.1,228.82
2016,11,15,13,15,70.0,171.0,3.85,19.0,207.5,185.94,148.2
2016,11,15,13,30,0.0,106.0,3.9,19.0,106.0,82.61,63.11
2016,11,15,13,45,107.5,147.0,3.95,19.0,194.5,210.29,170.17
2016,11,15,14,0,215.0,188.0,4.0,19.0,283.0,334.56,272.2
2016,11,15,14,15,110.5,162.0,3.95,18.5,211.0,243.94,198.4
2016,11,15,14,30,6.0,136.0,3.9,18.0,139.0,120.0,95.02
2016,11,15,14,45,3.0,123.0,3.85,17.5,124.5,108.03,85.44
2016,11,15,15,0,0.0,110.0,3.8,17.0,110.0,95.93,75.47
2016,11,15,15,15,0.0,94.5,3.65,16.5,94.5,83.17,64.86
2016,11,15,15,30,0.0,79.0,3.5,16.0,79.0,70.15,53.86
2016,11,15,15,45,0.0,62.5,3.35,16.0,62.5,55.5,41.19
2016,11,15,16,0,0.0,46.0,3.2,16.0,46.0,40.13,27.83
2016,11,15,16,15,0.0,31.0,2.85,15.0,31.0,25.79,15.23
2016,11,15,16,30,0.0,16.0,2.5,14.0,16.0,12.19,0.89
2016,11,15,16,45,0.0,8.0,2.2,13.5,8.0,6.29,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,68.0,5.5,1.55,7.5,7.0,0.0,0.0
2016,11,16,7,0,136.0,11.0,1.6,8.0,14.0,8.65,0.0
2016,11,16,7,15,293.5,22.0,1.95,9.0,48.5,18.26,3.56
2016,11,16,7,30,451.0,33.0,2.3,10.0,83.0,27.69,18.07
2016,11,16,7,45,538.5,39.5,2.65,11.0,126.5,33.23,23.8
2016,11,16,8,0,626.0,46.0,3.0,12.0,170.0,42.18,32.09
2016,11,16,8,15,676.5,51.0,3.25,12.5,213.5,46.75,36.37
2016,11,16,8,30,727.0,56.0,3.5,13.0,257.0,51.35,40.54
2016,11,16,8,45,760.5,59.0,3.75,13.5,298.0,54.15,42.98
2016,11,16,9,0,794.0,62.0,4.0,14.0,339.0,56.97,45.38
2016,11,16,9,15,816.5,64.5,4.05,14.0,375.5,59.25,47.34
2016,11,16,9,30,839.0,67.0,4.1,14.0,412.0,61.51,49.26
2016,11,16,9,45,853.0,69.5,4.15,14.5,442.5,63.61,50.92
2016,11,16,10,0,867.0,72.0,4.2,15.0,473.0,65.67,52.54
2016,11,16,10,15,877.5,73.0,4.2,15.0,497.5,73.34,59.19
2016,11,16,10,30,888.0,74.0,4.2,15.0,522.0,87.48,58.19
2016,11,16,10,45,892.5,76.0,4.2,15.5,538.5,143.25,81.15
2016,11,16,11,0,897.0,78.0,4.2,16.0,555.0,198.78,119.91
2016,11,16,11,15,900.5,78.5,4.2,16.0,564.5,252.51,165.23
2016,11,16,11,30,904.0,79.0,4.2,16.0,574.0,305.38,213.25
2016,11,16,11,45,901.5,80.0,4.25,16.0,575.0,355.72,260.49
2016,11,16,12,0,899.0,81.0,4.3,16.0,576.0,404.22,306.03
2016,11,16,12,15,896.5,80.5,4.25,16.0,570.0,449.36,348.0
2016,11,16,12,30,894.0,80.0,4.2,16.0,564.0,492.22,387.19
2016,11,16,12,45,886.5,79.5,4.2,16.0,550.0,530.16,421.73
2016,11,16,13,0,879.0,79.0,4.2,16.0,536.0,565.13,453.11
2016,11,16,13,15,869.5,78.0,4.15,15.5,515.0,599.28,483.82
2016,11,16,13,30,860.0,77.0,4.1,15.0,494.0,626.98,509.13
2016,11,16,13,45,840.5,76.5,4.1,15.0,465.5,645.34,525.98
2016,11,16,14,0,821.0,76.0,4.1,15.0,437.0,659.67,539.38
2016,11,16,14,15,800.5,73.5,4.0,14.5,403.0,667.07,547.93
2016,11,16,14,30,780.0,71.0,3.9,14.0,369.0,670.47,552.2
2016,11,16,14,45,745.5,69.0,3.85,14.0,329.5,660.16,544.75
2016,11,16,15,0,711.0,67.0,3.8,14.0,290.0,650.93,537.82
2016,11,16,15,15,667.5,62.0,3.5,13.5,248.0,623.13,515.91
2016,11,16,15,30,624.0,57.0,3.2,13.0,206.0,591.8,490.07
2016,11,16,15,45,550.5,51.0,2.95,13.0,162.5,532.78,440.0
2016,11,16,16,0,477.0,45.0,2.7,13.0,119.0,470.92,385.34
2016,11,16,16,15,365.5,34.5,2.4,12.0,80.0,373.31,297.15
2016,11,16,16,30,254.0,24.0,2.1,11.0,41.0,263.05,126.51
2016,11,16,16,45,127.0,12.0,1.85,10.5,20.5,105.08,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,17.0,0.8,6.5,38.0,13.81,0.05
2016,11,17,7,30,397.0,34.0,0.9,7.0,76.0,28.32,18.74
2016,11,17,7,45,493.5,40.5,1.0,7.5,119.0,33.77,24.65
2016,11,17,8,0,590.0,47.0,1.1,8.0,162.0,39.4,30.14
2016,11,17,8,15,642.5,52.0,1.2,8.5,205.0,47.26,37.47
2016,11,17,8,30,695.0,57.0,1.3,9.0,248.0,51.8,41.64
2016,11,17,8,45,737.0,59.5,1.4,9.5,289.5,54.24,43.79
2016,11,17,9,0,779.0,62.0,1.5,10.0,331.0,56.75,45.94
2016,11,17,9,15,802.5,64.5,1.6,10.5,367.5,59.02,47.83
2016,11,17,9,30,826.0,67.0,1.7,11.0,404.0,61.29,49.68
2016,11,17,9,45,847.0,67.5,1.85,12.0,435.5,62.04,50.06
2016,11,17,10,0,868.0,68.0,2.0,13.0,467.0,69.32,56.21
2016,11,17,10,15,879.0,69.5,2.05,13.5,491.5,70.97,57.45
2016,11,17,10,30,890.0,71.0,2.1,14.0,516.0,83.25,56.41
2016,11,17,10,45,898.5,71.0,2.2,14.5,533.5,137.92,77.28
2016,11,17,11,0,907.0,71.0,2.3,15.0,551.0,192.67,114.67
2016,11,17,11,15,911.0,71.5,2.25,15.0,560.5,246.76,159.89
2016,11,17,11,30,915.0,72.0,2.2,15.0,570.0,300.04,207.87
2016,11,17,11,45,916.5,71.5,2.2,15.5,572.5,350.68,254.36
2016,11,17,12,0,918.0,71.0,2.2,16.0,575.0,399.75,299.19
2016,11,17,12,15,916.0,71.0,2.2,16.0,569.0,446.1,341.6
2016,11,17,12,30,914.0,71.0,2.2,16.0,563.0,490.23,381.25
2016,11,17,12,45,908.5,70.0,2.25,16.5,549.5,529.23,415.4
2016,11,17,13,0,903.0,69.0,2.3,17.0,536.0,565.35,446.39
2016,11,17,13,15,894.5,68.0,2.25,17.0,515.0,596.74,473.47
2016,11,17,13,30,886.0,67.0,2.2,17.0,494.0,624.84,497.42
2016,11,17,13,45,872.5,65.5,2.2,17.0,466.5,645.82,515.81
2016,11,17,14,0,859.0,64.0,2.2,17.0,439.0,663.14,531.12
2016,11,17,14,15,840.5,62.0,2.1,16.5,405.5,672.75,540.21
2016,11,17,14,30,822.0,60.0,2.0,16.0,372.0,685.27,550.68
2016,11,17,14,45,795.0,57.5,1.95,16.0,333.0,680.78,547.58
2016,11,17,15,0,768.0,55.0,1.9,16.0,294.0,672.35,541.29
2016,11,17,15,15,728.0,51.0,1.65,15.0,252.0,648.34,523.26
2016,11,17,15,30,688.0,47.0,1.4,14.0,210.0,620.61,501.14
2016,11,17,15,45,627.0,41.5,1.15,13.5,166.5,571.43,460.01
2016,11,17,16,0,566.0,36.0,0.9,13.0,123.0,519.24,413.95
2016,11,17,16,15,457.5,28.5,0.95,12.5,83.0,426.25,330.82
2016,11,17,16,30,349.0,21.0,1.0,12.0,43.0,320.67,136.19
2016,11,17,16,45,174.5,10.5,1.05,11.5,21.5,139.26,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,207.5,15.5,1.75,7.0,37.0,12.61,0.0
2016,11,18,7,30,415.0,31.0,2.0,8.0,74.0,25.92,16.38
2016,11,18,7,45,507.0,38.5,2.25,9.0,117.5,32.25,23.06
2016,11,18,8,0,599.0,46.0,2.5,10.0,161.0,38.7,29.19
2016,11,18,8,15,654.0,51.5,2.45,10.5,204.5,46.97,36.85
2016,11,18,8,30,709.0,57.0,2.4,11.0,248.0,51.98,41.43
2016,11,18,8,45,746.0,60.5,2.4,12.0,290.0,55.16,44.16
2016,11,18,9,0,783.0,64.0,2.4,13.0,332.0,58.37,46.83
2016,11,18,9,15,807.0,67.0,2.65,14.0,369.0,61.0,48.91
2016,11,18,9,30,831.0,70.0,2.9,15.0,406.0,63.61,50.94
2016,11,18,9,45,849.5,71.5,3.15,16.0,437.5,65.01,51.87
2016,11,18,10,0,868.0,73.0,3.4,17.0,469.0,66.41,52.79
2016,11,18,10,15,878.0,74.5,3.5,17.5,493.0,67.65,53.68
2016,11,18,10,30,888.0,76.0,3.6,18.0,517.0,84.22,57.93
2016,11,18,10,45,893.0,77.5,3.75,18.5,534.0,139.62,78.39
2016,11,18,11,0,898.0,79.0,3.9,19.0,551.0,194.81,115.44
2016,11,18,11,15,900.0,79.5,3.95,19.0,559.5,248.22,159.56
2016,11,18,11,30,902.0,80.0,4.0,19.0,568.0,300.61,206.49
2016,11,18,11,45,898.5,81.0,4.1,19.5,568.5,350.51,252.31
2016,11,18,12,0,895.0,82.0,4.2,20.0,569.0,398.47,296.29
2016,11,18,12,15,890.5,81.5,4.25,20.0,562.0,442.6,337.06
2016,11,18,12,30,886.0,81.0,4.3,20.0,555.0,484.29,375.07
2016,11,18,12,45,877.0,80.5,4.35,20.0,540.5,523.31,410.13
2016,11,18,13,0,868.0,80.0,4.4,20.0,526.0,558.04,441.09
2016,11,18,13,15,858.0,79.0,4.4,20.0,505.0,588.47,467.95
2016,11,18,13,30,848.0,78.0,4.4,20.0,484.0,615.53,491.67
2016,11,18,13,45,833.0,76.5,4.4,20.0,456.5,635.42,509.5
2016,11,18,14,0,818.0,75.0,4.4,20.0,429.0,651.56,524.13
2016,11,18,14,15,798.0,72.5,4.2,19.5,395.5,659.34,532.46
2016,11,18,14,30,778.0,70.0,4.0,19.0,362.0,663.19,536.91
2016,11,18,14,45,750.0,66.5,3.8,19.0,324.0,656.15,531.56
2016,11,18,15,0,722.0,63.0,3.6,19.0,286.0,645.11,522.81
2016,11,18,15,15,679.5,58.5,3.15,18.0,244.5,618.1,502.24
2016,11,18,15,30,637.0,54.0,2.7,17.0,203.0,594.36,482.84
2016,11,18,15,45,571.0,47.5,2.3,16.0,160.0,541.09,438.95
2016,11,18,16,0,505.0,41.0,1.9,15.0,117.0,485.3,390.4
2016,11,18,16,15,390.5,31.5,1.75,14.0,78.0,387.39,301.79
2016,11,18,16,30,276.0,22.0,1.6,13.0,39.0,274.29,101.5
2016,11,18,16,45,138.0,11.0,1.5,12.0,19.5,111.94,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,12.0,1.0,0.75,0.0
2016,11,19,7,30,0.0,2.0,4.4,12.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,3.5,4.45,12.5,3.5,2.65,0.0
2016,11,19,8,0,0.0,5.0,4.5,13.0,5.0,3.78,0.0
2016,11,19,8,15,0.0,6.5,4.45,13.0,6.5,4.92,0.0
2016,11,19,8,30,0.0,8.0,4.4,13.0,8.0,6.07,0.0
2016,11,19,8,45,0.0,9.0,4.35,13.5,9.0,6.83,0.5
2016,11,19,9,0,0.0,10.0,4.3,14.0,10.0,7.6,1.18
2016,11,19,9,15,0.0,12.0,4.3,14.0,12.0,9.13,2.55
2016,11,19,9,30,0.0,14.0,4.3,14.0,14.0,10.66,3.91
2016,11,19,9,45,0.0,15.5,4.3,14.5,15.5,11.81,4.9
2016,11,19,10,0,0.0,17.0,4.3,15.0,17.0,12.96,5.9
2016,11,19,10,15,0.0,12.5,4.3,15.0,12.5,9.53,2.82
2016,11,19,10,30,0.0,8.0,4.3,15.0,8.0,6.1,0.0
2016,11,19,10,45,0.0,28.0,4.3,15.5,28.0,21.4,12.5
2016,11,19,11,0,0.0,48.0,4.3,16.0,48.0,36.77,25.42
2016,11,19,11,15,0.0,37.5,4.25,16.0,37.5,28.7,18.59
2016,11,19,11,30,0.0,27.0,4.2,16.0,27.0,20.64,11.79
2016,11,19,11,45,0.0,25.0,4.2,16.5,25.0,19.11,10.47
2016,11,19,12,0,0.0,23.0,4.2,17.0,23.0,17.58,9.15
2016,11,19,12,15,0.0,22.0,4.15,17.0,22.0,16.81,8.51
2016,11,19,12,30,0.0,21.0,4.1,17.0,21.0,16.04,7.87
2016,11,19,12,45,0.0,15.5,4.1,17.0,15.5,11.83,4.32
2016,11,19,13,0,0.0,10.0,4.1,17.0,10.0,7.63,0.78
2016,11,19,13,15,0.0,34.5,4.05,17.0,34.5,26.38,16.62
