Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,30,0.0,59.0,4.0,17.0,59.0,45.23,32.52
2016,11,19,13,45,1.5,102.5,4.0,17.0,103.5,81.15,62.71
2016,11,19,14,0,3.0,146.0,4.0,17.0,148.0,122.36,97.15
2016,11,19,14,15,1.5,105.5,3.85,16.5,106.5,85.45,66.61
2016,11,19,14,30,0.0,65.0,3.7,16.0,65.0,49.83,36.77
2016,11,19,14,45,0.0,57.5,3.6,16.0,57.5,44.03,31.92
2016,11,19,15,0,0.0,50.0,3.5,16.0,50.0,38.24,27.01
2016,11,19,15,15,0.0,42.5,3.3,15.5,42.5,32.47,22.12
2016,11,19,15,30,0.0,35.0,3.1,15.0,35.0,26.7,17.16
2016,11,19,15,45,0.0,27.5,2.95,15.0,27.5,20.95,12.12
2016,11,19,16,0,0.0,20.0,2.8,15.0,20.0,15.21,7.06
2016,11,19,16,15,0.0,13.0,2.75,14.5,13.0,9.87,2.23
2016,11,19,16,30,0.0,6.0,2.7,14.0,6.0,4.54,0.0
2016,11,19,16,45,0.0,3.0,2.65,14.0,3.0,2.36,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,22.5,17.0,1.1,12.5,19.0,13.07,0.0
2016,11,20,7,30,45.0,34.0,1.2,13.0,38.0,25.28,15.04
2016,11,20,7,45,63.0,52.0,1.35,13.5,61.5,37.86,27.38
2016,11,20,8,0,81.0,70.0,1.5,14.0,85.0,50.2,38.76
2016,11,20,8,15,93.0,88.0,1.6,14.0,109.0,62.24,49.8
2016,11,20,8,30,105.0,106.0,1.7,14.0,133.0,74.02,60.45
2016,11,20,8,45,114.5,122.0,1.8,14.5,156.0,84.4,69.57
2016,11,20,9,0,124.0,138.0,1.9,15.0,179.0,94.53,78.31
2016,11,20,9,15,132.0,153.5,1.9,15.0,202.0,104.12,86.61
2016,11,20,9,30,140.0,169.0,1.9,15.0,225.0,113.48,94.62
2016,11,20,9,45,187.5,179.5,1.9,15.5,260.5,120.72,100.54
2016,11,20,10,0,235.0,190.0,1.9,16.0,296.0,124.53,103.45
2016,11,20,10,15,179.0,204.0,1.9,16.0,287.0,134.63,111.96
2016,11,20,10,30,123.0,218.0,1.9,16.0,278.0,142.06,118.14
2016,11,20,10,45,113.5,225.0,1.95,16.0,282.0,158.71,122.46
2016,11,20,11,0,104.0,232.0,2.0,16.0,286.0,175.95,135.7
2016,11,20,11,15,52.0,199.0,2.0,16.0,226.0,155.18,121.01
2016,11,20,11,30,0.0,166.0,2.0,16.0,166.0,125.0,98.56
2016,11,20,11,45,2.5,171.5,2.0,16.0,173.0,130.81,103.29
2016,11,20,12,0,5.0,177.0,2.0,16.0,180.0,137.04,108.35
2016,11,20,12,15,15.5,191.5,2.0,16.0,200.0,153.89,122.04
2016,11,20,12,30,26.0,206.0,2.0,16.0,220.0,172.41,137.2
2016,11,20,12,45,13.0,175.0,2.0,16.0,182.0,143.76,114.06
2016,11,20,13,0,0.0,144.0,2.0,16.0,144.0,113.04,88.95
2016,11,20,13,15,0.0,76.5,1.9,16.0,76.5,58.77,43.94
2016,11,20,13,30,0.0,9.0,1.8,16.0,9.0,6.86,0.17
2016,11,20,13,45,0.0,7.5,1.7,16.0,7.5,5.71,0.0
2016,11,20,14,0,0.0,6.0,1.6,16.0,6.0,4.56,0.0
2016,11,20,14,15,0.0,22.0,1.4,15.5,22.0,16.76,8.71
2016,11,20,14,30,0.0,38.0,1.2,15.0,38.0,29.01,19.26
2016,11,20,14,45,0.0,34.0,1.05,15.0,34.0,25.94,16.65
2016,11,20,15,0,0.0,30.0,0.9,15.0,30.0,22.86,14.02
2016,11,20,15,15,0.0,25.0,0.8,14.5,25.0,19.03,10.75
2016,11,20,15,30,0.0,20.0,0.7,14.0,20.0,15.2,7.44
2016,11,20,15,45,0.0,16.0,0.6,14.0,16.0,12.15,4.73
2016,11,20,16,0,0.0,12.0,0.5,14.0,12.0,9.1,2.01
2016,11,20,16,15,0.0,7.5,0.55,13.5,7.5,5.68,0.0
2016,11,20,16,30,0.0,3.0,0.6,13.0,3.0,2.27,0.0
2016,11,20,16,45,0.0,1.5,0.65,12.5,1.5,1.18,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,1.25,9.5,31.5,12.19,0.0
2016,11,21,7,30,353.0,30.0,1.4,10.0,63.0,24.93,14.67
2016,11,21,7,45,449.5,38.0,1.6,11.0,103.5,31.58,22.1
2016,11,21,8,0,546.0,46.0,1.8,12.0,144.0,38.34,28.53
2016,11,21,8,15,602.5,51.0,2.0,12.0,186.0,42.51,32.57
2016,11,21,8,30,659.0,56.0,2.2,12.0,228.0,50.64,40.04
2016,11,21,8,45,347.0,92.0,2.4,12.5,184.0,66.43,54.15
2016,11,21,9,0,35.0,128.0,2.6,13.0,140.0,89.23,74.29
2016,11,21,9,15,67.5,147.0,2.65,13.5,172.5,101.51,84.89
2016,11,21,9,30,100.0,166.0,2.7,14.0,205.0,113.56,95.15
2016,11,21,9,45,163.0,177.5,2.8,14.5,247.5,119.12,99.66
2016,11,21,10,0,226.0,189.0,2.9,15.0,290.0,127.07,106.2
2016,11,21,10,15,116.0,178.0,2.95,15.0,230.0,119.75,99.68
2016,11,21,10,30,6.0,167.0,3.0,15.0,170.0,120.15,99.9
2016,11,21,10,45,432.0,123.5,3.05,15.5,346.0,116.36,77.48
2016,11,21,11,0,858.0,80.0,3.1,16.0,522.0,177.97,105.1
2016,11,21,11,15,863.0,80.5,3.1,16.0,532.0,230.58,148.08
2016,11,21,11,30,868.0,81.0,3.1,16.0,542.0,282.6,194.5
2016,11,21,11,45,868.5,81.5,3.1,16.5,544.5,332.48,240.21
2016,11,21,12,0,869.0,82.0,3.1,17.0,547.0,380.88,284.53
2016,11,21,12,15,867.0,81.5,3.05,17.0,541.5,425.69,325.8
2016,11,21,12,30,865.0,81.0,3.0,17.0,536.0,468.35,364.46
2016,11,21,12,45,866.5,78.5,3.0,17.0,524.5,508.43,400.27
2016,11,21,13,0,868.0,76.0,3.0,17.0,513.0,543.37,431.4
2016,11,21,13,15,859.0,74.5,2.95,17.0,493.0,576.61,460.27
2016,11,21,13,30,850.0,73.0,2.9,17.0,473.0,603.74,483.88
2016,11,21,13,45,836.0,71.5,2.9,17.0,446.0,624.35,502.24
2016,11,21,14,0,822.0,70.0,2.9,17.0,419.0,641.29,517.46
2016,11,21,14,15,802.0,68.0,2.8,16.5,386.5,649.89,526.59
2016,11,21,14,30,782.0,66.0,2.7,16.0,354.0,654.59,531.9
2016,11,21,14,45,751.0,63.0,2.65,16.0,316.0,646.31,525.9
2016,11,21,15,0,720.0,60.0,2.6,16.0,278.0,633.99,516.48
2016,11,21,15,15,676.5,55.5,2.25,15.5,236.5,606.69,494.46
2016,11,21,15,30,633.0,51.0,1.9,15.0,195.0,575.57,468.23
2016,11,21,15,45,562.5,45.0,1.55,14.5,153.0,526.78,426.57
2016,11,21,16,0,492.0,39.0,1.2,14.0,111.0,468.98,375.28
2016,11,21,16,15,373.5,30.0,1.15,13.0,73.0,369.83,284.01
2016,11,21,16,30,255.0,21.0,1.1,12.0,35.0,252.25,44.57
2016,11,21,16,45,127.5,10.5,1.1,11.5,17.5,102.89,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,151.0,16.0,1.0,8.5,29.5,13.02,0.0
2016,11,22,7,30,302.0,32.0,1.1,9.0,59.0,26.49,15.66
2016,11,22,7,45,397.5,41.5,1.2,9.5,98.5,34.22,24.52
2016,11,22,8,0,493.0,51.0,1.3,10.0,138.0,42.01,32.03
2016,11,22,8,15,552.5,57.5,1.3,10.5,179.5,47.15,36.94
2016,11,22,8,30,612.0,64.0,1.3,11.0,221.0,52.34,41.73
2016,11,22,8,45,654.0,68.0,1.35,11.5,260.5,55.46,44.53
2016,11,22,9,0,696.0,72.0,1.4,12.0,300.0,58.64,47.29
2016,11,22,9,15,697.5,74.5,1.4,12.5,324.5,60.17,48.51
2016,11,22,9,30,699.0,77.0,1.4,13.0,349.0,61.68,49.68
2016,11,22,9,45,751.0,78.0,1.45,13.5,391.5,68.13,55.21
2016,11,22,10,0,803.0,79.0,1.5,14.0,434.0,69.6,56.3
2016,11,22,10,15,720.5,99.5,1.5,14.5,431.0,76.33,61.99
2016,11,22,10,30,638.0,120.0,1.5,15.0,428.0,87.98,71.94
2016,11,22,10,45,577.5,144.0,1.55,15.5,430.0,141.81,94.02
2016,11,22,11,0,517.0,168.0,1.6,16.0,432.0,185.74,125.87
2016,11,22,11,15,512.0,173.0,1.6,16.0,439.0,223.47,156.42
2016,11,22,11,30,507.0,178.0,1.6,16.0,446.0,260.21,188.56
2016,11,22,11,45,552.5,164.0,1.6,16.0,457.0,296.55,219.67
2016,11,22,12,0,598.0,150.0,1.6,16.0,468.0,339.87,256.93
2016,11,22,12,15,569.0,157.5,1.55,16.0,458.0,365.25,281.36
2016,11,22,12,30,540.0,165.0,1.5,16.0,448.0,391.38,305.5
2016,11,22,12,45,414.0,188.0,1.5,16.0,402.0,380.34,300.46
2016,11,22,13,0,288.0,211.0,1.5,16.0,356.0,348.91,278.14
2016,11,22,13,15,421.0,175.0,1.5,16.0,377.0,419.35,335.56
2016,11,22,13,30,554.0,139.0,1.5,16.0,398.0,485.67,389.25
2016,11,22,13,45,605.5,117.5,1.5,16.0,385.5,527.35,423.15
2016,11,22,14,0,657.0,96.0,1.5,16.0,373.0,561.66,451.61
2016,11,22,14,15,575.5,103.0,1.4,15.5,332.0,534.7,432.2
2016,11,22,14,30,494.0,110.0,1.3,15.0,291.0,494.54,402.6
2016,11,22,14,45,463.0,104.0,1.2,15.0,259.5,479.67,391.73
2016,11,22,15,0,432.0,98.0,1.1,15.0,228.0,461.99,377.92
2016,11,22,15,15,402.0,86.5,1.0,14.5,193.5,435.79,357.61
2016,11,22,15,30,372.0,75.0,0.9,14.0,159.0,407.21,334.37
2016,11,22,15,45,333.0,61.5,0.85,13.5,124.5,367.11,300.77
2016,11,22,16,0,294.0,48.0,0.8,13.0,90.0,325.45,263.77
2016,11,22,16,15,214.0,34.0,0.85,12.5,59.0,251.33,193.06
2016,11,22,16,30,134.0,20.0,0.9,12.0,28.0,157.15,14.5
2016,11,22,16,45,67.0,10.0,0.95,11.5,14.0,57.46,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,123.0,17.0,1.1,8.5,27.5,12.95,0.0
2016,11,23,7,30,246.0,34.0,1.1,9.0,55.0,25.84,14.7
2016,11,23,7,45,334.0,46.0,1.1,10.0,93.0,35.04,25.11
2016,11,23,8,0,422.0,58.0,1.1,11.0,131.0,47.31,36.56
2016,11,23,8,15,487.5,65.5,1.25,11.5,172.0,53.0,41.99
2016,11,23,8,30,553.0,73.0,1.4,12.0,213.0,58.75,47.28
2016,11,23,8,45,593.0,79.5,1.55,12.5,252.0,63.46,51.49
2016,11,23,9,0,633.0,86.0,1.7,13.0,291.0,68.17,55.58
2016,11,23,9,15,316.5,85.0,1.75,13.0,187.5,60.9,49.06
2016,11,23,9,30,0.0,84.0,1.8,13.0,84.0,63.78,51.55
2016,11,23,9,45,381.0,88.5,1.85,13.5,255.5,63.66,51.26
2016,11,23,10,0,762.0,93.0,1.9,14.0,427.0,73.18,59.47
2016,11,23,10,15,776.5,95.0,1.95,14.0,451.5,74.47,60.5
2016,11,23,10,30,791.0,97.0,2.0,14.0,476.0,82.05,67.07
2016,11,23,10,45,807.0,96.0,2.05,14.5,495.0,129.21,77.25
2016,11,23,11,0,823.0,95.0,2.1,15.0,514.0,180.17,108.98
2016,11,23,11,15,828.0,96.0,2.15,15.0,524.0,231.53,150.31
2016,11,23,11,30,833.0,97.0,2.2,15.0,534.0,282.39,195.25
2016,11,23,11,45,634.5,146.5,2.25,15.0,480.0,309.34,228.69
2016,11,23,12,0,436.0,196.0,2.3,15.0,426.0,314.0,241.73
2016,11,23,12,15,637.5,144.5,2.35,15.0,478.0,384.38,297.8
2016,11,23,12,30,839.0,93.0,2.4,15.0,530.0,463.15,361.75
2016,11,23,12,45,828.0,94.0,2.45,15.0,516.0,499.78,394.83
2016,11,23,13,0,817.0,95.0,2.5,15.0,502.0,533.31,424.9
2016,11,23,13,15,806.5,93.5,2.55,15.0,482.0,561.51,450.24
2016,11,23,13,30,796.0,92.0,2.6,15.0,462.0,586.4,472.52
2016,11,23,13,45,782.0,89.0,2.7,15.0,435.5,604.22,489.19
2016,11,23,14,0,768.0,86.0,2.8,15.0,409.0,618.4,502.77
2016,11,23,14,15,745.0,83.0,2.8,14.5,376.0,626.65,511.92
2016,11,23,14,30,722.0,80.0,2.8,14.0,343.0,627.96,515.5
2016,11,23,14,45,691.5,75.5,2.8,14.0,305.5,618.34,509.19
2016,11,23,15,0,661.0,71.0,2.8,14.0,268.0,604.9,498.89
2016,11,23,15,15,613.5,65.5,2.4,13.5,227.5,573.97,473.6
2016,11,23,15,30,566.0,60.0,2.0,13.0,187.0,539.43,444.23
2016,11,23,15,45,490.5,52.5,1.7,12.5,145.5,478.18,392.62
2016,11,23,16,0,415.0,45.0,1.4,12.0,104.0,414.03,336.17
2016,11,23,16,15,293.0,33.5,1.3,11.0,67.5,309.98,238.91
2016,11,23,16,30,171.0,22.0,1.2,10.0,31.0,188.13,4.67
2016,11,23,16,45,85.5,11.0,1.15,9.5,15.5,71.78,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,117.0,17.0,0.55,6.0,27.0,13.38,0.0
2016,11,24,7,30,234.0,34.0,0.6,6.0,54.0,25.77,14.36
2016,11,24,7,45,343.5,45.0,0.65,6.0,94.0,37.01,27.23
2016,11,24,8,0,453.0,56.0,0.7,6.0,134.0,45.95,36.07
2016,11,24,8,15,519.0,64.0,0.8,6.5,176.0,52.15,42.06
2016,11,24,8,30,585.0,72.0,0.9,7.0,218.0,58.38,47.88
2016,11,24,8,45,638.5,75.5,1.0,7.5,259.5,61.02,50.3
2016,11,24,9,0,692.0,79.0,1.1,8.0,301.0,63.81,52.74
2016,11,24,9,15,721.5,83.0,1.15,8.5,338.0,66.71,55.22
2016,11,24,9,30,751.0,87.0,1.2,9.0,375.0,69.62,57.65
2016,11,24,9,45,777.0,88.0,1.3,10.0,407.0,70.4,58.03
2016,11,24,10,0,803.0,89.0,1.4,11.0,439.0,77.1,63.67
2016,11,24,10,15,816.5,91.0,1.4,11.5,464.0,78.53,64.7
2016,11,24,10,30,830.0,93.0,1.4,12.0,489.0,79.98,65.76
2016,11,24,10,45,840.5,94.0,1.4,13.0,507.0,127.97,76.32
2016,11,24,11,0,851.0,95.0,1.4,14.0,525.0,181.5,109.29
2016,11,24,11,15,855.5,95.5,1.2,14.0,535.0,233.87,150.87
2016,11,24,11,30,860.0,96.0,1.0,14.0,545.0,285.63,195.9
2016,11,24,11,45,862.0,96.0,0.85,14.5,547.5,335.42,240.17
2016,11,24,12,0,864.0,96.0,0.7,15.0,550.0,383.89,282.83
2016,11,24,12,15,861.0,95.5,0.6,15.0,544.5,428.44,322.18
2016,11,24,12,30,858.0,95.0,0.5,15.0,539.0,470.77,358.57
2016,11,24,12,45,852.0,94.0,0.4,15.5,526.0,508.81,389.8
2016,11,24,13,0,846.0,93.0,0.3,16.0,513.0,544.03,417.7
2016,11,24,13,15,835.5,91.5,0.35,16.0,492.0,573.33,442.76
2016,11,24,13,30,825.0,90.0,0.4,16.0,471.0,599.25,464.9
2016,11,24,13,45,808.0,88.0,0.5,16.0,443.5,617.17,481.49
2016,11,24,14,0,791.0,86.0,0.6,16.0,416.0,631.2,495.03
2016,11,24,14,15,768.5,83.0,0.55,16.0,383.0,640.5,502.9
2016,11,24,14,30,746.0,80.0,0.5,16.0,350.0,642.77,505.43
2016,11,24,14,45,712.5,76.0,0.5,16.0,311.5,632.14,498.78
2016,11,24,15,0,679.0,72.0,0.5,16.0,273.0,617.51,488.32
2016,11,24,15,15,630.5,66.5,0.5,15.5,231.5,586.18,465.76
2016,11,24,15,30,582.0,61.0,0.5,15.0,190.0,551.08,439.15
2016,11,24,15,45,508.0,53.0,0.5,14.5,148.0,490.62,391.57
2016,11,24,16,0,434.0,45.0,0.5,14.0,106.0,427.22,338.71
2016,11,24,16,15,310.5,33.0,0.55,13.0,68.5,321.98,242.57
2016,11,24,16,30,187.0,21.0,0.6,12.0,31.0,196.83,0.0
2016,11,24,16,45,93.5,10.5,0.7,11.5,15.5,77.12,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,54.5,15.0,1.05,5.5,19.5,11.8,0.0
2016,11,25,7,30,109.0,30.0,1.0,6.0,39.0,22.43,11.19
2016,11,25,7,45,165.5,46.0,1.0,6.5,69.0,34.05,24.45
2016,11,25,8,0,222.0,62.0,1.0,7.0,99.0,45.57,35.51
2016,11,25,8,15,254.5,77.5,1.2,7.5,131.5,56.43,45.71
2016,11,25,8,30,287.0,93.0,1.4,8.0,164.0,67.1,55.55
2016,11,25,8,45,309.5,106.5,1.6,9.0,195.0,76.23,63.7
2016,11,25,9,0,332.0,120.0,1.8,10.0,226.0,85.17,71.5
2016,11,25,9,15,360.5,127.0,1.75,10.5,254.0,88.64,74.4
2016,11,25,9,30,389.0,134.0,1.7,11.0,282.0,92.99,78.02
2016,11,25,9,45,273.5,160.5,1.7,12.0,269.0,108.71,91.46
2016,11,25,10,0,158.0,187.0,1.7,13.0,256.0,124.33,104.58
2016,11,25,10,15,234.5,190.0,1.7,13.5,298.0,124.51,104.35
2016,11,25,10,30,311.0,193.0,1.7,14.0,340.0,127.62,106.7
2016,11,25,10,45,319.5,199.0,1.75,14.5,355.0,152.67,112.67
2016,11,25,11,0,328.0,205.0,1.8,15.0,370.0,182.0,131.81
2016,11,25,11,15,310.0,213.0,1.8,15.0,371.0,208.65,153.77
2016,11,25,11,30,292.0,221.0,1.8,15.0,372.0,233.34,175.76
2016,11,25,11,45,327.0,215.5,1.8,15.5,386.0,261.54,198.95
2016,11,25,12,0,362.0,210.0,1.8,16.0,400.0,292.25,224.67
2016,11,25,12,15,301.0,218.0,1.75,16.0,375.0,299.13,233.69
2016,11,25,12,30,240.0,226.0,1.7,16.0,350.0,293.04,231.55
2016,11,25,12,45,293.0,211.5,1.7,16.0,359.5,330.38,262.57
2016,11,25,13,0,346.0,197.0,1.7,16.0,369.0,363.3,290.17
2016,11,25,13,15,257.5,199.5,1.65,15.5,324.5,336.37,270.66
2016,11,25,13,30,169.0,202.0,1.6,15.0,280.0,290.66,235.45
2016,11,25,13,45,106.0,184.5,1.55,15.0,232.5,245.23,199.22
2016,11,25,14,0,43.0,167.0,1.5,15.0,185.0,181.54,147.03
2016,11,25,14,15,111.5,158.0,1.3,14.5,199.0,238.27,195.65
2016,11,25,14,30,180.0,149.0,1.1,14.0,213.0,284.92,235.29
2016,11,25,14,45,165.0,135.5,0.9,14.0,189.5,268.47,221.65
2016,11,25,15,0,150.0,122.0,0.7,14.0,166.0,250.85,207.07
2016,11,25,15,15,137.0,105.0,0.7,13.5,140.5,228.69,189.26
2016,11,25,15,30,124.0,88.0,0.7,13.0,115.0,205.27,169.76
2016,11,25,15,45,107.5,69.5,0.75,12.5,89.5,175.37,144.12
2016,11,25,16,0,91.0,51.0,0.8,12.0,64.0,143.56,115.85
2016,11,25,16,15,45.5,34.5,0.85,11.5,41.0,91.89,67.18
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,15.74,0.0
2016,11,25,16,45,0.0,9.0,0.95,11.0,9.0,7.08,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,1.97,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,3.78,0.0
2016,11,26,7,45,0.0,9.0,2.5,10.0,9.0,6.82,0.28
2016,11,26,8,0,0.0,13.0,2.7,10.0,13.0,9.86,3.17
2016,11,26,8,15,0.0,18.0,2.8,10.0,18.0,13.67,6.73
2016,11,26,8,30,0.0,23.0,2.9,10.0,23.0,17.5,10.28
2016,11,26,8,45,0.0,27.5,3.0,10.5,27.5,20.94,13.43
2016,11,26,9,0,0.0,32.0,3.1,11.0,32.0,24.4,16.54
2016,11,26,9,15,0.0,36.0,3.05,11.0,36.0,27.47,19.31
2016,11,26,9,30,0.0,40.0,3.0,11.0,40.0,30.55,22.07
2016,11,26,9,45,0.0,78.0,2.95,11.0,78.0,59.73,48.31
2016,11,26,10,0,0.0,116.0,2.9,11.0,116.0,86.08,71.73
2016,11,26,10,15,0.0,134.5,2.9,11.0,135.0,98.6,82.7
2016,11,26,10,30,0.0,153.0,2.9,11.0,154.0,110.82,93.36
2016,11,26,10,45,0.0,138.0,2.9,11.0,138.5,102.2,81.78
2016,11,26,11,0,0.0,123.0,2.9,11.0,123.0,92.66,73.64
2016,11,26,11,15,54.0,177.5,3.05,11.0,205.0,139.67,110.77
2016,11,26,11,30,108.0,232.0,3.2,11.0,287.0,194.84,154.69
2016,11,26,11,45,157.5,232.5,3.4,11.0,314.0,221.81,176.12
2016,11,26,12,0,207.0,233.0,3.6,11.0,341.0,252.52,201.52
2016,11,26,12,15,206.5,231.0,3.7,11.0,338.0,266.65,214.81
2016,11,26,12,30,206.0,229.0,3.8,11.0,335.0,280.18,227.55
2016,11,26,12,45,103.0,165.0,3.95,11.0,218.0,191.18,156.1
2016,11,26,13,0,0.0,101.0,4.1,11.0,101.0,78.13,61.31
2016,11,26,13,15,0.0,85.5,4.05,11.0,85.5,65.8,50.95
2016,11,26,13,30,0.0,70.0,4.0,11.0,70.0,53.72,40.67
2016,11,26,13,45,0.0,88.0,4.0,11.0,88.0,68.13,53.11
2016,11,26,14,0,0.0,106.0,4.0,11.0,106.0,84.14,66.9
2016,11,26,14,15,89.0,127.0,3.8,11.0,159.0,188.0,157.44
2016,11,26,14,30,178.0,148.0,3.6,11.0,212.0,281.97,238.09
2016,11,26,14,45,153.0,136.5,3.45,11.0,187.0,260.94,220.26
2016,11,26,15,0,128.0,125.0,3.3,11.0,162.0,238.82,201.42
2016,11,26,15,15,112.5,107.0,3.15,11.0,136.5,213.46,179.73
2016,11,26,15,30,97.0,89.0,3.0,11.0,111.0,186.71,156.32
2016,11,26,15,45,70.0,70.5,2.9,11.0,84.5,149.08,122.86
2016,11,26,16,0,43.0,52.0,2.8,11.0,58.0,96.19,76.21
2016,11,26,16,15,21.5,33.5,2.8,11.0,36.5,58.53,40.64
2016,11,26,16,30,0.0,15.0,2.8,11.0,15.0,11.45,0.0
2016,11,26,16,45,0.0,7.5,2.85,11.0,7.5,5.9,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,100.5,15.0,2.5,9.0,22.5,11.8,0.0
2016,11,27,7,30,201.0,30.0,2.6,9.0,45.0,22.74,9.67
2016,11,27,7,45,333.0,39.5,2.75,9.5,84.5,32.48,22.52
2016,11,27,8,0,465.0,49.0,2.9,10.0,124.0,40.42,30.37
2016,11,27,8,15,532.5,55.5,3.1,10.5,165.0,45.6,35.38
2016,11,27,8,30,600.0,62.0,3.3,11.0,206.0,50.86,40.29
2016,11,27,8,45,654.5,65.0,3.5,11.5,247.5,53.37,42.6
2016,11,27,9,0,709.0,68.0,3.7,12.0,289.0,56.02,44.92
2016,11,27,9,15,738.0,71.0,3.7,12.0,325.0,63.2,51.34
2016,11,27,9,30,767.0,74.0,3.7,12.0,361.0,65.74,53.55
2016,11,27,9,45,689.5,91.0,3.75,12.5,365.0,71.14,58.16
2016,11,27,10,0,612.0,108.0,3.8,13.0,369.0,81.12,66.8
2016,11,27,10,15,729.0,93.5,3.7,13.0,421.5,72.75,59.28
2016,11,27,10,30,846.0,79.0,3.6,13.0,474.0,70.26,57.0
2016,11,27,10,45,855.5,79.5,3.55,13.5,492.0,111.45,64.67
2016,11,27,11,0,865.0,80.0,3.5,14.0,510.0,164.78,96.1
2016,11,27,11,15,869.5,81.0,3.35,14.0,520.0,217.78,138.0
2016,11,27,11,30,874.0,82.0,3.2,14.0,530.0,270.19,184.31
2016,11,27,11,45,874.5,82.0,3.1,14.5,532.5,319.81,229.94
2016,11,27,12,0,875.0,82.0,3.0,15.0,535.0,367.94,274.41
2016,11,27,12,15,872.5,82.0,2.95,15.0,530.0,413.26,316.6
2016,11,27,12,30,870.0,82.0,2.9,15.0,525.0,456.43,356.21
2016,11,27,12,45,700.5,118.5,2.85,15.0,469.5,453.05,359.4
2016,11,27,13,0,531.0,155.0,2.8,15.0,414.0,428.1,343.68
2016,11,27,13,15,508.5,152.5,2.65,15.0,393.0,439.92,355.47
2016,11,27,13,30,486.0,150.0,2.5,15.0,372.0,448.43,364.0
2016,11,27,13,45,487.5,140.0,2.45,15.0,351.5,461.09,375.91
2016,11,27,14,0,489.0,130.0,2.4,15.0,331.0,471.65,385.96
2016,11,27,14,15,504.0,116.0,2.3,14.5,309.0,484.75,398.61
2016,11,27,14,30,519.0,102.0,2.2,14.0,287.0,495.85,409.49
2016,11,27,14,45,475.5,99.0,2.1,14.0,254.5,476.44,394.39
2016,11,27,15,0,432.0,96.0,2.0,14.0,222.0,453.94,376.4
2016,11,27,15,15,397.5,85.0,1.75,13.0,187.5,425.57,354.14
2016,11,27,15,30,363.0,74.0,1.5,12.0,153.0,394.83,328.75
2016,11,27,15,45,312.0,61.0,1.25,11.5,118.0,347.14,287.5
2016,11,27,16,0,261.0,48.0,1.0,11.0,83.0,298.14,243.09
2016,11,27,16,15,130.5,36.0,1.0,10.5,53.5,175.03,131.45
2016,11,27,16,30,0.0,24.0,1.0,10.0,24.0,28.97,0.0
2016,11,27,16,45,0.0,12.0,1.0,10.0,12.0,9.44,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,13.0,2.8,11.0,13.5,10.23,0.0
2016,11,28,7,30,20.0,26.0,3.0,11.0,27.0,19.42,6.47
2016,11,28,7,45,55.5,43.0,3.25,11.0,51.0,31.49,21.39
2016,11,28,8,0,91.0,60.0,3.5,11.0,75.0,43.42,32.83
2016,11,28,8,15,110.5,78.0,3.6,11.0,101.0,55.65,44.25
2016,11,28,8,30,130.0,96.0,3.7,11.0,127.0,67.65,55.32
2016,11,28,8,45,148.5,112.5,3.85,11.5,153.5,78.55,65.15
2016,11,28,9,0,167.0,129.0,4.0,12.0,180.0,89.23,74.61
2016,11,28,9,15,183.5,141.0,4.05,12.0,203.5,97.23,81.7
2016,11,28,9,30,200.0,153.0,4.1,12.0,227.0,105.06,88.55
2016,11,28,9,45,107.5,154.5,4.2,12.5,194.5,105.24,88.41
2016,11,28,10,0,15.0,156.0,4.3,13.0,162.0,111.53,93.65
2016,11,28,10,15,119.0,178.0,4.3,13.0,233.0,119.3,100.33
2016,11,28,10,30,223.0,200.0,4.3,13.0,304.0,133.28,112.42
2016,11,28,10,45,331.0,189.5,4.35,13.0,349.5,144.66,107.79
2016,11,28,11,0,439.0,179.0,4.4,13.0,395.0,174.49,122.9
2016,11,28,11,15,379.5,195.5,4.4,13.0,385.0,206.07,150.62
2016,11,28,11,30,320.0,212.0,4.4,13.0,375.0,230.52,174.66
2016,11,28,11,45,365.5,204.0,4.4,13.5,391.5,260.68,199.76
2016,11,28,12,0,411.0,196.0,4.4,14.0,408.0,298.78,232.09
2016,11,28,12,15,324.0,209.5,4.35,14.0,375.5,298.06,236.14
2016,11,28,12,30,237.0,223.0,4.3,14.0,343.0,286.98,230.43
2016,11,28,12,45,472.0,175.5,4.3,14.0,407.5,388.75,313.3
2016,11,28,13,0,707.0,128.0,4.3,14.0,472.0,497.41,402.09
2016,11,28,13,15,694.5,125.5,4.2,14.0,452.5,521.04,423.5
2016,11,28,13,30,682.0,123.0,4.1,14.0,433.0,541.44,442.18
2016,11,28,13,45,543.0,141.0,4.1,14.0,378.5,494.73,406.9
2016,11,28,14,0,404.0,159.0,4.1,14.0,324.0,444.97,367.81
2016,11,28,14,15,422.0,136.5,4.0,13.5,297.0,450.55,375.08
2016,11,28,14,30,440.0,114.0,3.9,13.0,270.0,453.65,380.03
2016,11,28,14,45,518.5,97.0,3.85,13.0,261.5,503.36,422.11
2016,11,28,15,0,597.0,80.0,3.8,13.0,253.0,559.88,468.35
2016,11,28,15,15,546.5,73.5,3.35,12.5,213.5,525.41,439.78
2016,11,28,15,30,496.0,67.0,2.9,12.0,174.0,487.09,407.14
2016,11,28,15,45,440.0,56.0,2.5,11.5,135.5,437.34,363.71
2016,11,28,16,0,384.0,45.0,2.1,11.0,97.0,385.25,315.57
2016,11,28,16,15,264.0,32.5,1.85,10.5,62.0,283.66,214.64
2016,11,28,16,30,144.0,20.0,1.6,10.0,27.0,160.76,0.0
2016,11,28,16,45,72.0,10.0,1.4,9.5,13.5,60.41,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.5,10.5,1.6,4.5,24.5,8.26,0.0
2016,11,29,7,30,407.0,21.0,1.8,5.0,49.0,19.28,5.63
2016,11,29,7,45,509.0,28.0,2.05,6.0,89.5,25.88,16.89
2016,11,29,8,0,611.0,35.0,2.3,7.0,130.0,32.62,23.68
2016,11,29,8,15,669.0,39.5,2.35,7.5,172.0,37.0,28.0
2016,11,29,8,30,727.0,44.0,2.4,8.0,214.0,41.44,32.22
2016,11,29,8,45,764.0,47.0,2.45,8.5,254.5,44.49,35.04
2016,11,29,9,0,801.0,50.0,2.5,9.0,295.0,47.55,37.8
2016,11,29,9,15,825.5,52.5,2.4,9.5,331.0,54.84,44.31
2016,11,29,9,30,850.0,55.0,2.3,10.0,367.0,57.82,46.86
2016,11,29,9,45,866.0,56.5,2.2,10.5,398.0,59.85,48.52
2016,11,29,10,0,882.0,58.0,2.1,11.0,429.0,61.8,50.09
2016,11,29,10,15,893.0,59.5,2.05,11.5,453.0,63.58,51.5
2016,11,29,10,30,904.0,61.0,2.0,12.0,477.0,65.27,52.82
2016,11,29,10,45,910.5,61.5,2.0,12.5,494.5,103.14,58.41
2016,11,29,11,0,917.0,62.0,2.0,13.0,512.0,157.64,88.81
2016,11,29,11,15,920.5,62.5,2.05,13.0,522.5,211.34,130.52
2016,11,29,11,30,924.0,63.0,2.1,13.0,533.0,264.22,177.14
2016,11,29,11,45,923.5,64.0,2.2,13.5,535.0,315.39,224.33
2016,11,29,12,0,923.0,65.0,2.3,14.0,537.0,364.95,270.45
2016,11,29,12,15,920.5,64.5,2.35,14.0,532.5,410.58,313.37
2016,11,29,12,30,918.0,64.0,2.4,14.0,528.0,453.96,353.67
2016,11,29,12,45,730.0,107.0,2.45,14.5,470.0,452.07,358.05
2016,11,29,13,0,542.0,150.0,2.5,15.0,412.0,425.95,341.24
2016,11,29,13,15,702.0,110.0,2.5,14.5,436.0,508.47,409.71
2016,11,29,13,30,862.0,70.0,2.5,14.0,460.0,588.28,475.61
2016,11,29,13,45,846.0,69.0,2.55,14.0,433.0,609.04,494.23
2016,11,29,14,0,830.0,68.0,2.6,14.0,406.0,626.04,509.93
2016,11,29,14,15,810.0,65.5,2.55,13.5,374.0,634.92,519.59
2016,11,29,14,30,790.0,63.0,2.5,13.0,342.0,639.89,525.88
2016,11,29,14,45,762.0,60.0,2.5,13.0,305.0,634.82,522.49
2016,11,29,15,0,734.0,57.0,2.5,13.0,268.0,625.79,515.45
2016,11,29,15,15,690.0,52.5,2.15,12.0,227.5,599.52,494.46
2016,11,29,15,30,646.0,48.0,1.8,11.0,187.0,569.39,469.02
2016,11,29,15,45,577.5,42.0,1.5,10.5,145.5,515.86,422.78
2016,11,29,16,0,509.0,36.0,1.2,10.0,104.0,469.04,378.43
2016,11,29,16,15,384.5,27.0,1.15,9.5,67.0,368.17,275.53
2016,11,29,16,30,260.0,18.0,1.1,9.0,30.0,243.83,0.0
2016,11,29,16,45,130.0,9.0,1.1,8.5,15.0,101.76,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
