Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,2.0,11.5,0.85,7.5,11.5,9.05,0.0
2016,11,30,7,30,4.0,23.0,0.8,8.0,23.0,17.18,3.17
2016,11,30,7,45,35.0,39.5,0.75,8.5,44.5,29.08,19.37
2016,11,30,8,0,66.0,56.0,0.7,9.0,66.0,40.65,30.62
2016,11,30,8,15,79.0,73.5,0.85,9.0,89.0,52.55,41.81
2016,11,30,8,30,92.0,91.0,1.0,9.0,112.0,64.2,52.63
2016,11,30,8,45,99.5,108.0,1.15,9.5,134.5,75.26,62.65
2016,11,30,9,0,107.0,125.0,1.3,10.0,157.0,86.04,72.26
2016,11,30,9,15,115.5,139.0,1.35,10.5,177.5,94.96,80.04
2016,11,30,9,30,124.0,153.0,1.4,11.0,198.0,103.67,87.51
2016,11,30,9,45,201.0,161.0,1.5,11.5,241.5,110.13,92.93
2016,11,30,10,0,278.0,169.0,1.6,12.0,285.0,113.63,95.68
2016,11,30,10,15,225.0,185.0,1.6,12.0,282.5,124.79,105.31
2016,11,30,10,30,172.0,201.0,1.6,12.0,280.0,132.61,111.95
2016,11,30,10,45,187.5,208.0,1.6,12.5,297.5,147.69,114.48
2016,11,30,11,0,203.0,215.0,1.6,13.0,315.0,170.0,128.72
2016,11,30,11,15,299.5,204.5,1.6,13.0,354.5,196.17,145.16
2016,11,30,11,30,396.0,194.0,1.6,13.0,394.0,232.78,172.11
2016,11,30,11,45,317.5,209.0,1.65,13.5,370.0,248.89,190.01
2016,11,30,12,0,239.0,224.0,1.7,14.0,346.0,253.27,197.65
2016,11,30,12,15,226.5,223.5,1.85,14.0,338.0,265.39,209.67
2016,11,30,12,30,214.0,223.0,2.0,14.0,330.0,275.86,220.07
2016,11,30,12,45,167.0,218.5,2.15,14.0,301.0,265.47,213.58
2016,11,30,13,0,120.0,214.0,2.3,14.0,272.0,250.54,202.76
2016,11,30,13,15,225.5,196.0,2.35,13.5,299.5,301.14,245.79
2016,11,30,13,30,331.0,178.0,2.4,13.0,327.0,369.49,303.23
2016,11,30,13,45,220.0,176.0,2.45,13.0,272.5,317.04,261.13
2016,11,30,14,0,109.0,174.0,2.5,13.0,218.0,244.01,201.17
2016,11,30,14,15,54.5,132.5,2.4,12.5,154.5,157.32,129.41
2016,11,30,14,30,0.0,91.0,2.3,12.0,91.0,72.85,57.09
2016,11,30,14,45,0.0,80.5,2.2,12.0,80.5,64.3,49.9
2016,11,30,15,0,0.0,70.0,2.1,12.0,70.0,55.66,42.48
2016,11,30,15,15,0.0,59.0,1.9,11.5,59.0,46.42,34.53
2016,11,30,15,30,0.0,48.0,1.7,11.0,48.0,37.03,26.35
2016,11,30,15,45,0.0,36.5,1.55,11.0,36.5,27.89,18.25
2016,11,30,16,0,0.0,25.0,1.4,11.0,25.0,19.06,10.38
2016,11,30,16,15,0.0,15.5,1.3,10.5,15.5,11.79,3.44
2016,11,30,16,30,0.0,6.0,1.2,10.0,6.0,4.54,0.0
2016,11,30,16,45,0.0,3.0,1.2,10.0,3.0,2.36,0.0
2016,11,30,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,165.0,10.5,1.35,5.5,21.0,8.26,0.0
2016,12,1,7,30,330.0,21.0,1.4,6.0,42.0,17.53,2.0
2016,12,1,7,45,447.0,29.0,1.5,7.0,81.5,26.52,17.12
2016,12,1,8,0,564.0,37.0,1.6,8.0,121.0,34.08,24.81
2016,12,1,8,15,627.5,42.0,1.9,8.5,163.0,38.78,29.45
2016,12,1,8,30,691.0,47.0,2.2,9.0,205.0,43.56,33.98
2016,12,1,8,45,734.0,50.5,2.55,9.5,245.5,46.95,37.12
2016,12,1,9,0,777.0,54.0,2.9,10.0,286.0,50.37,40.19
2016,12,1,9,15,803.5,56.5,2.95,10.0,323.0,52.81,42.38
2016,12,1,9,30,830.0,59.0,3.0,10.0,360.0,55.24,44.54
2016,12,1,9,45,844.0,62.5,3.15,10.5,390.5,58.21,47.05
2016,12,1,10,0,858.0,66.0,3.3,11.0,421.0,61.11,49.49
2016,12,1,10,15,870.5,67.5,3.35,11.5,446.0,68.56,55.96
2016,12,1,10,30,883.0,69.0,3.4,12.0,471.0,70.22,57.24
2016,12,1,10,45,892.0,70.0,3.45,12.5,489.5,103.37,61.31
2016,12,1,11,0,901.0,71.0,3.5,13.0,508.0,157.7,90.43
2016,12,1,11,15,905.5,71.5,3.55,13.0,518.5,210.96,131.21
2016,12,1,11,30,910.0,72.0,3.6,13.0,529.0,263.51,177.41
2016,12,1,11,45,911.0,72.0,3.65,13.5,532.0,313.8,223.95
2016,12,1,12,0,912.0,72.0,3.7,14.0,535.0,362.6,269.69
2016,12,1,12,15,910.0,72.0,3.65,14.0,530.5,408.61,313.2
2016,12,1,12,30,908.0,72.0,3.6,14.0,526.0,452.49,354.17
2016,12,1,12,45,903.5,71.0,3.55,14.0,514.0,491.96,390.74
2016,12,1,13,0,899.0,70.0,3.5,14.0,502.0,528.73,424.26
2016,12,1,13,15,889.5,69.0,3.45,14.0,482.0,559.99,452.68
2016,12,1,13,30,880.0,68.0,3.4,14.0,462.0,587.98,477.85
2016,12,1,13,45,865.5,66.5,3.4,14.0,435.5,609.1,497.27
2016,12,1,14,0,851.0,65.0,3.4,14.0,409.0,631.77,517.28
2016,12,1,14,15,830.5,62.5,3.3,14.0,376.5,640.98,526.24
2016,12,1,14,30,810.0,60.0,3.2,14.0,344.0,646.23,531.73
2016,12,1,14,45,780.0,57.5,3.1,14.0,306.5,640.95,527.76
2016,12,1,15,0,750.0,55.0,3.0,14.0,269.0,631.62,520.05
2016,12,1,15,15,706.0,50.5,2.6,13.0,228.0,605.87,499.45
2016,12,1,15,30,662.0,46.0,2.2,12.0,187.0,576.28,474.38
2016,12,1,15,45,592.0,40.5,1.85,11.0,145.5,522.78,428.77
2016,12,1,16,0,522.0,35.0,1.5,10.0,104.0,465.82,376.9
2016,12,1,16,15,397.5,26.0,1.5,9.5,66.5,375.2,279.63
2016,12,1,16,30,273.0,17.0,1.5,9.0,29.0,250.94,0.0
2016,12,1,16,45,136.5,8.5,1.5,8.5,14.5,105.72,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,4.0,21.0,7.87,0.0
2016,12,2,7,30,371.0,20.0,2.5,5.0,42.0,18.31,0.59
2016,12,2,7,45,479.0,27.0,2.75,6.0,81.0,24.87,15.61
2016,12,2,8,0,587.0,34.0,3.0,7.0,120.0,31.59,22.62
2016,12,2,8,15,648.5,39.0,3.15,7.5,162.0,36.38,27.35
2016,12,2,8,30,710.0,44.0,3.3,8.0,204.0,41.24,31.97
2016,12,2,8,45,745.5,48.0,3.45,8.5,244.0,45.04,35.51
2016,12,2,9,0,781.0,52.0,3.6,9.0,284.0,48.82,38.94
2016,12,2,9,15,807.0,54.5,3.75,9.5,320.0,51.29,41.09
2016,12,2,9,30,833.0,57.0,3.9,10.0,356.0,53.75,43.19
2016,12,2,9,45,846.0,60.5,4.1,11.0,386.5,56.74,45.64
2016,12,2,10,0,859.0,64.0,4.3,12.0,417.0,65.39,53.12
2016,12,2,10,15,871.5,65.5,4.25,12.0,442.0,67.15,54.61
2016,12,2,10,30,884.0,67.0,4.2,12.0,467.0,68.84,56.02
2016,12,2,10,45,891.5,68.0,4.2,12.5,485.0,99.62,59.31
2016,12,2,11,0,899.0,69.0,4.2,13.0,503.0,153.65,87.59
2016,12,2,11,15,903.5,69.5,4.15,13.0,513.5,206.69,127.9
2016,12,2,11,30,908.0,70.0,4.1,13.0,524.0,259.05,173.83
2016,12,2,11,45,909.0,70.0,4.1,13.5,527.0,309.17,220.25
2016,12,2,12,0,910.0,70.0,4.1,14.0,530.0,357.8,265.92
2016,12,2,12,15,908.0,70.0,4.1,14.0,525.5,403.66,309.52
2016,12,2,12,30,906.0,70.0,4.1,14.0,521.0,447.4,350.62
2016,12,2,12,45,900.5,69.0,4.2,14.5,509.0,486.29,386.53
2016,12,2,13,0,895.0,68.0,4.3,15.0,497.0,522.4,419.3
2016,12,2,13,15,886.0,67.0,4.35,15.0,477.5,553.76,448.23
2016,12,2,13,30,877.0,66.0,4.4,15.0,458.0,581.91,474.0
2016,12,2,13,45,860.5,65.0,4.45,15.0,431.5,602.28,493.18
2016,12,2,14,0,844.0,64.0,4.5,15.0,405.0,624.12,512.9
2016,12,2,14,15,823.5,62.0,4.3,14.5,372.5,633.82,522.86
2016,12,2,14,30,803.0,60.0,4.1,14.0,340.0,639.6,529.39
2016,12,2,14,45,771.0,57.5,3.95,14.0,302.5,632.91,524.35
2016,12,2,15,0,739.0,55.0,3.8,14.0,265.0,622.13,515.35
2016,12,2,15,15,694.0,51.0,3.35,13.0,224.5,596.26,494.65
2016,12,2,15,30,649.0,47.0,2.9,12.0,184.0,566.48,469.4
2016,12,2,15,45,575.5,41.0,2.45,11.5,142.5,509.9,420.17
2016,12,2,16,0,502.0,35.0,2.0,11.0,101.0,449.99,365.01
2016,12,2,16,15,375.5,26.0,1.9,10.0,64.5,358.29,267.05
2016,12,2,16,30,249.0,17.0,1.8,9.0,28.0,232.69,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.0,96.86,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,151.0,10.0,1.35,4.5,18.5,7.87,0.0
2016,12,3,7,30,302.0,20.0,1.5,5.0,37.0,16.65,0.0
2016,12,3,7,45,415.5,28.0,1.65,6.0,74.5,23.44,14.26
2016,12,3,8,0,529.0,36.0,1.8,7.0,112.0,33.01,23.86
2016,12,3,8,15,593.0,41.5,1.95,7.5,152.5,38.09,28.89
2016,12,3,8,30,657.0,47.0,2.1,8.0,193.0,43.24,33.79
2016,12,3,8,45,699.5,50.5,2.25,9.0,232.0,46.56,36.83
2016,12,3,9,0,742.0,54.0,2.4,10.0,271.0,49.92,39.78
2016,12,3,9,15,769.5,56.5,2.4,10.0,307.0,52.32,41.95
2016,12,3,9,30,797.0,59.0,2.4,10.0,343.0,54.72,44.08
2016,12,3,9,45,813.0,62.0,2.4,10.5,373.5,57.31,46.27
2016,12,3,10,0,829.0,65.0,2.4,11.0,404.0,59.86,48.39
2016,12,3,10,15,842.0,66.5,2.45,11.5,428.5,61.22,49.43
2016,12,3,10,30,855.0,68.0,2.5,12.0,453.0,68.91,56.1
2016,12,3,10,45,865.0,68.5,2.6,12.5,471.0,96.35,58.26
2016,12,3,11,0,875.0,69.0,2.7,13.0,489.0,148.79,84.78
2016,12,3,11,15,879.5,69.5,2.75,13.5,500.0,200.49,123.33
2016,12,3,11,30,884.0,70.0,2.8,14.0,511.0,251.55,167.37
2016,12,3,11,45,886.0,70.0,2.9,14.5,514.0,300.68,212.41
2016,12,3,12,0,888.0,70.0,3.0,15.0,517.0,348.47,256.9
2016,12,3,12,15,886.5,69.5,3.0,15.0,513.0,393.02,298.91
2016,12,3,12,30,885.0,69.0,3.0,15.0,509.0,435.51,338.52
2016,12,3,12,45,880.0,68.5,3.0,15.5,497.5,474.19,373.59
2016,12,3,13,0,875.0,68.0,3.0,16.0,486.0,510.24,405.59
2016,12,3,13,15,867.0,67.0,2.95,16.0,467.0,541.42,433.62
2016,12,3,13,30,859.0,66.0,2.9,16.0,448.0,569.53,458.59
2016,12,3,13,45,846.0,64.5,2.9,16.0,422.5,590.95,478.02
2016,12,3,14,0,833.0,63.0,2.9,16.0,397.0,614.02,498.11
2016,12,3,14,15,814.0,61.0,2.7,16.0,366.0,624.5,507.44
2016,12,3,14,30,795.0,59.0,2.5,16.0,335.0,631.17,513.38
2016,12,3,14,45,765.0,56.0,2.35,16.0,298.5,625.24,508.8
2016,12,3,15,0,735.0,53.0,2.2,16.0,262.0,615.34,500.39
2016,12,3,15,15,692.0,49.5,1.9,15.0,222.0,591.66,481.67
2016,12,3,15,30,649.0,46.0,1.6,14.0,182.0,564.14,458.59
2016,12,3,15,45,575.5,40.5,1.3,13.0,141.0,508.35,411.75
2016,12,3,16,0,502.0,35.0,1.0,12.0,100.0,458.85,366.22
2016,12,3,16,15,378.0,26.0,1.0,11.5,64.0,359.52,263.48
2016,12,3,16,30,254.0,17.0,1.0,11.0,28.0,235.78,0.0
2016,12,3,16,45,127.0,8.5,1.05,10.5,14.0,98.51,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,116.5,10.5,0.45,8.0,16.5,8.26,0.0
2016,12,4,7,30,233.0,21.0,0.4,8.0,33.0,17.38,0.0
2016,12,4,7,45,351.0,30.5,0.4,8.5,69.5,25.29,15.5
2016,12,4,8,0,469.0,40.0,0.4,9.0,106.0,33.31,23.95
2016,12,4,8,15,538.5,46.5,0.45,9.5,146.0,38.68,29.22
2016,12,4,8,30,608.0,53.0,0.5,10.0,186.0,44.12,34.35
2016,12,4,8,45,656.5,56.5,0.6,10.5,225.5,47.1,37.14
2016,12,4,9,0,705.0,60.0,0.7,11.0,265.0,54.29,43.59
2016,12,4,9,15,734.0,63.5,0.8,11.5,301.0,57.33,46.23
2016,12,4,9,30,763.0,67.0,0.9,12.0,337.0,60.37,48.81
2016,12,4,9,45,753.0,77.0,1.05,12.5,363.0,67.76,55.22
2016,12,4,10,0,743.0,87.0,1.2,13.0,389.0,69.17,56.26
2016,12,4,10,15,758.0,89.0,1.2,13.5,413.5,70.51,57.25
2016,12,4,10,30,773.0,91.0,1.2,14.0,438.0,77.82,63.48
2016,12,4,10,45,785.0,92.0,1.25,14.5,456.0,101.64,64.88
2016,12,4,11,0,797.0,93.0,1.3,15.0,474.0,151.58,89.7
2016,12,4,11,15,802.0,93.5,1.3,15.0,484.5,200.61,125.6
2016,12,4,11,30,807.0,94.0,1.3,15.0,495.0,249.22,166.8
2016,12,4,11,45,812.0,93.0,1.3,15.5,498.5,295.96,208.45
2016,12,4,12,0,817.0,92.0,1.3,16.0,502.0,341.77,249.79
2016,12,4,12,15,698.5,117.5,1.4,16.0,466.0,363.29,274.98
2016,12,4,12,30,580.0,143.0,1.5,16.0,430.0,374.72,290.41
2016,12,4,12,45,496.5,159.5,1.6,16.0,401.0,377.64,297.23
2016,12,4,13,0,413.0,176.0,1.7,16.0,372.0,377.82,300.6
2016,12,4,13,15,427.5,165.0,1.75,16.0,361.5,398.2,319.0
2016,12,4,13,30,442.0,154.0,1.8,16.0,351.0,417.68,336.45
2016,12,4,13,45,384.0,154.0,1.9,16.0,318.0,403.41,326.91
2016,12,4,14,0,326.0,154.0,2.0,16.0,285.0,370.77,302.62
2016,12,4,14,15,291.0,151.0,1.8,15.5,261.0,359.51,294.74
2016,12,4,14,30,256.0,148.0,1.6,15.0,237.0,346.14,284.62
2016,12,4,14,45,244.5,133.0,1.45,14.5,210.5,332.55,274.64
2016,12,4,15,0,233.0,118.0,1.3,14.0,184.0,317.19,262.77
2016,12,4,15,15,206.5,102.5,1.2,13.5,154.5,288.68,239.54
2016,12,4,15,30,180.0,87.0,1.1,13.0,125.0,258.54,214.16
2016,12,4,15,45,151.0,69.0,1.0,12.5,96.0,221.07,181.79
2016,12,4,16,0,122.0,51.0,0.9,12.0,67.0,181.75,146.49
2016,12,4,16,15,61.0,34.0,0.9,11.5,42.0,104.21,74.31
2016,12,4,16,30,0.0,17.0,0.9,11.0,17.0,15.02,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.0,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,0.9,8.0,7.0,5.51,0.0
2016,12,5,7,30,0.0,14.0,1.0,8.0,14.0,10.67,0.0
2016,12,5,7,45,0.5,30.5,1.15,8.5,30.5,22.77,13.16
2016,12,5,8,0,1.0,47.0,1.3,9.0,47.0,34.54,24.93
2016,12,5,8,15,9.0,63.5,1.3,9.0,65.0,46.25,35.98
2016,12,5,8,30,17.0,80.0,1.3,9.0,83.0,57.88,46.83
2016,12,5,8,45,23.0,95.5,1.3,9.5,101.0,67.62,55.74
2016,12,5,9,0,29.0,111.0,1.3,10.0,119.0,77.91,64.97
2016,12,5,9,15,33.5,124.5,1.3,10.5,135.5,86.87,72.85
2016,12,5,9,30,38.0,138.0,1.3,11.0,152.0,95.66,80.46
2016,12,5,9,45,27.5,144.5,1.3,11.5,155.0,100.17,84.19
2016,12,5,10,0,17.0,151.0,1.3,12.0,158.0,107.9,90.7
2016,12,5,10,15,12.0,154.0,1.3,12.0,159.5,110.41,92.75
2016,12,5,10,30,7.0,157.0,1.3,12.0,161.0,112.78,94.7
2016,12,5,10,45,3.5,144.5,1.35,12.0,146.5,105.88,84.5
2016,12,5,11,0,0.0,132.0,1.4,12.0,132.0,98.46,78.28
2016,12,5,11,15,21.5,167.5,1.45,12.0,178.0,127.05,101.2
2016,12,5,11,30,43.0,203.0,1.5,12.0,224.0,157.91,125.85
2016,12,5,11,45,21.5,177.5,1.6,12.5,188.0,139.19,111.1
2016,12,5,12,0,0.0,152.0,1.7,13.0,152.0,115.97,92.43
2016,12,5,12,15,1.0,157.5,1.7,13.0,158.0,121.41,97.0
2016,12,5,12,30,2.0,163.0,1.7,13.0,164.0,127.2,101.84
2016,12,5,12,45,3.0,162.5,1.75,13.0,164.0,128.53,103.02
2016,12,5,13,0,4.0,162.0,1.8,13.0,164.0,130.06,104.41
2016,12,5,13,15,16.0,167.5,1.75,12.5,174.5,142.87,115.51
2016,12,5,13,30,28.0,173.0,1.7,12.0,185.0,166.83,136.01
2016,12,5,13,45,28.0,164.0,1.65,12.0,176.0,162.85,132.94
2016,12,5,14,0,28.0,155.0,1.6,12.0,167.0,158.71,129.79
2016,12,5,14,15,23.5,143.5,1.55,12.0,153.0,137.46,112.17
2016,12,5,14,30,19.0,132.0,1.5,12.0,139.0,126.89,103.41
2016,12,5,14,45,15.0,118.0,1.45,12.0,123.0,113.72,92.31
2016,12,5,15,0,11.0,104.0,1.4,12.0,107.0,100.25,80.81
2016,12,5,15,15,5.5,88.5,1.25,11.5,90.0,83.63,66.51
2016,12,5,15,30,0.0,73.0,1.1,11.0,73.0,66.58,51.62
2016,12,5,15,45,0.0,56.0,0.95,10.5,56.0,50.98,37.96
2016,12,5,16,0,0.0,39.0,0.8,10.0,39.0,34.32,23.24
2016,12,5,16,15,0.0,24.5,0.75,9.5,24.5,19.81,9.51
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,7.6,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,3.93,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,1.15,3.5,13.5,10.62,0.0
2016,12,6,7,30,0.0,27.0,1.2,4.0,27.0,19.18,0.0
2016,12,6,7,45,182.0,34.5,1.25,5.0,59.5,25.97,15.81
2016,12,6,8,0,364.0,42.0,1.3,6.0,92.0,34.43,25.1
2016,12,6,8,15,419.5,51.5,1.5,6.5,127.5,41.88,32.37
2016,12,6,8,30,475.0,61.0,1.7,7.0,163.0,49.26,39.36
2016,12,6,8,45,514.5,68.0,1.9,8.0,198.0,54.45,44.13
2016,12,6,9,0,554.0,75.0,2.1,9.0,233.0,59.61,48.72
2016,12,6,9,15,582.0,79.0,2.25,9.5,264.5,62.35,51.11
2016,12,6,9,30,610.0,83.0,2.4,10.0,296.0,65.11,53.46
2016,12,6,9,45,553.0,104.0,2.55,10.5,310.0,78.84,65.61
2016,12,6,10,0,496.0,125.0,2.7,11.0,324.0,88.76,74.22
2016,12,6,10,15,560.0,118.5,2.75,11.0,356.5,87.67,73.13
2016,12,6,10,30,624.0,112.0,2.8,11.0,389.0,83.53,69.35
2016,12,6,10,45,641.5,112.5,2.85,11.5,407.0,100.13,69.11
2016,12,6,11,0,659.0,113.0,2.9,12.0,425.0,143.38,90.35
2016,12,6,11,15,777.0,93.0,2.9,12.0,469.0,192.24,121.86
2016,12,6,11,30,895.0,73.0,2.9,12.0,513.0,249.36,165.87
2016,12,6,11,45,893.5,73.5,2.95,12.5,516.0,298.68,211.3
2016,12,6,12,0,892.0,74.0,3.0,13.0,519.0,346.34,256.06
2016,12,6,12,15,890.0,74.0,3.0,13.0,514.5,391.56,298.98
2016,12,6,12,30,888.0,74.0,3.0,13.0,510.0,434.72,339.5
2016,12,6,12,45,882.0,73.5,3.05,13.0,498.5,473.39,375.73
2016,12,6,13,0,876.0,73.0,3.1,13.0,487.0,511.6,410.67
2016,12,6,13,15,866.0,72.0,3.15,12.5,467.5,542.95,440.3
2016,12,6,13,30,856.0,71.0,3.2,12.0,448.0,571.01,466.81
2016,12,6,13,45,839.0,70.0,3.25,12.0,422.0,591.59,486.11
2016,12,6,14,0,822.0,69.0,3.3,12.0,396.0,608.38,501.98
2016,12,6,14,15,801.0,66.5,3.25,11.5,364.5,617.13,511.79
2016,12,6,14,30,780.0,64.0,3.2,11.0,333.0,621.94,518.12
2016,12,6,14,45,742.5,62.0,3.2,11.0,296.0,612.06,511.49
2016,12,6,15,0,705.0,60.0,3.2,11.0,259.0,597.85,500.14
2016,12,6,15,15,658.5,55.5,2.8,10.5,219.0,576.23,481.63
2016,12,6,15,30,612.0,51.0,2.4,10.0,179.0,546.25,455.11
2016,12,6,15,45,535.0,45.0,2.05,9.5,138.5,488.86,405.2
2016,12,6,16,0,458.0,39.0,1.7,9.0,98.0,428.65,349.82
2016,12,6,16,15,329.0,28.5,1.6,8.5,62.5,324.51,241.87
2016,12,6,16,30,200.0,18.0,1.5,8.0,27.0,196.11,0.0
2016,12,6,16,45,100.0,9.0,1.4,7.5,13.5,79.07,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,4.0,10.0,7.87,0.0
2016,12,7,7,30,0.0,20.0,0.5,4.0,20.0,14.79,0.0
2016,12,7,7,45,86.5,33.5,0.45,4.5,45.0,24.84,14.68
2016,12,7,8,0,173.0,47.0,0.4,5.0,70.0,34.9,25.63
2016,12,7,8,15,196.0,63.0,0.5,5.0,98.0,46.14,36.46
2016,12,7,8,30,219.0,79.0,0.6,5.0,126.0,57.14,46.89
2016,12,7,8,45,233.0,94.0,0.75,5.0,152.5,67.2,56.32
2016,12,7,9,0,247.0,109.0,0.9,5.0,179.0,77.01,65.39
2016,12,7,9,15,259.0,121.5,0.95,5.5,203.5,85.07,72.61
2016,12,7,9,30,271.0,134.0,1.0,6.0,228.0,92.95,79.54
2016,12,7,9,45,282.5,146.0,1.1,6.5,251.5,100.35,85.96
2016,12,7,10,0,294.0,158.0,1.2,7.0,275.0,107.6,92.17
2016,12,7,10,15,326.5,163.5,1.2,7.5,301.5,111.4,95.25
2016,12,7,10,30,359.0,169.0,1.2,8.0,328.0,115.18,98.29
2016,12,7,10,45,347.0,179.0,1.3,8.5,337.5,129.65,100.4
2016,12,7,11,0,335.0,189.0,1.4,9.0,347.0,160.05,118.03
2016,12,7,11,15,216.5,203.0,1.45,9.0,306.0,176.46,134.79
2016,12,7,11,30,98.0,217.0,1.5,9.0,265.0,177.77,141.33
2016,12,7,11,45,84.0,216.0,1.6,9.0,257.5,182.86,146.72
2016,12,7,12,0,70.0,215.0,1.7,9.0,250.0,186.15,150.56
2016,12,7,12,15,35.0,119.0,1.85,9.0,136.5,106.19,84.87
2016,12,7,12,30,0.0,23.0,2.0,9.0,23.0,17.56,9.62
2016,12,7,12,45,48.0,114.5,2.15,9.0,137.5,113.6,92.07
2016,12,7,13,0,96.0,206.0,2.3,9.0,252.0,220.22,181.84
2016,12,7,13,15,56.5,185.0,2.4,9.0,212.0,188.09,155.29
2016,12,7,13,30,17.0,164.0,2.5,9.0,172.0,142.85,117.31
2016,12,7,13,45,10.5,151.5,2.6,9.5,156.5,130.38,106.75
2016,12,7,14,0,4.0,139.0,2.7,10.0,141.0,117.25,95.49
2016,12,7,14,15,2.0,129.0,2.65,9.5,130.0,108.92,88.67
2016,12,7,14,30,0.0,119.0,2.6,9.0,119.0,100.51,81.68
2016,12,7,14,45,0.0,106.0,2.6,9.0,106.0,90.29,72.94
2016,12,7,15,0,0.0,93.0,2.6,9.0,93.0,79.94,64.0
2016,12,7,15,15,0.0,78.5,2.5,8.5,78.5,67.74,53.44
2016,12,7,15,30,0.0,64.0,2.4,8.0,64.0,55.24,42.44
2016,12,7,15,45,0.0,49.5,2.3,8.0,49.5,42.3,30.87
2016,12,7,16,0,0.0,35.0,2.2,8.0,35.0,28.68,18.64
2016,12,7,16,15,0.0,22.5,2.2,8.0,22.5,17.18,7.54
2016,12,7,16,30,0.0,10.0,2.2,8.0,10.0,7.6,0.0
2016,12,7,16,45,0.0,5.0,2.2,8.0,5.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.39,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.75,0.0
2016,12,8,7,45,0.0,3.0,4.2,13.5,3.0,2.27,0.0
2016,12,8,8,0,0.0,5.0,4.2,14.0,5.0,3.78,0.0
2016,12,8,8,15,0.0,7.0,4.15,14.0,7.0,5.3,0.0
2016,12,8,8,30,0.0,9.0,4.1,14.0,9.0,6.82,0.43
2016,12,8,8,45,0.0,11.5,4.1,14.0,11.5,8.73,2.18
2016,12,8,9,0,0.0,14.0,4.1,14.0,14.0,10.63,3.91
2016,12,8,9,15,0.0,16.0,4.0,14.0,16.0,12.16,5.29
2016,12,8,9,30,0.0,18.0,3.9,14.0,18.0,13.69,6.67
2016,12,8,9,45,0.0,76.0,3.85,14.5,76.0,58.04,46.22
2016,12,8,10,0,0.0,134.0,3.8,15.0,134.0,96.97,80.34
2016,12,8,10,15,45.5,161.5,3.7,15.0,182.0,111.39,92.8
2016,12,8,10,30,91.0,189.0,3.6,15.0,230.0,127.68,106.83
2016,12,8,10,45,103.0,198.5,3.55,15.5,246.0,136.73,107.79
2016,12,8,11,0,115.0,208.0,3.5,16.0,262.0,151.68,116.89
2016,12,8,11,15,105.5,212.0,3.4,16.0,262.5,165.59,127.84
2016,12,8,11,30,96.0,216.0,3.3,16.0,263.0,176.29,137.11
2016,12,8,11,45,95.5,218.0,3.2,16.0,265.0,186.8,146.23
2016,12,8,12,0,95.0,220.0,3.1,16.0,267.0,197.1,155.33
2016,12,8,12,15,50.0,193.5,3.0,16.0,218.5,169.52,134.51
2016,12,8,12,30,5.0,167.0,2.9,16.0,170.0,131.45,104.25
2016,12,8,12,45,19.5,177.5,2.85,16.0,187.0,147.92,117.91
2016,12,8,13,0,34.0,188.0,2.8,16.0,204.0,173.82,139.38
2016,12,8,13,15,77.0,190.0,2.7,16.0,224.5,203.3,164.01
2016,12,8,13,30,120.0,192.0,2.6,16.0,245.0,247.3,200.6
2016,12,8,13,45,76.5,174.0,2.55,16.0,207.0,201.5,163.43
2016,12,8,14,0,33.0,156.0,2.5,16.0,169.0,162.66,131.36
2016,12,8,14,15,30.0,144.5,2.35,16.0,155.5,153.96,124.45
2016,12,8,14,30,27.0,133.0,2.2,16.0,142.0,144.9,117.09
2016,12,8,14,45,23.5,119.0,2.1,16.0,126.5,120.65,96.97
2016,12,8,15,0,20.0,105.0,2.0,16.0,111.0,107.76,86.15
2016,12,8,15,15,14.0,90.0,1.8,15.5,93.5,91.6,72.45
2016,12,8,15,30,8.0,75.0,1.6,15.0,76.0,75.07,58.18
2016,12,8,15,45,4.0,58.0,1.45,15.0,58.5,56.74,42.18
2016,12,8,16,0,0.0,41.0,1.3,15.0,41.0,37.31,25.16
2016,12,8,16,15,0.0,26.0,1.25,14.5,26.0,22.25,11.07
2016,12,8,16,30,0.0,11.0,1.2,14.0,11.0,8.37,0.0
2016,12,8,16,45,0.0,5.5,1.15,14.0,5.5,4.33,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,8.65,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,15.91,0.0
2016,12,9,7,45,173.5,30.5,1.3,13.5,53.0,23.05,11.96
2016,12,9,8,0,347.0,39.0,1.4,14.0,84.0,31.96,21.93
2016,12,9,8,15,398.5,49.5,1.6,14.5,118.5,40.23,29.75
2016,12,9,8,30,450.0,60.0,1.8,15.0,153.0,48.38,37.25
2016,12,9,8,45,496.0,66.5,2.05,15.5,188.5,53.23,41.68
2016,12,9,9,0,542.0,73.0,2.3,16.0,224.0,58.08,46.0
2016,12,9,9,15,566.5,78.5,2.4,16.0,255.0,61.9,49.4
2016,12,9,9,30,591.0,84.0,2.5,16.0,286.0,65.7,52.72
2016,12,9,9,45,387.0,125.5,2.6,16.5,263.0,87.75,71.89
2016,12,9,10,0,183.0,167.0,2.7,17.0,240.0,113.14,93.69
2016,12,9,10,15,170.0,179.0,2.75,17.0,250.0,119.97,99.44
2016,12,9,10,30,157.0,191.0,2.8,17.0,260.0,126.58,104.99
2016,12,9,10,45,287.5,181.0,2.9,17.5,313.5,126.63,96.56
2016,12,9,11,0,418.0,171.0,3.0,18.0,367.0,153.03,106.06
2016,12,9,11,15,209.0,157.0,2.9,18.0,255.0,143.36,104.18
2016,12,9,11,30,0.0,143.0,2.8,18.0,143.0,107.58,83.95
2016,12,9,11,45,35.0,178.0,2.75,18.0,195.5,143.19,111.89
2016,12,9,12,0,70.0,213.0,2.7,18.0,248.0,184.08,144.3
2016,12,9,12,15,96.0,215.5,2.6,18.0,262.5,202.44,159.06
2016,12,9,12,30,122.0,218.0,2.5,18.0,277.0,229.36,181.06
2016,12,9,12,45,227.0,203.0,2.45,18.0,310.5,273.76,216.74
2016,12,9,13,0,332.0,188.0,2.4,18.0,344.0,334.45,265.94
2016,12,9,13,15,328.0,181.0,2.25,17.5,330.5,344.87,276.18
2016,12,9,13,30,324.0,174.0,2.1,17.0,317.0,353.77,285.19
2016,12,9,13,45,249.0,171.0,2.0,17.0,277.0,323.51,261.94
2016,12,9,14,0,174.0,168.0,1.9,17.0,237.0,275.08,223.57
2016,12,9,14,15,169.0,155.0,1.7,17.0,218.0,268.38,218.95
2016,12,9,14,30,164.0,142.0,1.5,17.0,199.0,260.53,213.05
2016,12,9,14,45,158.5,127.0,1.35,17.0,177.0,248.75,203.86
2016,12,9,15,0,153.0,112.0,1.2,17.0,155.0,235.79,193.43
2016,12,9,15,15,141.0,96.0,1.1,16.5,131.0,215.64,177.05
2016,12,9,15,30,129.0,80.0,1.0,16.0,107.0,194.19,159.03
2016,12,9,15,45,110.0,63.0,0.9,15.5,82.5,164.62,133.54
2016,12,9,16,0,91.0,46.0,0.8,15.0,58.0,133.24,105.59
2016,12,9,16,15,45.5,31.0,0.75,15.0,37.0,84.57,58.62
2016,12,9,16,30,0.0,16.0,0.7,15.0,16.0,13.18,0.0
2016,12,9,16,45,0.0,8.0,0.7,15.0,8.0,6.29,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
