Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,4.1,15.0,2.0,1.57,0.0
2016,12,10,7,30,0.0,4.0,4.1,15.0,4.0,3.15,0.0
2016,12,10,7,45,0.0,11.0,4.1,15.0,11.0,8.35,0.55
2016,12,10,8,0,0.0,18.0,4.1,15.0,18.0,13.69,6.09
2016,12,10,8,15,0.0,26.0,4.05,15.0,26.0,19.81,11.75
2016,12,10,8,30,0.0,34.0,4.0,15.0,34.0,25.94,17.38
2016,12,10,8,45,0.0,41.5,3.95,15.0,41.5,31.71,22.65
2016,12,10,9,0,0.0,49.0,3.9,15.0,49.0,37.48,27.87
2016,12,10,9,15,0.0,56.5,3.95,15.0,56.5,43.27,33.05
2016,12,10,9,30,0.0,64.0,4.0,15.0,64.0,49.06,38.19
2016,12,10,9,45,0.0,67.0,4.1,15.5,67.0,51.38,40.12
2016,12,10,10,0,0.0,70.0,4.2,16.0,70.0,53.7,42.03
2016,12,10,10,15,0.0,38.0,4.15,16.0,38.0,29.03,20.15
2016,12,10,10,30,0.0,6.0,4.1,16.0,6.0,4.57,0.0
2016,12,10,10,45,0.0,45.5,4.05,16.0,45.5,34.81,23.91
2016,12,10,11,0,0.0,85.0,4.0,16.0,85.0,65.22,49.51
2016,12,10,11,15,0.0,47.5,3.85,16.0,47.5,36.36,25.15
2016,12,10,11,30,0.0,10.0,3.7,16.0,10.0,7.62,0.81
2016,12,10,11,45,0.0,9.5,3.6,16.0,9.5,7.24,0.49
2016,12,10,12,0,0.0,9.0,3.5,16.0,9.0,6.86,0.16
2016,12,10,12,15,0.0,35.0,3.35,16.0,35.0,26.76,17.04
2016,12,10,12,30,0.0,61.0,3.2,16.0,61.0,46.78,33.94
2016,12,10,12,45,0.0,95.5,3.05,16.0,95.5,73.61,56.48
2016,12,10,13,0,0.0,130.0,2.9,16.0,130.0,101.59,79.86
2016,12,10,13,15,0.0,100.5,2.8,16.0,100.5,77.99,60.2
2016,12,10,13,30,0.0,71.0,2.7,16.0,71.0,54.49,40.55
2016,12,10,13,45,0.0,68.5,2.6,16.0,68.5,52.55,38.98
2016,12,10,14,0,0.0,66.0,2.5,16.0,66.0,50.61,37.4
2016,12,10,14,15,0.0,61.0,2.35,15.5,61.0,46.74,34.25
2016,12,10,14,30,0.0,56.0,2.2,15.0,56.0,42.87,31.08
2016,12,10,14,45,0.0,49.5,2.05,15.0,49.5,37.86,26.82
2016,12,10,15,0,0.0,43.0,1.9,15.0,43.0,32.85,22.53
2016,12,10,15,15,0.0,36.5,1.8,15.0,36.5,27.85,18.21
2016,12,10,15,30,0.0,30.0,1.7,15.0,30.0,22.86,13.85
2016,12,10,15,45,0.0,23.0,1.6,15.0,23.0,17.5,9.14
2016,12,10,16,0,0.0,16.0,1.5,15.0,16.0,12.15,4.41
2016,12,10,16,15,0.0,10.0,1.45,14.5,10.0,7.58,0.07
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,9.0,0.85,6.0,9.0,7.08,0.0
2016,12,11,7,30,0.0,18.0,0.8,6.0,18.0,14.16,0.0
2016,12,11,7,45,106.0,30.5,0.75,6.5,43.5,22.76,11.44
2016,12,11,8,0,212.0,43.0,0.7,7.0,69.0,32.23,22.79
2016,12,11,8,15,245.5,57.5,0.75,7.5,98.5,42.63,32.78
2016,12,11,8,30,279.0,72.0,0.8,8.0,128.0,52.8,42.32
2016,12,11,8,45,299.5,85.0,0.9,8.5,157.0,61.62,50.48
2016,12,11,9,0,320.0,98.0,1.0,9.0,186.0,70.24,58.29
2016,12,11,9,15,335.0,109.5,1.1,9.0,212.5,77.61,64.97
2016,12,11,9,30,350.0,121.0,1.2,9.0,239.0,84.83,71.42
2016,12,11,9,45,247.0,144.0,1.3,9.5,231.0,98.58,83.49
2016,12,11,10,0,144.0,167.0,1.4,10.0,223.0,112.35,95.42
2016,12,11,10,15,106.5,175.0,1.5,10.0,218.5,116.65,99.08
2016,12,11,10,30,69.0,183.0,1.6,10.0,214.0,123.92,105.36
2016,12,11,10,45,111.5,194.5,1.75,10.5,246.0,130.2,104.61
2016,12,11,11,0,154.0,206.0,1.9,11.0,278.0,152.32,118.25
2016,12,11,11,15,171.0,210.5,1.9,11.5,292.0,171.72,131.95
2016,12,11,11,30,188.0,215.0,1.9,12.0,306.0,192.77,148.42
2016,12,11,11,45,169.0,217.5,1.95,12.5,300.0,205.24,160.09
2016,12,11,12,0,150.0,220.0,2.0,13.0,294.0,215.53,170.03
2016,12,11,12,15,262.0,204.5,1.95,13.0,332.5,259.98,204.92
2016,12,11,12,30,374.0,189.0,1.9,13.0,371.0,309.61,245.1
2016,12,11,12,45,191.5,177.5,1.9,13.0,271.0,235.33,189.23
2016,12,11,13,0,9.0,166.0,1.9,13.0,171.0,135.61,108.86
2016,12,11,13,15,6.5,158.5,1.95,13.0,162.0,129.89,104.47
2016,12,11,13,30,4.0,151.0,2.0,13.0,153.0,123.87,99.59
2016,12,11,13,45,2.0,105.5,2.05,13.0,106.5,84.25,66.38
2016,12,11,14,0,0.0,60.0,2.1,13.0,60.0,45.97,33.89
2016,12,11,14,15,0.0,55.5,2.0,12.5,55.5,42.49,31.05
2016,12,11,14,30,0.0,51.0,1.9,12.0,51.0,39.01,28.16
2016,12,11,14,45,0.0,45.0,1.85,12.0,45.0,34.39,24.18
2016,12,11,15,0,0.0,39.0,1.8,12.0,39.0,29.77,20.18
2016,12,11,15,15,0.0,33.0,1.5,11.5,33.0,25.16,16.19
2016,12,11,15,30,0.0,27.0,1.2,11.0,27.0,20.56,12.16
2016,12,11,15,45,0.0,21.0,0.95,10.5,21.0,15.97,8.08
2016,12,11,16,0,0.0,15.0,0.7,10.0,15.0,11.39,3.98
2016,12,11,16,15,0.0,9.5,0.7,9.5,9.5,7.2,0.0
2016,12,11,16,30,0.0,4.0,0.7,9.0,4.0,3.02,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.0,2.0,1.57,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,5.5,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,13.38,0.0
2016,12,12,7,45,134.5,28.5,1.1,6.5,44.5,21.46,10.03
2016,12,12,8,0,269.0,40.0,1.2,7.0,72.0,30.4,21.08
2016,12,12,8,15,310.0,53.0,1.25,7.5,104.0,39.94,30.32
2016,12,12,8,30,351.0,66.0,1.3,8.0,136.0,49.31,39.14
2016,12,12,8,45,380.5,77.0,1.4,8.5,167.5,57.06,46.34
2016,12,12,9,0,410.0,88.0,1.5,9.0,199.0,64.67,53.26
2016,12,12,9,15,432.0,96.5,1.4,9.0,228.0,70.4,58.48
2016,12,12,9,30,454.0,105.0,1.3,9.0,257.0,76.04,63.53
2016,12,12,9,45,488.0,110.0,1.25,9.5,287.5,79.53,66.48
2016,12,12,10,0,522.0,115.0,1.2,10.0,318.0,83.04,69.38
2016,12,12,10,15,672.0,92.5,1.1,10.5,372.0,71.64,58.99
2016,12,12,10,30,822.0,70.0,1.0,11.0,426.0,63.4,51.47
2016,12,12,10,45,666.0,109.5,0.95,11.5,406.0,88.87,73.88
2016,12,12,11,0,510.0,149.0,0.9,12.0,386.0,143.04,97.42
2016,12,12,11,15,538.0,146.0,0.95,12.0,401.5,178.98,121.16
2016,12,12,11,30,566.0,143.0,1.0,12.0,417.0,217.05,151.47
2016,12,12,11,45,440.0,173.0,1.05,12.0,386.5,243.82,180.86
2016,12,12,12,0,314.0,203.0,1.1,12.0,356.0,254.25,196.21
2016,12,12,12,15,278.5,206.5,1.1,12.0,342.0,266.44,209.26
2016,12,12,12,30,243.0,210.0,1.1,12.0,328.0,274.96,218.72
2016,12,12,12,45,205.0,208.0,1.15,12.0,306.0,266.63,214.23
2016,12,12,13,0,167.0,206.0,1.2,12.0,284.0,260.88,211.23
2016,12,12,13,15,148.0,198.5,1.15,12.0,265.5,256.39,208.63
2016,12,12,13,30,129.0,191.0,1.1,12.0,247.0,249.84,204.09
2016,12,12,13,45,209.5,173.5,1.1,12.0,259.0,289.19,237.75
2016,12,12,14,0,290.0,156.0,1.1,12.0,271.0,344.9,284.2
2016,12,12,14,15,278.0,146.5,1.0,12.0,249.5,340.92,281.4
2016,12,12,14,30,266.0,137.0,0.9,12.0,228.0,335.22,277.36
2016,12,12,14,45,256.5,122.5,0.85,12.0,203.0,323.52,268.54
2016,12,12,15,0,247.0,108.0,0.8,12.0,178.0,309.99,257.89
2016,12,12,15,15,228.5,93.5,0.75,11.5,150.5,288.36,240.44
2016,12,12,15,30,210.0,79.0,0.7,11.0,123.0,265.06,220.87
2016,12,12,15,45,183.5,63.0,0.65,10.5,95.0,232.04,192.24
2016,12,12,16,0,157.0,47.0,0.6,10.0,67.0,197.27,160.66
2016,12,12,16,15,78.5,33.0,0.6,9.5,43.0,127.44,93.37
2016,12,12,16,30,0.0,19.0,0.6,9.0,19.0,18.24,0.0
2016,12,12,16,45,0.0,9.5,0.65,9.0,9.5,7.47,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,9.5,4.0,3.15,0.0
2016,12,13,7,30,0.0,8.0,1.1,10.0,8.0,6.29,0.0
2016,12,13,7,45,0.0,23.0,1.2,10.5,23.0,17.39,6.49
2016,12,13,8,0,0.0,38.0,1.3,11.0,38.0,28.24,18.78
2016,12,13,8,15,7.5,55.0,1.35,11.5,56.5,40.32,30.11
2016,12,13,8,30,15.0,72.0,1.4,12.0,75.0,52.29,41.13
2016,12,13,8,45,23.0,87.5,1.5,12.5,93.5,62.31,50.26
2016,12,13,9,0,31.0,103.0,1.6,13.0,112.0,72.7,59.55
2016,12,13,9,15,36.5,117.5,1.55,13.0,129.0,82.3,68.12
2016,12,13,9,30,42.0,132.0,1.5,13.0,146.0,91.72,76.43
2016,12,13,9,45,21.0,130.5,1.45,13.5,137.5,94.06,78.25
2016,12,13,10,0,0.0,129.0,1.4,14.0,129.0,93.59,77.57
2016,12,13,10,15,64.5,158.5,1.4,14.0,186.0,109.76,91.61
2016,12,13,10,30,129.0,188.0,1.4,14.0,243.0,124.32,104.12
2016,12,13,10,45,74.5,181.5,1.4,14.0,213.5,124.73,104.31
2016,12,13,11,0,20.0,175.0,1.4,14.0,184.0,127.76,101.38
2016,12,13,11,15,213.0,178.0,1.4,14.0,280.5,155.08,115.17
2016,12,13,11,30,406.0,181.0,1.4,14.0,377.0,211.98,153.38
2016,12,13,11,45,346.0,194.0,1.4,14.5,362.0,232.45,173.81
2016,12,13,12,0,286.0,207.0,1.4,15.0,347.0,248.18,190.35
2016,12,13,12,15,164.0,202.5,1.3,14.5,283.0,218.8,171.93
2016,12,13,12,30,42.0,198.0,1.2,14.0,219.0,174.65,139.51
2016,12,13,12,45,40.5,194.0,1.15,14.0,213.5,176.08,141.2
2016,12,13,13,0,39.0,190.0,1.1,14.0,208.0,177.22,142.48
2016,12,13,13,15,19.5,151.0,1.05,14.0,160.0,130.05,103.96
2016,12,13,13,30,0.0,112.0,1.0,14.0,112.0,87.94,69.0
2016,12,13,13,45,0.0,105.5,0.95,14.0,105.5,83.06,65.08
2016,12,13,14,0,0.0,99.0,0.9,14.0,99.0,78.15,61.03
2016,12,13,14,15,0.0,91.0,0.8,14.0,91.0,71.88,55.82
2016,12,13,14,30,0.0,83.0,0.7,14.0,83.0,65.56,50.54
2016,12,13,14,45,0.0,73.5,0.65,14.0,73.5,57.82,44.0
2016,12,13,15,0,0.0,64.0,0.6,14.0,64.0,49.99,37.32
2016,12,13,15,15,0.0,54.0,0.55,13.5,54.0,41.6,30.16
2016,12,13,15,30,0.0,44.0,0.5,13.0,44.0,33.66,23.27
2016,12,13,15,45,0.0,34.0,0.45,13.0,34.0,25.96,16.48
2016,12,13,16,0,0.0,24.0,0.4,13.0,24.0,18.29,9.66
2016,12,13,16,15,0.0,15.0,0.4,12.5,15.0,11.4,3.13
2016,12,13,16,30,0.0,6.0,0.4,12.0,6.0,4.54,0.0
2016,12,13,16,45,0.0,3.0,0.45,12.0,3.0,2.36,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,10.23,0.0
2016,12,14,7,45,73.0,27.0,2.3,12.5,35.5,20.19,7.84
2016,12,14,8,0,146.0,41.0,2.5,13.0,58.0,30.53,20.47
2016,12,14,8,15,177.0,57.0,2.55,13.0,86.0,41.88,31.23
2016,12,14,8,30,208.0,73.0,2.6,13.0,114.0,53.02,41.56
2016,12,14,8,45,227.5,88.0,2.65,13.5,141.5,63.2,50.83
2016,12,14,9,0,247.0,103.0,2.7,14.0,169.0,73.17,59.73
2016,12,14,9,15,264.5,115.0,2.75,14.0,194.5,81.09,66.81
2016,12,14,9,30,282.0,127.0,2.8,14.0,220.0,88.84,73.65
2016,12,14,9,45,318.5,135.0,2.85,14.5,250.0,94.39,78.31
2016,12,14,10,0,355.0,143.0,2.9,15.0,280.0,99.87,82.87
2016,12,14,10,15,190.0,154.5,2.9,15.0,228.5,106.99,88.97
2016,12,14,10,30,25.0,166.0,2.9,15.0,177.0,118.01,98.44
2016,12,14,10,45,178.5,175.0,2.95,15.0,257.5,120.01,100.05
2016,12,14,11,0,332.0,184.0,3.0,15.0,338.0,149.87,108.97
2016,12,14,11,15,329.5,190.0,3.0,15.0,345.5,177.69,128.6
2016,12,14,11,30,327.0,196.0,3.0,15.0,353.0,205.09,151.15
2016,12,14,11,45,217.0,206.5,3.0,15.5,311.0,207.53,158.64
2016,12,14,12,0,107.0,217.0,3.0,16.0,269.0,196.29,154.11
2016,12,14,12,15,165.0,214.5,3.0,16.0,294.5,227.84,179.35
2016,12,14,12,30,223.0,212.0,3.0,16.0,320.0,261.3,206.76
2016,12,14,12,45,122.0,194.5,3.0,16.0,253.5,218.43,174.56
2016,12,14,13,0,21.0,177.0,3.0,16.0,187.0,150.31,119.97
2016,12,14,13,15,10.5,161.0,2.95,16.0,166.0,133.95,106.77
2016,12,14,13,30,0.0,145.0,2.9,16.0,145.0,116.3,92.21
2016,12,14,13,45,0.0,131.5,2.9,16.0,131.5,105.84,83.65
2016,12,14,14,0,0.0,118.0,2.9,16.0,118.0,95.11,74.81
2016,12,14,14,15,0.0,108.5,2.75,15.5,108.5,87.86,68.97
2016,12,14,14,30,0.0,99.0,2.6,15.0,99.0,80.54,63.01
2016,12,14,14,45,0.0,88.5,2.5,15.0,88.5,72.19,55.99
2016,12,14,15,0,0.0,78.0,2.4,15.0,78.0,63.78,48.84
2016,12,14,15,15,0.0,66.0,2.25,14.5,66.0,53.72,40.29
2016,12,14,15,30,0.0,54.0,2.1,14.0,54.0,43.47,31.46
2016,12,14,15,45,0.0,41.5,1.95,14.0,41.5,32.41,21.8
2016,12,14,16,0,0.0,29.0,1.8,14.0,29.0,22.14,12.76
2016,12,14,16,15,0.0,18.5,1.8,13.5,18.5,14.09,5.17
2016,12,14,16,30,0.0,8.0,1.8,13.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,1.8,13.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,13.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,13.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,11.5,4.25,13.5,11.5,8.73,0.0
2016,12,15,8,0,0.0,19.0,4.3,14.0,19.0,14.46,6.64
2016,12,15,8,15,0.0,28.0,4.2,14.0,28.0,21.35,13.09
2016,12,15,8,30,0.0,37.0,4.1,14.0,37.0,28.26,19.47
2016,12,15,8,45,0.0,46.0,4.05,14.0,46.0,35.19,25.82
2016,12,15,9,0,0.0,55.0,4.0,14.0,55.0,42.13,32.12
2016,12,15,9,15,0.0,63.5,4.05,14.0,63.5,48.53,37.88
2016,12,15,9,30,0.0,72.0,4.1,14.0,72.0,54.82,43.48
2016,12,15,9,45,0.0,79.5,4.15,14.5,79.5,60.36,48.28
2016,12,15,10,0,0.0,87.0,4.2,15.0,87.0,65.85,52.98
2016,12,15,10,15,0.0,65.5,4.2,15.0,65.5,50.22,39.07
2016,12,15,10,30,0.0,44.0,4.2,15.0,44.0,33.65,24.32
2016,12,15,10,45,0.0,56.0,4.2,15.0,56.0,42.9,32.5
2016,12,15,11,0,0.0,68.0,4.2,15.0,68.0,52.17,38.7
2016,12,15,11,15,0.0,71.0,4.15,15.0,71.0,54.5,40.63
2016,12,15,11,30,0.0,74.0,4.1,15.0,74.0,56.83,42.57
2016,12,15,11,45,0.0,74.5,4.1,15.5,74.5,57.22,42.79
2016,12,15,12,0,0.0,75.0,4.1,16.0,75.0,57.61,43.02
2016,12,15,12,15,0.0,91.5,4.1,16.0,91.5,70.33,53.7
2016,12,15,12,30,0.0,108.0,4.1,16.0,108.0,83.19,64.46
2016,12,15,12,45,0.0,98.5,4.2,16.0,98.5,75.95,58.44
2016,12,15,13,0,0.0,89.0,4.3,16.0,89.0,68.56,52.29
2016,12,15,13,15,0.0,70.0,4.45,16.0,70.0,53.72,39.85
2016,12,15,13,30,0.0,51.0,4.6,16.0,51.0,39.04,27.5
2016,12,15,13,45,0.0,40.5,4.75,16.0,40.5,30.95,20.68
2016,12,15,14,0,0.0,30.0,4.9,16.0,30.0,22.89,13.86
2016,12,15,14,15,0.0,28.0,4.9,16.0,28.0,21.35,12.57
2016,12,15,14,30,0.0,26.0,4.9,16.0,26.0,19.81,11.28
2016,12,15,14,45,0.0,23.0,4.95,16.0,23.0,17.51,9.32
2016,12,15,15,0,0.0,20.0,5.0,16.0,20.0,15.21,7.35
2016,12,15,15,15,0.0,17.0,4.9,15.5,17.0,12.92,5.38
2016,12,15,15,30,0.0,14.0,4.8,15.0,14.0,10.62,3.4
2016,12,15,15,45,0.0,10.5,4.7,15.0,10.5,7.96,1.06
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,7.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,7.0,17.0,13.38,0.0
2016,12,16,7,45,214.5,26.5,3.9,7.5,50.5,20.24,6.99
2016,12,16,8,0,429.0,36.0,4.0,8.0,84.0,30.08,20.38
2016,12,16,8,15,511.5,43.0,4.15,8.0,124.0,35.89,26.47
2016,12,16,8,30,594.0,50.0,4.3,8.0,164.0,41.81,32.24
2016,12,16,8,45,648.5,54.5,4.5,8.5,204.5,45.6,35.88
2016,12,16,9,0,703.0,59.0,4.7,9.0,245.0,53.57,43.18
2016,12,16,9,15,736.0,62.0,4.75,9.0,281.5,56.26,45.67
2016,12,16,9,30,769.0,65.0,4.8,9.0,318.0,58.98,48.14
2016,12,16,9,45,795.5,66.5,4.85,9.5,351.0,60.46,49.34
2016,12,16,10,0,822.0,68.0,4.9,10.0,384.0,61.98,50.55
2016,12,16,10,15,837.5,70.0,4.9,10.0,410.0,63.72,52.04
2016,12,16,10,30,853.0,72.0,4.9,10.0,436.0,65.44,53.52
2016,12,16,10,45,863.0,73.0,4.9,10.5,455.5,66.33,54.15
2016,12,16,11,0,873.0,74.0,4.9,11.0,475.0,119.66,67.96
2016,12,16,11,15,878.5,75.0,4.85,11.0,487.0,172.73,102.77
2016,12,16,11,30,884.0,76.0,4.8,11.0,499.0,225.43,146.41
2016,12,16,11,45,884.0,77.0,4.8,11.0,503.5,276.24,193.02
2016,12,16,12,0,884.0,78.0,4.8,11.0,508.0,325.67,240.09
2016,12,16,12,15,883.0,77.5,4.7,11.0,505.5,371.85,284.6
2016,12,16,12,30,882.0,77.0,4.6,11.0,503.0,416.09,326.96
2016,12,16,12,45,878.0,76.5,4.6,11.0,492.5,456.96,365.93
2016,12,16,13,0,874.0,76.0,4.6,11.0,482.0,495.3,401.99
2016,12,16,13,15,865.5,75.0,4.55,11.0,464.5,528.19,432.77
2016,12,16,13,30,857.0,74.0,4.5,11.0,447.0,557.96,460.29
2016,12,16,13,45,841.5,73.0,4.5,11.0,422.5,580.48,481.56
2016,12,16,14,0,826.0,72.0,4.5,11.0,398.0,599.31,499.36
2016,12,16,14,15,806.0,69.5,4.4,10.5,367.5,609.95,510.79
2016,12,16,14,30,786.0,67.0,4.3,10.0,337.0,616.67,518.64
2016,12,16,14,45,755.5,64.0,4.2,10.0,301.0,611.86,515.74
2016,12,16,15,0,725.0,61.0,4.1,10.0,265.0,602.9,508.65
2016,12,16,15,15,680.0,56.5,3.75,9.5,225.5,578.06,487.76
2016,12,16,15,30,635.0,52.0,3.4,9.0,186.0,556.47,468.28
2016,12,16,15,45,566.0,45.5,3.05,8.5,145.5,505.87,423.64
2016,12,16,16,0,497.0,39.0,2.7,8.0,105.0,452.4,373.71
2016,12,16,16,15,248.5,35.0,2.55,7.5,68.0,270.8,209.07
2016,12,16,16,30,0.0,31.0,2.4,7.0,31.0,46.66,0.0
2016,12,16,16,45,0.0,15.5,2.25,6.5,15.5,12.2,0.0
2016,12,16,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,1.2,1.0,18.0,14.16,0.0
2016,12,17,7,45,260.0,24.5,1.3,2.0,53.5,20.25,6.67
2016,12,17,8,0,520.0,31.0,1.4,3.0,89.0,28.64,19.56
2016,12,17,8,15,597.5,37.5,1.55,3.5,131.0,34.72,25.94
2016,12,17,8,30,675.0,44.0,1.7,4.0,173.0,40.88,31.96
2016,12,17,8,45,722.5,48.0,1.9,4.5,214.0,44.71,35.67
2016,12,17,9,0,770.0,52.0,2.1,5.0,255.0,48.58,39.3
2016,12,17,9,15,800.5,55.5,2.2,5.5,293.0,51.86,42.3
2016,12,17,9,30,831.0,59.0,2.3,6.0,331.0,55.13,45.2
2016,12,17,9,45,852.0,61.0,2.4,6.5,363.5,57.09,46.86
2016,12,17,10,0,873.0,63.0,2.5,7.0,396.0,59.04,48.49
2016,12,17,10,15,886.5,64.5,2.5,7.5,422.5,66.09,54.72
2016,12,17,10,30,900.0,66.0,2.5,8.0,449.0,67.87,56.14
2016,12,17,10,45,908.5,67.5,2.55,8.5,468.5,69.46,57.39
2016,12,17,11,0,917.0,69.0,2.6,9.0,488.0,122.71,70.21
2016,12,17,11,15,922.0,69.5,2.6,9.0,500.5,176.76,104.88
2016,12,17,11,30,927.0,70.0,2.6,9.0,513.0,230.25,148.86
2016,12,17,11,45,927.0,70.5,2.6,9.0,517.5,281.79,196.0
2016,12,17,12,0,927.0,71.0,2.6,9.0,522.0,331.85,243.53
2016,12,17,12,15,926.0,71.0,2.55,9.0,519.0,379.45,289.14
2016,12,17,12,30,925.0,71.0,2.5,9.0,516.0,425.08,332.49
2016,12,17,12,45,914.5,72.0,2.5,9.5,504.5,465.5,370.27
2016,12,17,13,0,904.0,73.0,2.5,10.0,493.0,502.87,404.49
2016,12,17,13,15,895.5,72.0,2.4,10.0,475.5,536.14,434.91
2016,12,17,13,30,887.0,71.0,2.3,10.0,458.0,569.72,464.59
2016,12,17,13,45,873.0,69.5,2.25,10.0,433.0,593.61,486.24
2016,12,17,14,0,859.0,68.0,2.2,10.0,408.0,613.81,504.47
2016,12,17,14,15,839.5,65.5,2.05,9.5,376.5,625.7,516.17
2016,12,17,14,30,820.0,63.0,1.9,9.0,345.0,633.63,524.28
2016,12,17,14,45,790.5,60.0,1.75,9.0,309.0,630.32,522.13
2016,12,17,15,0,761.0,57.0,1.6,9.0,273.0,622.87,515.61
2016,12,17,15,15,717.5,53.0,1.4,8.0,232.5,600.4,497.73
2016,12,17,15,30,674.0,49.0,1.2,7.0,192.0,573.81,475.35
2016,12,17,15,45,604.0,43.0,1.05,6.5,150.5,522.17,431.13
2016,12,17,16,0,534.0,37.0,0.9,6.0,109.0,466.77,380.98
2016,12,17,16,15,267.0,35.0,0.95,5.5,71.0,283.78,219.27
2016,12,17,16,30,0.0,33.0,1.0,5.0,33.0,52.14,0.0
2016,12,17,16,45,0.0,16.5,1.05,5.0,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,-0.5,8.0,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,0.0,16.0,9.44,0.0
2016,12,18,7,45,361.0,21.0,1.5,0.5,51.0,19.15,5.42
2016,12,18,8,0,512.0,30.0,1.7,1.0,86.0,27.7,18.83
2016,12,18,8,15,591.5,36.5,1.7,1.5,128.0,33.81,25.3
2016,12,18,8,30,671.0,43.0,1.7,2.0,170.0,39.99,31.38
2016,12,18,8,45,722.0,46.5,1.7,2.5,211.5,43.45,34.79
2016,12,18,9,0,773.0,50.0,1.7,3.0,253.0,46.98,38.14
2016,12,18,9,15,805.0,53.0,1.7,3.5,291.0,49.92,40.85
2016,12,18,9,30,837.0,56.0,1.7,4.0,329.0,52.87,43.49
2016,12,18,9,45,856.5,59.0,1.75,5.0,362.5,55.62,45.8
2016,12,18,10,0,876.0,62.0,1.8,6.0,396.0,63.56,52.82
2016,12,18,10,15,891.5,63.5,1.8,6.5,423.0,65.47,54.37
2016,12,18,10,30,907.0,65.0,1.8,7.0,450.0,67.29,55.84
2016,12,18,10,45,917.0,66.0,1.85,7.5,470.5,68.58,56.82
2016,12,18,11,0,927.0,67.0,1.9,8.0,491.0,120.1,68.57
2016,12,18,11,15,933.0,67.5,1.9,8.0,504.0,174.78,103.14
2016,12,18,11,30,939.0,68.0,1.9,8.0,517.0,228.99,147.43
2016,12,18,11,45,941.0,68.5,1.95,8.5,522.0,281.6,194.94
2016,12,18,12,0,943.0,69.0,2.0,9.0,527.0,332.91,242.94
2016,12,18,12,15,942.0,69.0,2.05,9.0,524.5,381.28,289.16
2016,12,18,12,30,941.0,69.0,2.1,9.0,522.0,427.66,333.16
2016,12,18,12,45,936.0,68.0,2.2,9.0,511.0,469.21,372.65
2016,12,18,13,0,931.0,67.0,2.3,9.0,500.0,508.02,409.07
2016,12,18,13,15,922.5,66.5,2.35,9.0,482.0,542.73,441.26
2016,12,18,13,30,914.0,66.0,2.4,9.0,464.0,574.28,470.18
2016,12,18,13,45,900.5,64.5,2.5,9.0,439.0,598.62,493.06
2016,12,18,14,0,887.0,63.0,2.6,9.0,414.0,619.33,512.61
2016,12,18,14,15,867.5,61.0,2.5,9.0,382.5,637.24,528.45
2016,12,18,14,30,848.0,59.0,2.4,9.0,351.0,646.48,537.08
2016,12,18,14,45,819.0,56.5,2.3,9.0,314.5,644.76,536.64
2016,12,18,15,0,790.0,54.0,2.2,9.0,278.0,638.9,531.59
2016,12,18,15,15,748.5,50.0,1.9,8.0,237.5,618.43,514.91
2016,12,18,15,30,707.0,46.0,1.6,7.0,197.0,593.94,493.68
2016,12,18,15,45,639.5,40.5,1.35,6.0,155.0,545.24,451.84
2016,12,18,16,0,572.0,35.0,1.1,5.0,113.0,492.96,403.99
2016,12,18,16,15,452.0,27.0,1.1,4.5,74.5,397.9,308.93
2016,12,18,16,30,332.0,19.0,1.1,4.0,36.0,286.24,13.0
2016,12,18,16,45,166.0,9.5,1.15,3.5,18.0,126.09,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,11.0,1.3,1.0,15.0,8.65,0.0
2016,12,19,7,45,311.0,21.5,1.45,1.5,48.0,17.87,4.0
2016,12,19,8,0,456.0,32.0,1.6,2.0,81.0,26.9,17.97
2016,12,19,8,15,537.5,38.5,1.65,2.5,121.5,35.24,26.47
2016,12,19,8,30,619.0,45.0,1.7,3.0,162.0,41.3,32.44
2016,12,19,8,45,671.5,49.5,1.75,3.5,202.5,45.47,36.51
2016,12,19,9,0,724.0,54.0,1.8,4.0,243.0,49.7,40.49
2016,12,19,9,15,756.5,57.5,1.85,4.5,280.0,52.9,43.43
2016,12,19,9,30,789.0,61.0,1.9,5.0,317.0,56.11,46.29
2016,12,19,9,45,811.5,63.0,2.0,6.0,349.5,58.0,47.8
2016,12,19,10,0,834.0,65.0,2.1,7.0,382.0,59.91,49.29
2016,12,19,10,15,849.0,67.0,2.2,7.5,408.5,61.68,50.73
2016,12,19,10,30,864.0,69.0,2.3,8.0,435.0,63.44,52.15
2016,12,19,10,45,872.5,70.5,2.4,8.5,454.5,64.7,53.11
2016,12,19,11,0,881.0,72.0,2.5,9.0,474.0,113.23,64.58
2016,12,19,11,15,886.5,72.5,2.45,9.0,486.5,170.91,101.83
2016,12,19,11,30,892.0,73.0,2.4,9.0,499.0,222.74,143.93
2016,12,19,11,45,893.5,73.5,2.4,9.5,504.0,272.98,189.2
2016,12,19,12,0,895.0,74.0,2.4,10.0,509.0,321.96,234.99
2016,12,19,12,15,894.0,74.0,2.4,10.0,506.5,368.22,279.19
2016,12,19,12,30,893.0,74.0,2.4,10.0,504.0,412.58,321.3
2016,12,19,12,45,715.5,109.0,2.45,10.0,449.0,413.46,329.96
2016,12,19,13,0,538.0,144.0,2.5,10.0,394.0,392.51,318.7
2016,12,19,13,15,595.5,123.5,2.45,10.0,391.0,435.72,356.44
2016,12,19,13,30,653.0,103.0,2.4,10.0,388.0,474.62,390.36
2016,12,19,13,45,745.0,86.0,2.35,10.0,394.0,536.89,442.43
2016,12,19,14,0,837.0,69.0,2.3,10.0,400.0,599.49,494.06
2016,12,19,14,15,817.0,66.5,2.1,9.5,370.0,610.72,504.74
2016,12,19,14,30,797.0,64.0,1.9,9.0,340.0,618.01,512.13
2016,12,19,14,45,769.0,61.0,1.75,9.0,304.0,615.49,510.62
2016,12,19,15,0,741.0,58.0,1.6,9.0,268.0,608.94,505.04
2016,12,19,15,15,697.0,54.0,1.4,8.0,228.5,586.07,486.87
2016,12,19,15,30,653.0,50.0,1.2,7.0,189.0,559.09,464.27
2016,12,19,15,45,583.5,44.0,1.05,6.5,148.5,515.71,426.57
2016,12,19,16,0,514.0,38.0,0.9,6.0,108.0,463.02,378.74
2016,12,19,16,15,257.0,36.0,0.9,5.5,71.0,277.43,216.31
2016,12,19,16,30,0.0,34.0,0.9,5.0,34.0,53.67,1.58
2016,12,19,16,45,0.0,17.0,0.95,5.0,17.0,13.38,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,67.0,5.5,1.2,1.0,6.5,0.0,0.0
2016,12,20,7,30,134.0,11.0,1.3,2.0,13.0,8.65,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,44.5,17.36,3.02
2016,12,20,8,0,419.0,31.0,1.5,4.0,76.0,25.91,16.88
2016,12,20,8,15,500.5,38.0,1.5,4.5,115.0,31.81,23.14
2016,12,20,8,30,582.0,45.0,1.5,5.0,154.0,37.79,28.98
2016,12,20,8,45,632.0,49.5,1.55,5.5,192.5,45.1,35.88
2016,12,20,9,0,682.0,54.0,1.6,6.0,231.0,49.23,39.75
2016,12,20,9,15,715.0,57.5,1.55,6.5,267.5,52.39,42.62
2016,12,20,9,30,748.0,61.0,1.5,7.0,304.0,55.54,45.42
2016,12,20,9,45,775.5,62.5,1.5,8.0,336.0,57.08,46.6
2016,12,20,10,0,803.0,64.0,1.5,9.0,368.0,58.65,47.77
2016,12,20,10,15,818.0,65.5,1.55,9.5,394.0,60.03,48.86
2016,12,20,10,30,833.0,67.0,1.6,10.0,420.0,61.42,49.93
2016,12,20,10,45,843.0,68.0,1.65,10.5,439.0,62.34,50.59
2016,12,20,11,0,853.0,69.0,1.7,11.0,458.0,112.91,65.28
2016,12,20,11,15,859.0,70.0,1.7,11.5,470.5,164.01,96.32
2016,12,20,11,30,865.0,71.0,1.7,12.0,483.0,214.77,136.61
2016,12,20,11,45,867.5,71.0,1.75,12.5,488.5,263.39,179.72
2016,12,20,12,0,870.0,71.0,1.8,13.0,494.0,310.87,223.49
2016,12,20,12,15,869.0,71.0,1.85,13.0,491.5,355.86,265.95
2016,12,20,12,30,868.0,71.0,1.9,13.0,489.0,399.01,306.45
2016,12,20,12,45,858.0,72.5,1.95,13.0,478.5,438.71,343.55
2016,12,20,13,0,848.0,74.0,2.0,13.0,468.0,475.63,377.53
2016,12,20,13,15,839.5,73.0,2.05,13.0,451.5,507.78,407.0
2016,12,20,13,30,831.0,72.0,2.1,13.0,435.0,536.91,433.43
2016,12,20,13,45,817.5,70.5,2.15,13.0,411.5,559.52,454.26
2016,12,20,14,0,804.0,69.0,2.2,13.0,388.0,578.65,471.92
2016,12,20,14,15,784.5,66.5,2.05,12.5,358.5,589.39,482.65
