Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,14,30,765.0,64.0,1.9,12.0,329.0,596.33,489.97
2016,12,20,14,45,737.5,60.5,1.75,12.0,294.5,593.03,487.92
2016,12,20,15,0,710.0,57.0,1.6,12.0,260.0,585.83,482.09
2016,12,20,15,15,667.5,53.0,1.45,11.0,222.0,563.74,465.06
2016,12,20,15,30,625.0,49.0,1.3,10.0,184.0,537.76,443.84
2016,12,20,15,45,562.0,43.0,1.15,9.5,144.5,498.59,409.81
2016,12,20,16,0,499.0,37.0,1.0,9.0,105.0,450.75,366.32
2016,12,20,16,15,383.5,28.0,1.0,8.5,69.5,359.59,278.79
2016,12,20,16,30,268.0,19.0,1.0,8.0,34.0,250.42,45.05
2016,12,20,16,45,134.0,9.5,1.05,7.5,17.0,103.26,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,9.44,0.0
2016,12,21,7,45,180.0,22.5,1.15,7.5,41.0,17.2,2.12
2016,12,21,8,0,360.0,33.0,1.3,8.0,70.0,27.33,17.72
2016,12,21,8,15,443.0,40.5,1.4,8.0,108.0,33.49,24.27
2016,12,21,8,30,526.0,48.0,1.5,8.0,146.0,39.73,30.35
2016,12,21,8,45,576.5,53.5,1.6,8.5,183.5,44.17,34.59
2016,12,21,9,0,627.0,59.0,1.7,9.0,221.0,48.65,38.74
2016,12,21,9,15,662.0,63.0,1.75,9.5,256.5,51.84,41.61
2016,12,21,9,30,697.0,67.0,1.8,10.0,292.0,55.04,44.42
2016,12,21,9,45,731.0,67.5,1.9,10.5,324.5,60.28,49.01
2016,12,21,10,0,765.0,68.0,2.0,11.0,357.0,61.07,49.56
2016,12,21,10,15,781.5,70.0,2.0,11.5,383.0,62.76,50.9
2016,12,21,10,30,798.0,72.0,2.0,12.0,409.0,64.46,52.24
2016,12,21,10,45,808.5,73.5,2.05,12.5,428.5,65.68,53.15
2016,12,21,11,0,819.0,75.0,2.1,13.0,448.0,107.98,62.24
2016,12,21,11,15,826.0,75.5,2.1,13.0,460.5,157.99,92.42
2016,12,21,11,30,833.0,76.0,2.1,13.0,473.0,207.85,131.94
2016,12,21,11,45,835.5,76.5,2.1,13.5,478.5,256.33,174.69
2016,12,21,12,0,838.0,77.0,2.1,14.0,484.0,303.77,218.16
2016,12,21,12,15,838.0,77.0,2.1,14.0,482.0,348.72,260.28
2016,12,21,12,30,838.0,77.0,2.1,14.0,480.0,391.98,300.56
2016,12,21,12,45,835.5,76.0,2.15,14.5,471.5,431.38,336.56
2016,12,21,13,0,833.0,75.0,2.2,15.0,463.0,468.49,369.82
2016,12,21,13,15,825.5,73.5,2.15,15.0,446.5,500.16,398.45
2016,12,21,13,30,818.0,72.0,2.1,15.0,430.0,528.88,424.06
2016,12,21,13,45,808.5,70.0,2.1,15.0,407.5,552.9,445.62
2016,12,21,14,0,799.0,68.0,2.1,15.0,385.0,573.7,464.21
2016,12,21,14,15,780.5,65.5,2.0,14.5,356.5,585.01,475.51
2016,12,21,14,30,762.0,63.0,1.9,14.0,328.0,592.61,483.54
2016,12,21,14,45,737.0,59.5,1.85,14.0,294.0,591.03,483.42
2016,12,21,15,0,712.0,56.0,1.8,14.0,260.0,585.67,479.63
2016,12,21,15,15,671.0,52.0,1.6,13.0,222.5,564.8,463.44
2016,12,21,15,30,630.0,48.0,1.4,12.0,185.0,540.13,443.15
2016,12,21,15,45,566.5,42.0,1.2,11.5,145.5,493.52,403.38
2016,12,21,16,0,503.0,36.0,1.0,11.0,106.0,452.24,365.19
2016,12,21,16,15,391.0,27.5,1.05,10.0,70.5,364.25,282.26
2016,12,21,16,30,279.0,19.0,1.1,9.0,35.0,259.19,63.51
2016,12,21,16,45,139.5,9.5,1.15,8.5,17.5,107.22,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,16.5,1.5,6.5,37.5,13.42,0.0
2016,12,22,8,0,412.0,33.0,1.5,7.0,75.0,27.58,17.94
2016,12,22,8,15,498.0,40.5,1.45,7.0,115.0,33.84,24.67
2016,12,22,8,30,584.0,48.0,1.4,7.0,155.0,40.19,30.89
2016,12,22,8,45,641.0,52.5,1.35,7.5,195.5,44.02,34.6
2016,12,22,9,0,698.0,57.0,1.3,8.0,236.0,51.9,41.85
2016,12,22,9,15,731.5,60.5,1.25,8.5,273.0,55.02,44.67
2016,12,22,9,30,765.0,64.0,1.2,9.0,310.0,58.15,47.43
2016,12,22,9,45,789.5,66.0,1.15,10.0,342.5,60.0,48.86
2016,12,22,10,0,814.0,68.0,1.1,11.0,375.0,61.86,50.28
2016,12,22,10,15,829.0,70.0,1.15,11.5,401.5,63.58,51.64
2016,12,22,10,30,844.0,72.0,1.2,12.0,428.0,65.29,52.98
2016,12,22,10,45,854.5,73.0,1.25,13.0,448.0,66.18,53.49
2016,12,22,11,0,865.0,74.0,1.3,14.0,468.0,108.61,61.77
2016,12,22,11,15,871.0,75.0,1.35,14.0,480.5,161.41,93.0
2016,12,22,11,30,877.0,76.0,1.4,14.0,493.0,213.94,134.09
2016,12,22,11,45,879.0,76.0,1.5,14.5,498.5,264.24,178.03
2016,12,22,12,0,881.0,76.0,1.6,15.0,504.0,313.36,222.73
2016,12,22,12,15,880.5,76.0,1.65,15.0,502.0,360.28,266.32
2016,12,22,12,30,880.0,76.0,1.7,15.0,500.0,405.39,307.99
2016,12,22,12,45,878.0,74.5,1.75,15.0,491.0,446.45,345.73
2016,12,22,13,0,876.0,73.0,1.8,15.0,482.0,485.12,380.78
2016,12,22,13,15,868.0,72.0,1.7,15.0,465.0,518.8,410.59
2016,12,22,13,30,860.0,71.0,1.6,15.0,448.0,549.4,437.14
2016,12,22,13,45,848.0,69.5,1.55,15.0,424.5,574.04,458.7
2016,12,22,14,0,836.0,68.0,1.5,15.0,401.0,595.2,477.05
2016,12,22,14,15,816.5,65.5,1.3,14.5,371.0,607.02,487.69
2016,12,22,14,30,797.0,63.0,1.1,14.0,341.0,614.95,494.77
2016,12,22,14,45,769.0,60.0,0.95,14.0,305.5,612.77,493.11
2016,12,22,15,0,741.0,57.0,0.8,14.0,270.0,606.58,487.55
2016,12,22,15,15,698.0,53.0,0.75,13.5,231.0,584.8,470.97
2016,12,22,15,30,655.0,49.0,0.7,13.0,192.0,559.02,450.36
2016,12,22,15,45,585.0,43.5,0.7,12.5,151.0,508.38,409.72
2016,12,22,16,0,515.0,38.0,0.7,12.0,110.0,463.49,370.71
2016,12,22,16,15,400.5,29.0,0.7,11.5,73.0,373.02,286.99
2016,12,22,16,30,286.0,20.0,0.7,11.0,36.0,266.23,80.53
2016,12,22,16,45,143.0,10.0,0.75,11.0,18.0,110.17,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.8,8.0,6.0,4.54,0.0
2016,12,23,8,0,0.0,12.0,4.9,8.0,12.0,9.11,2.07
2016,12,23,8,15,0.0,18.5,4.95,8.0,18.5,14.06,6.89
2016,12,23,8,30,0.0,25.0,5.0,8.0,25.0,19.03,11.59
2016,12,23,8,45,0.0,32.0,5.05,8.5,32.0,24.4,16.58
2016,12,23,9,0,0.0,39.0,5.1,9.0,39.0,29.77,21.53
2016,12,23,9,15,0.0,45.0,5.0,9.0,45.0,34.39,25.78
2016,12,23,9,30,0.0,51.0,4.9,9.0,51.0,39.01,30.0
2016,12,23,9,45,0.0,57.0,4.85,9.5,57.0,43.65,34.12
2016,12,23,10,0,0.0,63.0,4.8,10.0,63.0,48.28,38.21
2016,12,23,10,15,0.0,54.5,4.6,10.5,54.5,41.72,32.15
2016,12,23,10,30,0.0,46.0,4.4,11.0,46.0,35.18,26.15
2016,12,23,10,45,73.5,123.5,4.2,11.5,157.0,87.41,72.75
2016,12,23,11,0,147.0,201.0,4.0,12.0,268.0,142.88,111.83
2016,12,23,11,15,73.5,105.5,4.0,12.0,139.0,87.15,65.7
2016,12,23,11,30,0.0,10.0,4.0,12.0,10.0,7.62,0.9
2016,12,23,11,45,0.0,9.0,4.0,12.0,9.0,6.86,0.25
2016,12,23,12,0,0.0,8.0,4.0,12.0,8.0,6.1,0.0
2016,12,23,12,15,63.0,112.0,4.25,12.0,142.5,111.61,88.03
2016,12,23,12,30,126.0,216.0,4.5,12.0,277.0,223.71,180.97
2016,12,23,12,45,64.5,187.0,4.75,12.0,218.5,178.45,144.92
2016,12,23,13,0,3.0,158.0,5.0,12.0,160.0,125.56,101.33
2016,12,23,13,15,1.5,87.5,5.0,11.5,88.5,68.18,52.93
2016,12,23,13,30,0.0,17.0,5.0,11.0,17.0,12.96,5.56
2016,12,23,13,45,10.5,84.5,5.0,11.0,89.0,71.24,56.01
2016,12,23,14,0,21.0,152.0,5.0,11.0,161.0,138.9,114.02
2016,12,23,14,15,18.0,141.5,4.85,10.5,148.5,130.33,107.03
2016,12,23,14,30,15.0,131.0,4.7,10.0,136.0,121.55,99.83
2016,12,23,14,45,11.5,118.0,4.55,10.0,122.0,109.63,89.64
2016,12,23,15,0,8.0,105.0,4.4,10.0,108.0,97.47,79.12
2016,12,23,15,15,4.0,90.5,4.05,9.5,92.0,83.0,66.57
2016,12,23,15,30,0.0,76.0,3.7,9.0,76.0,68.21,53.56
2016,12,23,15,45,0.0,60.0,3.35,9.0,60.0,53.95,40.89
2016,12,23,16,0,0.0,44.0,3.0,9.0,44.0,38.95,27.48
2016,12,23,16,15,0.0,29.0,2.75,8.5,29.0,24.17,14.02
2016,12,23,16,30,0.0,14.0,2.5,8.0,14.0,10.66,0.0
2016,12,23,16,45,0.0,7.0,2.3,8.0,7.0,5.51,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,15.0,1.6,5.0,37.0,12.22,0.0
2016,12,24,8,0,432.0,30.0,1.7,6.0,74.0,25.17,15.84
2016,12,24,8,15,517.5,37.0,1.9,6.0,113.5,31.12,22.3
2016,12,24,8,30,603.0,44.0,2.1,6.0,153.0,40.33,31.1
2016,12,24,8,45,660.0,48.0,2.35,6.5,194.0,44.11,34.79
2016,12,24,9,0,717.0,52.0,2.6,7.0,235.0,47.98,38.41
2016,12,24,9,15,750.0,55.0,2.65,7.5,272.0,50.82,40.99
2016,12,24,9,30,783.0,58.0,2.7,8.0,309.0,53.67,43.52
2016,12,24,9,45,810.5,59.0,2.8,8.5,342.5,54.91,44.52
2016,12,24,10,0,838.0,60.0,2.9,9.0,376.0,56.19,45.54
2016,12,24,10,15,853.5,62.0,2.95,9.0,402.5,63.69,52.25
2016,12,24,10,30,869.0,64.0,3.0,9.0,429.0,65.85,54.12
2016,12,24,10,45,880.5,64.5,3.1,9.5,449.5,66.82,54.81
2016,12,24,11,0,892.0,65.0,3.2,10.0,470.0,106.25,61.38
2016,12,24,11,15,898.0,65.5,3.2,10.0,483.5,159.09,92.01
2016,12,24,11,30,904.0,66.0,3.2,10.0,497.0,211.54,133.51
2016,12,24,11,45,906.5,66.5,3.25,10.0,503.0,262.63,179.45
2016,12,24,12,0,909.0,67.0,3.3,10.0,509.0,312.58,226.61
2016,12,24,12,15,908.5,67.0,3.3,10.0,507.0,359.76,272.02
2016,12,24,12,30,908.0,67.0,3.3,10.0,505.0,405.1,315.47
2016,12,24,12,45,897.0,68.5,3.3,10.0,495.0,445.49,354.28
2016,12,24,13,0,886.0,70.0,3.3,10.0,485.0,482.91,389.71
2016,12,24,13,15,878.5,69.0,3.25,10.0,468.0,516.49,421.06
2016,12,24,13,30,871.0,68.0,3.2,10.0,451.0,547.07,449.23
2016,12,24,13,45,860.0,66.5,3.15,10.0,428.0,576.02,475.32
2016,12,24,14,0,849.0,65.0,3.1,10.0,405.0,598.29,495.61
2016,12,24,14,15,830.5,63.0,2.95,9.5,375.0,611.83,509.11
2016,12,24,14,30,812.0,61.0,2.8,9.0,345.0,621.52,519.11
2016,12,24,14,45,786.0,58.0,2.65,9.0,310.0,621.2,519.75
2016,12,24,15,0,760.0,55.0,2.5,9.0,275.0,616.92,516.25
2016,12,24,15,15,719.5,51.0,2.15,8.5,236.0,597.43,499.49
2016,12,24,15,30,679.0,47.0,1.8,8.0,197.0,574.01,478.46
2016,12,24,15,45,615.0,42.0,1.45,7.5,156.5,528.81,438.59
2016,12,24,16,0,551.0,37.0,1.1,7.0,116.0,479.95,393.36
2016,12,24,16,15,438.5,29.0,1.1,6.5,78.0,390.49,309.82
2016,12,24,16,30,326.0,21.0,1.1,6.0,40.0,298.42,126.56
2016,12,24,16,45,163.0,10.5,1.1,5.5,20.0,125.04,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,212.5,15.0,1.25,3.5,36.5,12.21,0.0
2016,12,25,8,0,425.0,30.0,1.3,4.0,73.0,25.14,15.92
2016,12,25,8,15,511.0,37.0,1.5,4.5,112.5,31.09,22.41
2016,12,25,8,30,597.0,44.0,1.7,5.0,152.0,40.29,31.2
2016,12,25,8,45,650.0,49.0,1.9,6.0,192.5,44.86,35.55
2016,12,25,9,0,703.0,54.0,2.1,7.0,233.0,49.48,39.78
2016,12,25,9,15,737.0,57.0,2.15,7.5,270.0,52.26,42.32
2016,12,25,9,30,771.0,60.0,2.2,8.0,307.0,55.08,44.8
2016,12,25,9,45,791.0,63.5,2.25,8.5,339.0,58.08,47.41
2016,12,25,10,0,811.0,67.0,2.3,9.0,371.0,61.05,49.94
2016,12,25,10,15,826.5,69.0,2.3,9.0,398.0,62.79,51.44
2016,12,25,10,30,842.0,71.0,2.3,9.0,425.0,64.52,52.92
2016,12,25,10,45,852.5,72.0,2.3,9.5,445.0,65.41,53.55
2016,12,25,11,0,863.0,73.0,2.3,10.0,465.0,103.2,60.15
2016,12,25,11,15,720.5,105.5,2.3,10.0,439.5,158.08,98.75
2016,12,25,11,30,578.0,138.0,2.3,10.0,414.0,202.88,140.53
2016,12,25,11,45,582.5,138.5,2.35,10.5,419.5,240.79,173.6
2016,12,25,12,0,587.0,139.0,2.4,11.0,425.0,278.32,207.76
2016,12,25,12,15,578.0,142.5,2.4,11.0,423.0,313.34,240.91
2016,12,25,12,30,569.0,146.0,2.4,11.0,421.0,341.7,268.34
2016,12,25,12,45,716.0,110.0,2.4,11.0,450.0,408.11,323.87
2016,12,25,13,0,863.0,74.0,2.4,11.0,479.0,477.07,381.88
2016,12,25,13,15,854.0,73.0,2.35,11.0,462.0,510.04,412.02
2016,12,25,13,30,845.0,72.0,2.3,11.0,445.0,539.91,439.09
2016,12,25,13,45,831.5,70.5,2.25,11.0,421.5,563.52,460.6
2016,12,25,14,0,818.0,69.0,2.2,11.0,398.0,583.6,478.8
2016,12,25,14,15,799.0,66.5,2.05,10.5,368.5,595.58,490.64
2016,12,25,14,30,780.0,64.0,1.9,10.0,339.0,603.75,499.04
2016,12,25,14,45,754.5,60.5,1.8,10.0,304.5,602.65,499.09
2016,12,25,15,0,729.0,57.0,1.7,10.0,270.0,597.67,495.39
2016,12,25,15,15,688.0,53.0,1.55,9.0,231.5,577.46,479.89
2016,12,25,15,30,647.0,49.0,1.4,8.0,193.0,553.35,460.27
2016,12,25,15,45,585.5,43.5,1.25,7.5,153.5,509.15,422.44
2016,12,25,16,0,524.0,38.0,1.1,7.0,114.0,470.17,386.31
2016,12,25,16,15,415.0,29.5,1.2,6.5,77.0,384.23,306.74
2016,12,25,16,30,306.0,21.0,1.3,6.0,40.0,285.18,135.15
2016,12,25,16,45,153.0,10.5,1.4,5.5,20.0,117.97,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,228.5,14.0,1.35,1.5,36.5,12.46,0.0
2016,12,26,8,0,457.0,28.0,1.5,2.0,73.0,25.69,16.48
2016,12,26,8,15,540.0,34.5,1.55,2.5,113.0,31.75,23.19
2016,12,26,8,30,623.0,41.0,1.6,3.0,153.0,37.9,29.26
2016,12,26,8,45,672.5,45.5,1.65,3.5,193.0,42.13,33.39
2016,12,26,9,0,722.0,50.0,1.7,4.0,233.0,46.39,37.43
2016,12,26,9,15,755.0,53.0,1.7,4.5,270.5,49.27,40.08
2016,12,26,9,30,788.0,56.0,1.7,5.0,308.0,52.17,42.67
2016,12,26,9,45,804.5,60.0,1.75,6.0,340.0,55.59,45.6
2016,12,26,10,0,821.0,64.0,1.8,7.0,372.0,58.94,48.42
2016,12,26,10,15,836.5,65.5,1.8,7.5,399.0,60.35,49.53
2016,12,26,10,30,852.0,67.0,1.8,8.0,426.0,61.76,50.64
2016,12,26,10,45,859.5,69.0,1.85,9.0,446.0,63.37,51.82
2016,12,26,11,0,867.0,71.0,1.9,10.0,466.0,100.54,58.38
2016,12,26,11,15,873.5,72.0,1.8,10.0,479.0,158.35,92.62
2016,12,26,11,30,880.0,73.0,1.7,10.0,492.0,210.26,132.94
2016,12,26,11,45,881.0,73.5,1.65,10.5,498.0,260.11,176.81
2016,12,26,12,0,882.0,74.0,1.6,11.0,504.0,308.7,221.55
2016,12,26,12,15,881.0,74.0,1.55,11.0,502.0,354.77,264.96
2016,12,26,12,30,880.0,74.0,1.5,11.0,500.0,399.01,306.33
2016,12,26,12,45,876.0,73.5,1.45,11.5,491.0,439.55,343.3
2016,12,26,13,0,872.0,73.0,1.4,12.0,482.0,479.29,378.44
2016,12,26,13,15,863.5,72.0,1.35,12.0,465.5,512.94,408.55
2016,12,26,13,30,855.0,71.0,1.3,12.0,449.0,543.5,435.44
2016,12,26,13,45,842.5,69.0,1.3,12.0,425.5,567.55,457.0
2016,12,26,14,0,830.0,67.0,1.3,12.0,402.0,588.09,475.36
2016,12,26,14,15,811.0,65.0,1.2,11.5,372.5,601.04,487.6
2016,12,26,14,30,792.0,63.0,1.1,11.0,343.0,610.16,496.47
2016,12,26,14,45,764.0,60.0,1.05,11.0,308.0,608.31,496.07
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,602.46,491.92
2016,12,26,15,15,695.5,53.0,1.0,10.0,234.5,582.8,478.16
2016,12,26,15,30,655.0,49.0,1.0,9.0,196.0,559.23,460.32
2016,12,26,15,45,589.5,43.5,1.0,8.5,155.5,512.29,421.87
2016,12,26,16,0,524.0,38.0,1.0,8.0,115.0,470.3,384.78
2016,12,26,16,15,416.5,29.5,1.05,7.0,78.0,385.39,307.7
2016,12,26,16,30,309.0,21.0,1.1,6.0,41.0,288.63,149.35
2016,12,26,16,45,154.5,10.5,1.15,5.5,20.5,119.16,0.0
2016,12,26,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,190.5,15.5,0.65,3.5,34.0,12.58,0.0
2016,12,27,8,0,381.0,31.0,0.6,4.0,68.0,25.81,16.43
2016,12,27,8,15,467.5,38.5,0.65,4.5,107.0,32.06,23.3
2016,12,27,8,30,554.0,46.0,0.7,5.0,146.0,38.39,29.51
2016,12,27,8,45,613.5,50.5,0.75,5.5,186.0,42.23,33.25
2016,12,27,9,0,673.0,55.0,0.8,6.0,226.0,49.98,40.45
2016,12,27,9,15,708.0,59.0,0.8,6.5,263.0,53.52,43.68
2016,12,27,9,30,743.0,63.0,0.8,7.0,300.0,57.07,46.83
2016,12,27,9,45,769.0,65.0,0.85,7.5,332.5,58.92,48.38
2016,12,27,10,0,795.0,67.0,0.9,8.0,365.0,60.8,49.92
2016,12,27,10,15,811.0,69.0,1.0,8.5,392.0,62.52,51.31
2016,12,27,10,30,827.0,71.0,1.1,9.0,419.0,64.25,52.68
2016,12,27,10,45,836.5,72.5,1.2,10.0,439.0,65.48,53.5
2016,12,27,11,0,846.0,74.0,1.3,11.0,459.0,100.24,59.0
2016,12,27,11,15,852.5,75.0,1.4,11.5,472.5,152.21,87.92
2016,12,27,11,30,859.0,76.0,1.5,12.0,486.0,204.02,127.62
2016,12,27,11,45,861.0,76.5,1.65,12.5,492.0,254.05,171.28
2016,12,27,12,0,863.0,77.0,1.8,13.0,498.0,302.98,216.09
2016,12,27,12,15,862.5,77.0,1.85,13.0,496.5,349.39,259.63
2016,12,27,12,30,862.0,77.0,1.9,13.0,495.0,394.05,301.37
2016,12,27,12,45,853.5,77.5,1.95,13.0,485.5,433.97,338.73
2016,12,27,13,0,845.0,78.0,2.0,13.0,476.0,471.14,373.04
2016,12,27,13,15,837.0,77.0,1.95,13.0,459.5,504.19,402.97
2016,12,27,13,30,829.0,76.0,1.9,13.0,443.0,534.26,429.77
2016,12,27,13,45,713.0,91.0,1.9,13.0,395.5,518.19,420.19
2016,12,27,14,0,597.0,106.0,1.9,13.0,348.0,491.41,401.42
2016,12,27,14,15,573.0,104.0,1.8,12.5,322.5,495.96,407.42
2016,12,27,14,30,549.0,102.0,1.7,12.0,297.0,496.89,409.95
2016,12,27,14,45,529.0,94.0,1.6,12.0,266.5,491.17,406.3
2016,12,27,15,0,509.0,86.0,1.5,12.0,236.0,482.23,399.63
2016,12,27,15,15,476.5,77.5,1.35,11.0,203.0,460.89,383.61
2016,12,27,15,30,444.0,69.0,1.2,10.0,170.0,436.38,364.02
2016,12,27,15,45,396.5,58.5,1.05,9.0,135.0,396.29,330.45
2016,12,27,16,0,349.0,48.0,0.9,8.0,100.0,353.78,292.98
2016,12,27,16,15,269.0,36.0,0.95,7.5,68.0,282.89,227.77
2016,12,27,16,30,189.0,24.0,1.0,7.0,36.0,204.0,112.69
2016,12,27,16,45,94.5,12.0,1.05,6.5,18.0,77.35,0.0
2016,12,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,225.0,14.0,1.7,2.0,36.0,11.43,0.0
2016,12,28,8,0,450.0,28.0,1.9,3.0,72.0,25.67,16.28
2016,12,28,8,15,534.5,34.5,1.95,3.5,112.0,31.72,23.03
2016,12,28,8,30,619.0,41.0,2.0,4.0,152.0,37.87,29.09
2016,12,28,8,45,673.5,45.5,2.05,5.0,193.0,42.14,33.18
2016,12,28,9,0,728.0,50.0,2.1,6.0,234.0,46.46,37.18
2016,12,28,9,15,761.0,53.0,2.1,6.5,271.5,49.35,39.82
2016,12,28,9,30,794.0,56.0,2.1,7.0,309.0,52.25,42.4
2016,12,28,9,45,821.5,57.0,2.15,8.0,342.5,53.54,43.38
2016,12,28,10,0,849.0,58.0,2.2,9.0,376.0,60.21,49.18
2016,12,28,10,15,864.0,59.5,2.25,9.5,403.5,62.12,50.74
2016,12,28,10,30,879.0,61.0,2.3,10.0,431.0,63.95,52.21
2016,12,28,10,45,889.5,61.5,2.35,10.5,451.5,64.93,52.9
2016,12,28,11,0,900.0,62.0,2.4,11.0,472.0,99.05,57.31
2016,12,28,11,15,905.5,63.0,2.4,11.5,485.5,152.69,86.48
2016,12,28,11,30,911.0,64.0,2.4,12.0,499.0,205.96,127.23
2016,12,28,11,45,913.5,64.0,2.4,12.5,505.0,257.17,172.08
2016,12,28,12,0,916.0,64.0,2.4,13.0,511.0,307.21,218.17
2016,12,28,12,15,915.5,64.0,2.4,13.0,509.5,354.93,263.3
2016,12,28,12,30,915.0,64.0,2.4,13.0,508.0,400.8,306.51
2016,12,28,12,45,908.0,64.5,2.45,13.5,499.0,442.47,345.14
2016,12,28,13,0,901.0,65.0,2.5,14.0,490.0,481.44,380.56
2016,12,28,13,15,893.0,64.0,2.5,14.0,473.5,515.57,411.85
2016,12,28,13,30,885.0,63.0,2.5,14.0,457.0,546.63,439.97
2016,12,28,13,45,874.0,61.5,2.5,14.0,434.0,572.31,463.27
2016,12,28,14,0,863.0,60.0,2.5,14.0,411.0,594.6,483.4
2016,12,28,14,15,845.5,58.5,2.35,13.5,381.5,609.43,497.57
2016,12,28,14,30,828.0,57.0,2.2,13.0,352.0,626.2,512.53
2016,12,28,14,45,803.0,54.5,2.1,13.0,317.5,627.85,514.79
2016,12,28,15,0,778.0,52.0,2.0,13.0,283.0,625.58,512.92
2016,12,28,15,15,740.0,48.5,1.75,12.0,244.0,609.11,500.14
2016,12,28,15,30,702.0,45.0,1.5,11.0,205.0,588.78,483.28
2016,12,28,15,45,643.5,40.0,1.25,10.0,164.5,548.2,449.12
2016,12,28,16,0,585.0,35.0,1.0,9.0,124.0,504.3,409.98
2016,12,28,16,15,484.0,28.0,1.05,8.5,85.5,424.65,338.03
2016,12,28,16,30,383.0,21.0,1.1,8.0,47.0,336.2,197.33
2016,12,28,16,45,191.5,10.5,1.15,7.5,23.5,146.04,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,210.0,15.0,2.2,5.5,35.5,12.22,0.0
2016,12,29,8,0,420.0,30.0,2.3,6.0,71.0,25.15,15.56
2016,12,29,8,15,508.5,37.5,2.25,6.0,111.0,31.49,22.56
2016,12,29,8,30,597.0,45.0,2.2,6.0,151.0,37.93,28.9
2016,12,29,8,45,648.5,50.5,2.2,6.5,192.0,46.13,36.61
2016,12,29,9,0,700.0,56.0,2.2,7.0,233.0,51.11,41.26
2016,12,29,9,15,735.5,59.5,2.2,7.5,271.0,54.27,44.14
2016,12,29,9,30,771.0,63.0,2.2,8.0,309.0,57.45,46.96
2016,12,29,9,45,775.5,70.0,2.25,9.0,339.5,62.91,51.68
2016,12,29,10,0,780.0,77.0,2.3,10.0,370.0,68.23,56.2
2016,12,29,10,15,798.0,79.5,2.3,10.5,397.5,70.22,57.79
2016,12,29,10,30,816.0,82.0,2.3,11.0,425.0,72.22,59.37
2016,12,29,10,45,831.0,82.5,2.3,11.5,446.5,72.69,59.6
2016,12,29,11,0,846.0,83.0,2.3,12.0,468.0,104.46,63.51
2016,12,29,11,15,852.5,84.0,2.25,12.5,482.0,156.74,91.85
2016,12,29,11,30,859.0,85.0,2.2,13.0,496.0,208.88,131.34
2016,12,29,11,45,863.5,84.5,2.15,13.5,502.5,259.01,174.64
2016,12,29,12,0,868.0,84.0,2.1,14.0,509.0,308.26,219.3
2016,12,29,12,15,866.5,84.0,2.05,14.0,507.5,354.95,262.89
2016,12,29,12,30,865.0,84.0,2.0,14.0,506.0,399.8,304.52
2016,12,29,12,45,869.0,81.0,1.95,14.5,498.0,442.08,342.58
2016,12,29,13,0,873.0,78.0,1.9,15.0,490.0,482.46,378.12
2016,12,29,13,15,864.0,77.0,1.85,15.0,473.5,516.35,408.47
2016,12,29,13,30,855.0,76.0,1.8,15.0,457.0,547.1,435.58
2016,12,29,13,45,841.0,74.5,1.75,15.5,433.5,571.29,456.16
2016,12,29,14,0,827.0,73.0,1.7,16.0,410.0,591.88,473.35
2016,12,29,14,15,807.5,70.5,1.55,15.5,380.5,604.32,485.06
2016,12,29,14,30,788.0,68.0,1.4,15.0,351.0,612.85,493.31
2016,12,29,14,45,758.5,65.0,1.25,15.0,315.5,610.25,491.72
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,603.52,486.42
2016,12,29,15,15,688.0,58.0,1.05,14.0,241.5,583.59,472.43
2016,12,29,15,30,647.0,54.0,1.0,13.0,203.0,566.01,459.18
2016,12,29,15,45,579.5,48.5,1.0,12.5,162.0,518.83,421.38
2016,12,29,16,0,512.0,43.0,1.0,12.0,121.0,468.49,378.93
2016,12,29,16,15,405.5,33.5,1.05,11.0,83.0,382.83,304.51
2016,12,29,16,30,299.0,24.0,1.1,10.0,45.0,288.94,177.86
2016,12,29,16,45,149.5,12.0,1.15,9.5,22.5,117.14,0.0
2016,12,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,16.5,1.05,8.5,31.5,13.35,0.0
2016,12,30,8,0,318.0,33.0,1.0,9.0,63.0,27.26,17.11
2016,12,30,8,15,407.0,42.0,1.25,9.5,101.0,34.59,24.97
2016,12,30,8,30,496.0,51.0,1.5,10.0,139.0,41.97,32.04
2016,12,30,8,45,550.0,57.5,1.75,11.0,177.5,47.11,36.82
2016,12,30,9,0,604.0,64.0,2.0,12.0,216.0,52.26,41.47
2016,12,30,9,15,642.0,68.5,2.0,12.5,252.5,55.72,44.57
2016,12,30,9,30,680.0,73.0,2.0,13.0,289.0,59.21,47.6
2016,12,30,9,45,724.5,72.0,2.05,13.5,324.5,63.72,51.48
2016,12,30,10,0,769.0,71.0,2.1,14.0,360.0,63.43,51.06
2016,12,30,10,15,786.0,73.0,2.15,14.5,387.0,65.09,52.35
2016,12,30,10,30,803.0,75.0,2.2,15.0,414.0,66.76,53.64
2016,12,30,10,45,815.5,76.5,2.3,15.5,435.0,67.99,54.54
2016,12,30,11,0,828.0,78.0,2.4,16.0,456.0,98.65,58.62
2016,12,30,11,15,835.0,78.5,2.4,16.0,469.5,149.53,85.56
2016,12,30,11,30,842.0,79.0,2.4,16.0,483.0,200.31,123.68
2016,12,30,11,45,426.0,127.5,2.45,16.5,332.0,191.24,135.63
2016,12,30,12,0,10.0,176.0,2.5,17.0,181.0,135.39,106.67
2016,12,30,12,15,10.0,175.5,2.5,17.0,180.5,136.92,108.1
2016,12,30,12,30,10.0,175.0,2.5,17.0,180.0,138.4,109.42
2016,12,30,12,45,423.5,127.5,2.5,17.0,328.5,294.5,231.39
2016,12,30,13,0,837.0,80.0,2.5,17.0,477.0,467.52,366.54
2016,12,30,13,15,829.0,79.0,2.5,16.5,461.0,500.59,396.46
2016,12,30,13,30,821.0,78.0,2.5,16.0,445.0,530.7,424.2
2016,12,30,13,45,807.5,76.5,2.5,16.0,422.5,554.14,445.47
2016,12,30,14,0,794.0,75.0,2.5,16.0,400.0,574.1,463.55
2016,12,30,14,15,775.0,72.5,2.45,15.5,371.5,586.04,475.75
2016,12,30,14,30,756.0,70.0,2.4,15.0,343.0,594.2,484.68
2016,12,30,14,45,726.0,67.5,2.4,15.0,308.5,591.2,483.86
2016,12,30,15,0,696.0,65.0,2.4,15.0,274.0,588.69,482.74
2016,12,30,15,15,655.0,60.5,2.1,14.0,236.0,568.71,467.76
2016,12,30,15,30,614.0,56.0,1.8,13.0,198.0,545.09,448.52
2016,12,30,15,45,545.0,50.0,1.55,12.5,158.0,495.94,407.36
2016,12,30,16,0,476.0,44.0,1.3,12.0,118.0,443.69,361.87
2016,12,30,16,15,374.5,34.5,1.35,11.0,81.5,361.57,290.2
2016,12,30,16,30,273.0,25.0,1.4,10.0,45.0,272.64,175.86
2016,12,30,16,45,136.5,12.5,1.45,9.5,22.5,108.32,0.0
2016,12,30,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
